Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-6.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.15,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-7.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.4,-8.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.5,-8.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.55,-8.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.6,-8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.6,-8.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.6,-8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.6,-8.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.6,-8.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.45,-8.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-8.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.85,-9.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,1,7,15,35.5,3.5,2.0,-9.45,3.0,0.0,0.0
2018,1,1,7,30,71.0,7.0,2.2,-9.2,6.0,0.0,0.0
2018,1,1,7,45,217.5,17.5,2.45,-8.9,31.0,84.99,0.0
2018,1,1,8,0,364.0,28.0,2.7,-8.6,56.0,186.12,126.51
2018,1,1,8,15,504.5,34.5,2.85,-8.2,101.0,272.17,228.0
2018,1,1,8,30,645.0,41.0,3.0,-7.8,146.0,375.47,325.96
2018,1,1,8,45,709.0,46.0,3.2,-7.35,191.5,449.45,396.48
2018,1,1,9,0,773.0,51.0,3.4,-6.9,237.0,527.86,468.59
2018,1,1,9,15,810.5,54.0,3.4,-6.55,279.5,591.37,525.34
2018,1,1,9,30,848.0,57.0,3.4,-6.2,322.0,655.87,580.83
2018,1,1,9,45,873.5,59.5,3.4,-5.8,360.0,711.85,625.24
2018,1,1,10,0,899.0,62.0,3.4,-5.4,398.0,760.6,662.64
2018,1,1,10,15,916.0,64.5,3.35,-5.1,431.0,807.56,697.8
2018,1,1,10,30,933.0,67.0,3.3,-4.8,464.0,852.57,730.73
2018,1,1,10,45,944.5,68.0,3.2,-4.5,489.5,888.76,755.9
2018,1,1,11,0,956.0,69.0,3.1,-4.2,515.0,922.14,778.61
2018,1,1,11,15,963.0,70.5,3.05,-3.95,533.5,949.18,796.81
2018,1,1,11,30,970.0,72.0,3.0,-3.7,552.0,972.82,812.43
2018,1,1,11,45,973.5,72.0,2.95,-3.5,562.0,987.78,821.74
2018,1,1,12,0,977.0,72.0,2.9,-3.3,572.0,999.0,828.45
2018,1,1,12,15,977.5,72.5,2.9,-3.15,574.5,1004.3,831.61
2018,1,1,12,30,978.0,73.0,2.9,-3.0,577.0,1005.72,832.15
2018,1,1,12,45,975.5,72.5,2.85,-2.85,571.0,999.2,826.56
2018,1,1,13,0,973.0,72.0,2.8,-2.7,565.0,988.85,818.42
2018,1,1,13,15,967.5,71.5,2.85,-2.65,551.0,972.05,806.97
2018,1,1,13,30,962.0,71.0,2.9,-2.6,537.0,951.64,792.97
2018,1,1,13,45,952.5,70.0,2.9,-2.5,515.5,923.67,772.75
2018,1,1,14,0,943.0,69.0,2.9,-2.4,494.0,892.56,750.18
2018,1,1,14,15,929.0,67.5,2.9,-2.45,465.5,854.19,722.31
2018,1,1,14,30,915.0,66.0,2.9,-2.5,437.0,813.38,692.29
2018,1,1,14,45,895.0,63.5,2.9,-2.55,402.0,771.12,660.7
2018,1,1,15,0,875.0,61.0,2.9,-2.6,367.0,720.24,621.63
2018,1,1,15,15,846.0,58.0,2.8,-2.85,327.0,661.44,575.19
2018,1,1,15,30,817.0,55.0,2.7,-3.1,287.0,602.5,525.4
2018,1,1,15,45,772.5,51.0,2.6,-3.3,243.0,533.51,465.07
2018,1,1,16,0,728.0,47.0,2.5,-3.5,199.0,466.56,404.25
2018,1,1,16,15,655.5,41.5,2.3,-4.1,154.5,386.77,330.69
2018,1,1,16,30,583.0,36.0,2.1,-4.7,110.0,312.48,259.08
2018,1,1,16,45,428.0,28.0,1.9,-5.3,70.5,216.65,156.9
2018,1,1,17,0,273.0,20.0,1.7,-5.9,31.0,107.18,0.0
2018,1,1,17,15,136.5,10.0,1.85,-6.15,15.5,46.44,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.15,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,-12.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,-12.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,-12.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.5,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,46.5,4.0,1.05,-13.1,3.0,0.0,0.0
2018,1,2,7,30,93.0,8.0,1.3,-12.5,6.0,0.0,0.0
2018,1,2,7,45,298.5,16.0,1.55,-11.9,34.5,108.92,0.0
2018,1,2,8,0,504.0,24.0,1.8,-11.3,63.0,228.99,155.83
2018,1,2,8,15,601.5,29.5,1.9,-10.8,105.5,308.53,258.93
2018,1,2,8,30,699.0,35.0,2.0,-10.3,148.0,394.28,342.69
2018,1,2,8,45,755.0,39.0,2.15,-9.8,193.0,461.54,407.65
2018,1,2,9,0,811.0,43.0,2.3,-9.3,238.0,535.09,475.47
2018,1,2,9,15,846.0,45.0,2.2,-8.8,280.0,596.29,529.25
2018,1,2,9,30,881.0,47.0,2.1,-8.3,322.0,658.51,580.71
2018,1,2,9,45,904.5,49.5,2.0,-7.75,360.5,713.79,622.63
2018,1,2,10,0,928.0,52.0,1.9,-7.2,399.0,768.22,662.4
2018,1,2,10,15,944.0,53.5,1.8,-6.7,431.5,814.2,694.4
2018,1,2,10,30,960.0,55.0,1.7,-6.2,464.0,858.09,723.94
2018,1,2,10,45,971.0,55.5,1.55,-5.65,489.5,894.04,745.91
2018,1,2,11,0,982.0,56.0,1.4,-5.1,515.0,927.08,765.08
2018,1,2,11,15,989.5,56.5,1.3,-4.65,533.5,953.9,780.28
2018,1,2,11,30,997.0,57.0,1.2,-4.2,552.0,977.24,792.78
2018,1,2,11,45,1000.5,57.5,1.1,-3.75,562.5,993.32,799.98
2018,1,2,12,0,1004.0,58.0,1.0,-3.3,573.0,1005.57,804.51
2018,1,2,12,15,1005.0,58.0,0.9,-2.9,575.5,1010.91,804.42
2018,1,2,12,30,1006.0,58.0,0.8,-2.5,578.0,1012.27,801.77
2018,1,2,12,45,1004.0,58.0,0.7,-2.15,572.5,1006.89,794.79
2018,1,2,13,0,1002.0,58.0,0.6,-1.8,567.0,997.55,785.4
2018,1,2,13,15,997.0,58.0,0.55,-1.5,553.5,981.63,773.14
2018,1,2,13,30,992.0,58.0,0.5,-1.2,540.0,961.99,758.62
2018,1,2,13,45,983.5,56.5,0.4,-0.95,518.5,933.69,737.28
2018,1,2,14,0,975.0,55.0,0.3,-0.7,497.0,902.1,713.98
2018,1,2,14,15,962.5,54.0,0.3,-0.65,468.5,864.82,689.36
2018,1,2,14,30,950.0,53.0,0.3,-0.6,440.0,824.89,662.64
2018,1,2,14,45,931.0,51.5,0.3,-0.55,405.5,777.0,629.73
2018,1,2,15,0,912.0,50.0,0.3,-0.5,371.0,727.47,595.02
2018,1,2,15,15,885.0,48.0,0.35,-0.8,331.0,670.56,555.26
2018,1,2,15,30,858.0,46.0,0.4,-1.1,291.0,613.41,512.58
2018,1,2,15,45,816.5,43.0,0.45,-1.4,247.5,546.53,458.89
2018,1,2,16,0,775.0,40.0,0.5,-1.7,204.0,481.68,404.08
2018,1,2,16,15,707.5,35.5,0.6,-2.25,159.0,407.15,339.14
2018,1,2,16,30,640.0,31.0,0.7,-2.8,114.0,334.34,271.92
2018,1,2,16,45,480.5,25.0,0.75,-3.3,73.5,230.38,167.06
2018,1,2,17,0,321.0,19.0,0.8,-3.8,33.0,132.4,0.0
2018,1,2,17,15,160.5,9.5,0.85,-4.05,16.5,52.8,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.45,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2018,1,3,7,15,11.0,1.5,0.7,-7.25,1.5,0.0,0.0
2018,1,3,7,30,22.0,3.0,0.8,-7.0,3.0,0.0,0.0
2018,1,3,7,45,11.0,8.0,0.85,-6.75,8.0,10.74,0.0
2018,1,3,8,0,0.0,13.0,0.9,-6.5,13.0,11.43,2.74
2018,1,3,8,15,0.0,20.5,1.0,-6.25,20.5,18.04,10.33
2018,1,3,8,30,0.0,28.0,1.1,-6.0,28.0,24.66,16.73
2018,1,3,8,45,37.0,44.0,1.25,-5.75,53.0,61.29,50.78
2018,1,3,9,0,74.0,60.0,1.4,-5.5,78.0,109.49,95.5
2018,1,3,9,15,242.5,81.0,1.3,-5.1,154.0,253.07,226.16
2018,1,3,9,30,411.0,102.0,1.2,-4.7,230.0,415.55,366.81
2018,1,3,9,45,330.5,119.0,1.15,-4.3,230.0,396.26,347.7
2018,1,3,10,0,250.0,136.0,1.1,-3.9,230.0,354.89,311.1
2018,1,3,10,15,154.5,151.0,1.1,-3.45,210.5,292.63,255.86
2018,1,3,10,30,59.0,166.0,1.1,-3.0,191.0,223.15,193.23
2018,1,3,10,45,90.5,181.0,1.1,-2.55,222.0,268.14,232.53
2018,1,3,11,0,122.0,196.0,1.1,-2.1,253.0,330.51,284.88
2018,1,3,11,15,83.0,185.5,0.9,-1.85,225.0,268.35,230.36
2018,1,3,11,30,44.0,175.0,0.7,-1.6,197.0,221.09,188.67
2018,1,3,11,45,43.0,191.0,0.55,-1.35,213.0,239.52,203.74
2018,1,3,12,0,42.0,207.0,0.4,-1.1,229.0,258.23,218.35
2018,1,3,12,15,27.0,195.0,0.35,-1.0,209.0,229.52,193.45
2018,1,3,12,30,12.0,183.0,0.3,-0.9,189.0,186.63,156.88
2018,1,3,12,45,8.0,166.5,0.25,-0.85,170.5,165.08,138.68
2018,1,3,13,0,4.0,150.0,0.2,-0.8,152.0,144.0,120.66
2018,1,3,13,15,2.0,124.0,0.3,-0.8,125.0,115.46,96.34
2018,1,3,13,30,0.0,98.0,0.4,-0.8,98.0,87.87,72.5
2018,1,3,13,45,0.0,79.0,0.45,-0.8,79.0,69.91,56.87
2018,1,3,14,0,0.0,60.0,0.5,-0.8,60.0,53.01,42.0
2018,1,3,14,15,0.0,54.5,0.55,-0.85,54.5,48.13,37.74
2018,1,3,14,30,0.0,49.0,0.6,-0.9,49.0,43.25,33.44
2018,1,3,14,45,0.0,46.0,0.65,-0.95,46.0,40.58,31.12
2018,1,3,15,0,0.0,43.0,0.7,-1.0,43.0,37.92,28.77
2018,1,3,15,15,0.0,47.0,0.65,-1.2,47.0,41.46,32.04
2018,1,3,15,30,0.0,51.0,0.6,-1.4,51.0,45.01,35.28
2018,1,3,15,45,0.0,46.5,0.55,-1.55,46.5,41.03,31.64
2018,1,3,16,0,0.0,42.0,0.5,-1.7,42.0,37.05,27.92
2018,1,3,16,15,0.0,33.5,0.5,-1.85,33.5,29.53,20.9
2018,1,3,16,30,0.0,25.0,0.5,-2.0,25.0,22.02,13.8
2018,1,3,16,45,10.0,17.0,0.55,-2.15,17.5,19.1,9.73
2018,1,3,17,0,20.0,9.0,0.6,-2.3,10.0,16.18,0.0
2018,1,3,17,15,10.0,4.5,0.6,-2.4,5.0,6.86,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-2.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.45,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,-7.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,-8.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,-8.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.3,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,-8.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,-8.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,15,29.0,3.5,2.1,-8.05,3.0,0.0,0.0
2018,1,4,7,30,58.0,7.0,2.7,-7.4,6.0,0.0,0.0
2018,1,4,7,45,223.0,18.0,3.35,-6.75,32.5,86.2,0.0
2018,1,4,8,0,388.0,29.0,4.0,-6.1,59.0,193.54,129.04
2018,1,4,8,15,495.0,36.5,4.3,-5.75,100.0,273.51,227.69
2018,1,4,8,30,602.0,44.0,4.6,-5.4,141.0,355.02,307.55
2018,1,4,8,45,665.5,49.0,4.95,-5.05,185.5,427.01,377.15
2018,1,4,9,0,729.0,54.0,5.3,-4.7,230.0,503.28,448.71
2018,1,4,9,15,770.5,57.5,5.35,-4.45,272.5,568.19,508.06
2018,1,4,9,30,812.0,61.0,5.4,-4.2,315.0,634.55,566.79
2018,1,4,9,45,841.0,63.0,5.5,-3.95,353.5,691.32,614.35
2018,1,4,10,0,870.0,65.0,5.6,-3.7,392.0,747.66,660.17
2018,1,4,10,15,889.5,66.5,5.65,-3.5,424.5,795.2,697.85
2018,1,4,10,30,909.0,68.0,5.7,-3.3,457.0,833.48,727.53
2018,1,4,10,45,922.5,69.5,5.7,-3.1,483.5,871.7,756.64
2018,1,4,11,0,936.0,71.0,5.7,-2.9,510.0,907.29,783.41
2018,1,4,11,15,947.5,72.0,5.7,-2.7,530.5,937.61,805.84
2018,1,4,11,30,959.0,73.0,5.7,-2.5,551.0,964.77,825.75
2018,1,4,11,45,968.0,73.5,5.75,-2.35,564.0,985.63,841.25
2018,1,4,12,0,977.0,74.0,5.8,-2.2,577.0,1002.89,854.09
2018,1,4,12,15,977.5,74.0,5.8,-2.1,579.5,1007.9,857.35
2018,1,4,12,30,978.0,74.0,5.8,-2.0,582.0,1009.03,857.86
2018,1,4,12,45,975.0,74.0,5.8,-1.95,576.5,1003.05,853.2
2018,1,4,13,0,972.0,74.0,5.8,-1.9,571.0,993.23,845.78
2018,1,4,13,15,967.5,73.0,5.85,-1.95,557.5,976.99,834.17
2018,1,4,13,30,963.0,72.0,5.9,-2.0,544.0,957.11,819.82
2018,1,4,13,45,954.5,71.0,5.9,-2.05,523.0,930.24,799.68
2018,1,4,14,0,946.0,70.0,5.9,-2.1,502.0,900.16,777.0
2018,1,4,14,15,932.0,68.5,5.85,-2.3,473.5,861.91,747.79
2018,1,4,14,30,918.0,67.0,5.8,-2.5,445.0,821.17,716.35
2018,1,4,14,45,898.0,64.5,5.75,-2.7,410.0,778.98,683.36
2018,1,4,15,0,878.0,62.0,5.7,-2.9,375.0,728.07,642.62
2018,1,4,15,15,849.0,59.5,5.6,-3.25,335.0,669.78,595.03
2018,1,4,15,30,820.0,57.0,5.5,-3.6,295.0,611.26,544.29
2018,1,4,15,45,775.5,53.0,5.4,-3.95,251.0,541.97,482.08
2018,1,4,16,0,731.0,49.0,5.3,-4.3,207.0,474.65,419.49
2018,1,4,16,15,657.5,43.5,5.1,-4.7,162.0,393.8,343.05
2018,1,4,16,30,584.0,38.0,4.9,-5.1,117.0,318.51,269.33
2018,1,4,16,45,440.5,30.0,4.75,-5.45,77.0,226.9,174.04
2018,1,4,17,0,297.0,22.0,4.6,-5.8,37.0,133.13,0.0
2018,1,4,17,15,148.5,11.0,4.55,-6.05,18.5,51.35,0.0
2018,1,4,17,30,0.0,0.0,4.5,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.45,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,-7.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.3,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.25,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.1,-8.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.1,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.05,-8.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.9,-8.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.2,-9.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,-9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.95,-9.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.4,-9.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,-10.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.75,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,-11.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.4,0.0,0.0,0.0
2018,1,5,7,15,38.5,3.5,1.9,-10.85,3.0,0.0,0.0
2018,1,5,7,30,77.0,7.0,2.2,-10.3,6.0,0.0,0.0
2018,1,5,7,45,248.0,16.5,2.5,-9.75,32.0,92.33,0.0
2018,1,5,8,0,419.0,26.0,2.8,-9.2,58.0,196.23,131.67
2018,1,5,8,15,540.0,32.5,3.05,-8.7,102.0,282.71,236.64
2018,1,5,8,30,661.0,39.0,3.3,-8.2,146.0,377.77,328.24
2018,1,5,8,45,719.0,43.0,3.5,-7.65,190.5,448.06,395.93
2018,1,5,9,0,777.0,47.0,3.7,-7.1,235.0,522.2,464.77
2018,1,5,9,15,813.0,50.5,3.75,-6.7,277.5,585.58,521.88
2018,1,5,9,30,849.0,54.0,3.8,-6.3,320.0,649.97,577.78
2018,1,5,9,45,872.0,56.5,3.85,-5.9,358.0,698.5,616.67
2018,1,5,10,0,895.0,59.0,3.9,-5.5,396.0,751.59,658.38
2018,1,5,10,15,913.0,61.0,3.9,-5.15,429.0,798.97,694.36
2018,1,5,10,30,931.0,63.0,3.9,-4.8,462.0,844.5,728.24
2018,1,5,10,45,943.5,64.0,3.9,-4.4,488.0,881.95,755.14
2018,1,5,11,0,956.0,65.0,3.9,-4.0,514.0,916.66,779.67
2018,1,5,11,15,964.0,65.0,3.9,-3.7,532.5,943.11,797.96
2018,1,5,11,30,972.0,65.0,3.9,-3.4,551.0,966.21,813.71
2018,1,5,11,45,977.5,65.0,3.9,-3.1,562.0,983.51,825.13
2018,1,5,12,0,983.0,65.0,3.9,-2.8,573.0,997.1,833.9
2018,1,5,12,15,983.0,66.0,3.9,-2.55,576.0,1003.12,837.31
2018,1,5,12,30,983.0,67.0,3.9,-2.3,579.0,1005.23,838.05
2018,1,5,12,45,980.0,67.0,3.9,-2.05,573.5,999.34,833.02
2018,1,5,13,0,977.0,67.0,3.9,-1.8,568.0,989.6,825.36
2018,1,5,13,15,971.5,66.5,3.9,-1.7,555.0,973.15,813.31
2018,1,5,13,30,966.0,66.0,3.9,-1.6,542.0,953.06,798.69
2018,1,5,13,45,957.0,65.5,3.9,-1.45,521.0,926.43,779.05
2018,1,5,14,0,948.0,65.0,3.9,-1.3,500.0,896.61,757.01
2018,1,5,14,15,935.5,63.5,3.85,-1.35,472.0,859.58,729.46
2018,1,5,14,30,923.0,62.0,3.8,-1.4,444.0,819.97,699.78
2018,1,5,14,45,904.0,60.0,3.75,-1.4,409.5,772.44,663.38
2018,1,5,15,0,885.0,58.0,3.7,-1.4,375.0,723.33,625.17
2018,1,5,15,15,858.0,55.0,3.5,-1.65,335.5,666.18,579.6
2018,1,5,15,30,831.0,52.0,3.3,-1.9,296.0,613.72,535.42
2018,1,5,15,45,783.5,49.0,3.1,-2.15,251.5,543.5,473.99
2018,1,5,16,0,736.0,46.0,2.9,-2.4,207.0,475.54,412.48
2018,1,5,16,15,649.5,41.5,2.6,-3.05,160.5,389.21,333.79
2018,1,5,16,30,563.0,37.0,2.3,-3.7,114.0,309.78,258.85
2018,1,5,16,45,451.5,29.5,2.0,-4.35,76.5,225.43,172.89
2018,1,5,17,0,340.0,22.0,1.7,-5.0,39.0,148.97,0.0
2018,1,5,17,15,170.0,11.0,1.75,-5.3,19.5,57.61,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,-7.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.75,-8.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.65,-8.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.5,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-9.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.3,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-10.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.75,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,15,41.0,4.0,1.2,-12.3,3.0,0.0,0.0
2018,1,6,7,30,82.0,8.0,1.5,-11.7,6.0,0.0,0.0
2018,1,6,7,45,278.5,16.5,1.8,-11.1,34.0,101.47,0.0
2018,1,6,8,0,475.0,25.0,2.1,-10.5,62.0,215.77,145.35
2018,1,6,8,15,576.5,31.5,2.45,-10.0,105.0,296.52,248.51
2018,1,6,8,30,678.0,38.0,2.8,-9.5,148.0,384.04,334.22
2018,1,6,8,45,723.5,42.5,3.1,-8.95,190.5,449.08,397.76
2018,1,6,9,0,769.0,47.0,3.4,-8.4,233.0,516.87,461.41
2018,1,6,9,15,805.0,51.0,3.45,-8.0,276.0,580.55,518.85
2018,1,6,9,30,841.0,55.0,3.5,-7.6,319.0,645.31,575.06
2018,1,6,9,45,885.0,56.5,3.55,-7.2,363.5,707.16,625.04
2018,1,6,10,0,929.0,58.0,3.6,-6.8,408.0,775.12,678.52
2018,1,6,10,15,949.0,60.0,3.55,-6.4,443.0,825.35,715.97
2018,1,6,10,30,969.0,62.0,3.5,-6.0,478.0,873.76,751.32
2018,1,6,10,45,980.0,63.0,3.4,-5.6,504.5,911.13,777.11
2018,1,6,11,0,991.0,64.0,3.3,-5.2,531.0,945.56,800.31
2018,1,6,11,15,999.0,64.5,3.25,-4.9,550.5,973.52,819.01
2018,1,6,11,30,1007.0,65.0,3.2,-4.6,570.0,997.99,835.06
2018,1,6,11,45,1009.0,65.5,3.15,-4.3,580.0,1013.33,844.31
2018,1,6,12,0,1011.0,66.0,3.1,-4.0,590.0,1024.77,850.84
2018,1,6,12,15,1003.0,66.0,3.1,-3.8,588.0,1022.32,848.06
2018,1,6,12,30,995.0,66.0,3.1,-3.6,586.0,1015.83,842.65
2018,1,6,12,45,993.5,65.5,3.05,-3.35,581.0,1010.73,837.89
2018,1,6,13,0,992.0,65.0,3.0,-3.1,576.0,1001.71,830.4
2018,1,6,13,15,987.0,65.0,3.05,-3.0,563.0,986.3,819.77
2018,1,6,13,30,982.0,65.0,3.1,-2.9,550.0,967.19,806.53
2018,1,6,13,45,974.0,63.5,3.1,-2.8,529.0,939.88,786.78
2018,1,6,14,0,966.0,62.0,3.1,-2.7,508.0,909.26,764.57
2018,1,6,14,15,953.0,61.0,3.05,-2.7,480.0,872.06,737.12
2018,1,6,14,30,940.0,60.0,3.0,-2.7,452.0,832.24,707.48
2018,1,6,14,45,922.0,57.5,3.0,-2.75,417.0,784.26,671.55
2018,1,6,15,0,904.0,55.0,3.0,-2.8,382.0,734.55,633.64
2018,1,6,15,15,877.0,53.0,2.9,-3.05,342.0,677.97,589.24
2018,1,6,15,30,850.0,51.0,2.8,-3.3,302.0,621.12,542.42
2018,1,6,15,45,809.5,48.0,2.65,-3.55,258.5,559.24,488.08
2018,1,6,16,0,769.0,45.0,2.5,-3.8,215.0,493.89,428.96
2018,1,6,16,15,703.0,40.0,2.3,-4.45,169.5,415.55,357.11
2018,1,6,16,30,637.0,35.0,2.1,-5.1,124.0,342.23,286.98
2018,1,6,16,45,501.5,28.5,1.85,-5.8,83.0,245.64,191.06
2018,1,6,17,0,366.0,22.0,1.6,-6.5,42.0,154.37,6.37
2018,1,6,17,15,183.0,11.0,1.75,-6.75,21.0,61.56,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.05,-7.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.2,-7.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-8.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,-9.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.65,-10.05,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.45,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-10.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-11.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-11.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-12.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,7,7,15,40.0,3.5,1.05,-12.65,3.0,0.0,0.0
2018,1,7,7,30,80.0,7.0,1.2,-12.2,6.0,0.0,0.0
2018,1,7,7,45,269.0,16.5,1.35,-11.75,33.5,98.17,0.0
2018,1,7,8,0,458.0,26.0,1.5,-11.3,61.0,209.38,141.46
2018,1,7,8,15,555.5,32.0,1.5,-10.6,102.5,287.42,240.4
2018,1,7,8,30,653.0,38.0,1.5,-9.9,144.0,371.45,321.48
2018,1,7,8,45,711.0,42.0,1.5,-9.2,188.0,441.21,387.11
2018,1,7,9,0,769.0,46.0,1.5,-8.5,232.0,514.96,453.34
2018,1,7,9,15,797.0,50.0,1.4,-7.95,273.0,573.72,503.79
2018,1,7,9,30,825.0,54.0,1.3,-7.4,314.0,632.87,552.08
2018,1,7,9,45,855.0,56.5,1.2,-6.9,353.5,685.54,591.21
2018,1,7,10,0,885.0,59.0,1.1,-6.4,393.0,743.39,632.63
2018,1,7,10,15,897.0,60.5,1.0,-5.95,423.5,785.31,660.42
2018,1,7,10,30,909.0,62.0,0.9,-5.5,454.0,825.05,685.86
2018,1,7,10,45,920.0,64.0,0.8,-5.05,480.0,862.19,708.62
2018,1,7,11,0,931.0,66.0,0.7,-4.6,506.0,896.61,728.78
2018,1,7,11,15,938.5,67.0,0.75,-4.2,524.5,923.67,746.69
2018,1,7,11,30,946.0,68.0,0.8,-3.8,543.0,947.46,762.4
2018,1,7,11,45,950.0,68.5,0.85,-3.45,554.0,963.96,773.21
2018,1,7,12,0,954.0,69.0,0.9,-3.1,565.0,976.83,781.72
2018,1,7,12,15,946.0,72.0,1.0,-2.8,566.0,978.14,783.55
2018,1,7,12,30,938.0,75.0,1.1,-2.5,567.0,975.6,782.96
2018,1,7,12,45,942.5,73.0,1.2,-2.25,564.0,974.39,783.6
2018,1,7,13,0,947.0,71.0,1.3,-2.0,561.0,969.39,781.59
2018,1,7,13,15,942.0,70.5,1.35,-1.85,548.0,953.9,771.64
2018,1,7,13,30,937.0,70.0,1.4,-1.7,535.0,934.88,759.35
2018,1,7,13,45,857.5,82.5,1.45,-1.55,495.5,872.51,715.49
2018,1,7,14,0,778.0,95.0,1.5,-1.4,456.0,805.24,667.63
2018,1,7,14,15,696.5,102.0,1.55,-1.45,411.5,725.74,609.71
2018,1,7,14,30,615.0,109.0,1.6,-1.5,367.0,647.43,551.11
2018,1,7,14,45,680.5,92.0,1.6,-1.5,356.5,655.83,559.48
2018,1,7,15,0,746.0,75.0,1.6,-1.5,346.0,652.5,557.62
2018,1,7,15,15,674.5,75.0,1.5,-1.7,300.5,577.43,497.06
2018,1,7,15,30,603.0,75.0,1.4,-1.9,255.0,501.67,433.98
2018,1,7,15,45,505.5,71.0,1.3,-2.15,207.0,409.95,355.91
2018,1,7,16,0,408.0,67.0,1.2,-2.4,159.0,322.24,279.32
2018,1,7,16,15,327.0,58.0,1.1,-2.75,121.5,250.63,214.91
2018,1,7,16,30,246.0,49.0,1.0,-3.1,84.0,187.12,156.39
2018,1,7,16,45,194.0,35.0,0.85,-3.45,56.5,137.32,106.67
2018,1,7,17,0,142.0,21.0,0.7,-3.8,29.0,83.8,12.32
2018,1,7,17,15,71.0,10.5,0.75,-3.85,14.5,29.66,0.0
2018,1,7,17,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-5.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,-6.2,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,-6.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,-6.7,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-7.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-7.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,21.5,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,43.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,181.5,17.5,2.05,-6.65,29.5,71.78,0.0
2018,1,8,8,0,320.0,29.0,2.3,-6.1,54.0,166.69,111.12
2018,1,8,8,15,421.5,37.0,2.4,-5.4,92.0,240.55,199.06
2018,1,8,8,30,523.0,45.0,2.5,-4.7,130.0,321.3,275.85
2018,1,8,8,45,585.5,51.0,2.6,-4.0,172.0,389.03,339.37
2018,1,8,9,0,648.0,57.0,2.7,-3.3,214.0,461.72,405.07
2018,1,8,9,15,687.5,61.5,2.8,-2.6,254.5,522.75,458.72
2018,1,8,9,30,727.0,66.0,2.9,-1.9,295.0,581.7,508.89
2018,1,8,9,45,752.0,69.5,3.05,-1.2,331.0,634.45,551.73
2018,1,8,10,0,777.0,73.0,3.2,-0.5,367.0,686.79,592.15
2018,1,8,10,15,785.0,77.5,3.15,-0.2,396.0,726.35,621.49
2018,1,8,10,30,793.0,82.0,3.1,0.1,425.0,763.75,648.69
2018,1,8,10,45,772.5,91.0,3.05,0.45,441.0,780.19,659.1
2018,1,8,11,0,752.0,100.0,3.0,0.8,457.0,798.26,670.89
2018,1,8,11,15,477.0,160.0,3.0,0.85,389.5,635.78,540.95
2018,1,8,11,30,202.0,220.0,3.0,0.9,322.0,434.84,371.69
2018,1,8,11,45,136.0,220.5,3.0,1.0,290.0,377.26,322.66
2018,1,8,12,0,70.0,221.0,3.0,1.1,258.0,300.55,256.31
2018,1,8,12,15,46.5,208.0,2.9,1.1,232.5,262.64,223.64
2018,1,8,12,30,23.0,195.0,2.8,1.1,207.0,209.47,177.64
2018,1,8,12,45,12.0,174.0,2.75,1.15,180.5,176.36,148.98
2018,1,8,13,0,1.0,153.0,2.7,1.2,154.0,144.01,120.72
2018,1,8,13,15,3.0,158.5,2.6,1.25,160.0,151.91,127.74
2018,1,8,13,30,5.0,164.0,2.5,1.3,166.0,160.01,134.87
2018,1,8,13,45,4.5,158.0,2.4,1.3,160.0,153.62,129.45
2018,1,8,14,0,4.0,152.0,2.3,1.3,154.0,147.38,124.2
2018,1,8,14,15,3.5,145.5,2.2,1.25,147.0,140.75,118.63
2018,1,8,14,30,3.0,139.0,2.1,1.2,140.0,134.28,113.21
2018,1,8,14,45,2.0,114.5,2.0,1.15,115.0,108.11,90.5
2018,1,8,15,0,1.0,90.0,1.9,1.1,90.0,82.57,68.16
2018,1,8,15,15,0.5,60.5,1.8,0.9,60.5,53.79,42.71
2018,1,8,15,30,0.0,31.0,1.7,0.7,31.0,27.3,19.01
2018,1,8,15,45,0.0,28.5,1.65,0.5,28.5,25.09,17.02
2018,1,8,16,0,0.0,26.0,1.6,0.3,26.0,22.88,14.98
2018,1,8,16,15,0.0,21.5,1.55,0.1,21.5,18.91,11.29
2018,1,8,16,30,0.0,17.0,1.5,-0.1,17.0,14.94,7.55
2018,1,8,16,45,0.0,12.0,1.45,-0.25,12.0,10.54,3.24
2018,1,8,17,0,0.0,7.0,1.4,-0.4,7.0,6.14,0.0
2018,1,8,17,15,0.0,3.5,1.35,-0.45,3.5,3.18,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,23.5,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,47.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,190.0,17.0,1.1,0.95,29.5,73.67,0.0
2018,1,9,8,0,333.0,28.0,1.2,1.3,54.0,170.32,110.72
2018,1,9,8,15,435.5,35.5,1.3,1.65,92.5,244.32,196.36
2018,1,9,8,30,538.0,43.0,1.4,2.0,131.0,325.5,271.32
2018,1,9,8,45,599.5,48.5,1.5,2.35,173.0,392.73,332.66
2018,1,9,9,0,661.0,54.0,1.6,2.7,215.0,461.08,393.11
2018,1,9,9,15,703.5,57.0,1.5,3.2,255.5,523.11,445.11
2018,1,9,9,30,746.0,60.0,1.4,3.7,296.0,586.89,496.17
2018,1,9,9,45,775.5,62.0,1.35,4.2,333.0,641.67,537.32
2018,1,9,10,0,805.0,64.0,1.3,4.7,370.0,696.33,576.32
2018,1,9,10,15,824.0,66.0,1.25,5.45,401.5,742.34,607.11
2018,1,9,10,30,843.0,68.0,1.2,6.2,433.0,786.81,635.97
2018,1,9,10,45,857.0,69.0,1.1,6.9,458.5,816.06,652.53
2018,1,9,11,0,871.0,70.0,1.0,7.6,484.0,850.43,672.43
2018,1,9,11,15,879.0,71.0,1.0,8.45,502.5,876.91,687.58
2018,1,9,11,30,887.0,72.0,1.0,9.3,521.0,900.37,700.6
2018,1,9,11,45,891.5,72.5,0.95,10.15,531.5,916.79,707.88
2018,1,9,12,0,896.0,73.0,0.9,11.0,542.0,929.81,712.92
2018,1,9,12,15,894.5,73.5,0.8,11.45,544.5,933.77,712.0
2018,1,9,12,30,893.0,74.0,0.7,11.9,547.0,934.16,708.89
2018,1,9,12,45,888.0,75.0,0.6,12.4,542.0,928.38,701.73
2018,1,9,13,0,883.0,76.0,0.5,12.9,537.0,919.1,692.51
2018,1,9,13,15,862.0,79.0,0.4,13.05,520.5,903.53,680.27
2018,1,9,13,30,841.0,82.0,0.3,13.2,504.0,875.73,660.25
2018,1,9,13,45,844.5,77.5,0.15,13.35,487.5,857.23,646.04
2018,1,9,14,0,848.0,73.0,0.0,13.5,471.0,835.32,630.57
2018,1,9,14,15,834.0,72.0,0.1,13.35,445.0,800.09,609.35
2018,1,9,14,30,820.0,71.0,0.2,13.2,419.0,762.58,587.0
2018,1,9,14,45,799.5,68.5,0.25,13.05,386.5,716.21,557.33
2018,1,9,15,0,779.0,66.0,0.3,12.9,354.0,668.55,526.12
2018,1,9,15,15,748.5,63.5,0.4,12.45,316.5,613.02,489.4
2018,1,9,15,30,718.0,61.0,0.5,12.0,279.0,557.63,449.7
2018,1,9,15,45,662.5,56.5,0.6,11.5,235.5,485.42,394.79
2018,1,9,16,0,607.0,52.0,0.7,11.0,192.0,420.34,342.75
2018,1,9,16,15,465.5,46.0,0.8,10.4,140.0,310.66,252.9
2018,1,9,16,30,324.0,40.0,0.9,9.8,88.0,214.56,171.62
2018,1,9,16,45,294.5,32.5,1.0,9.2,64.5,175.73,132.81
2018,1,9,17,0,265.0,25.0,1.1,8.6,41.0,131.52,46.21
2018,1,9,17,15,141.0,14.0,1.15,8.25,21.5,53.1,0.0
2018,1,9,17,30,17.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,1,9,17,45,8.5,1.5,1.25,7.5,1.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,15,9.0,1.5,1.2,1.65,1.5,0.0,0.0
2018,1,10,7,30,18.0,3.0,1.2,1.9,3.0,0.0,0.0
2018,1,10,7,45,9.0,12.5,1.2,2.15,12.5,14.12,0.0
2018,1,10,8,0,0.0,22.0,1.2,2.4,22.0,19.83,8.66
2018,1,10,8,15,0.0,36.0,1.4,2.95,36.0,33.76,23.32
2018,1,10,8,30,0.0,50.0,1.6,3.5,50.0,47.23,35.74
2018,1,10,8,45,1.0,62.0,1.8,4.0,62.0,58.81,46.3
2018,1,10,9,0,2.0,74.0,2.0,4.5,74.0,70.61,56.85
2018,1,10,9,15,3.5,76.5,1.95,5.2,77.5,72.52,58.54
2018,1,10,9,30,5.0,79.0,1.9,5.9,81.0,75.1,60.7
2018,1,10,9,45,39.0,83.0,1.9,6.6,98.0,108.14,90.26
2018,1,10,10,0,73.0,87.0,1.9,7.3,115.0,148.89,126.03
2018,1,10,10,15,37.0,69.0,1.95,8.05,83.0,93.7,77.16
2018,1,10,10,30,1.0,51.0,2.0,8.8,51.0,45.83,34.28
2018,1,10,10,45,25.5,93.0,2.1,9.55,105.0,110.95,90.96
2018,1,10,11,0,50.0,135.0,2.2,10.3,159.0,178.43,148.12
2018,1,10,11,15,61.5,171.0,2.15,10.7,201.5,230.81,191.14
2018,1,10,11,30,73.0,207.0,2.1,11.1,244.0,285.16,234.95
2018,1,10,11,45,45.5,197.0,2.1,11.55,220.0,247.95,203.03
2018,1,10,12,0,18.0,187.0,2.1,12.0,196.0,195.88,159.15
2018,1,10,12,15,11.5,174.5,2.1,12.25,180.5,176.18,142.67
2018,1,10,12,30,5.0,162.0,2.1,12.5,165.0,156.79,126.32
2018,1,10,12,45,14.0,179.5,2.05,12.75,187.0,183.92,148.95
2018,1,10,13,0,23.0,197.0,2.0,13.0,209.0,211.58,171.71
2018,1,10,13,15,22.5,194.5,2.0,13.1,206.0,208.58,169.2
2018,1,10,13,30,22.0,192.0,2.0,13.2,203.0,205.7,166.92
2018,1,10,13,45,35.0,192.5,1.95,13.3,209.5,233.52,190.14
2018,1,10,14,0,48.0,193.0,1.9,13.4,216.0,245.87,200.65
2018,1,10,14,15,42.5,181.0,1.8,13.3,200.5,226.76,185.16
2018,1,10,14,30,37.0,169.0,1.7,13.2,185.0,208.07,170.04
2018,1,10,14,45,28.5,154.0,1.55,13.05,165.5,183.78,150.11
2018,1,10,15,0,20.0,139.0,1.4,12.9,146.0,149.44,121.67
2018,1,10,15,15,121.0,114.5,1.3,12.0,152.0,212.82,177.74
2018,1,10,15,30,222.0,90.0,1.2,11.1,158.0,255.79,215.25
2018,1,10,15,45,453.0,68.5,1.1,10.25,182.0,378.32,316.64
2018,1,10,16,0,684.0,47.0,1.0,9.4,206.0,454.9,375.19
2018,1,10,16,15,620.5,42.0,1.05,8.55,163.5,381.58,312.27
2018,1,10,16,30,557.0,37.0,1.1,7.7,121.0,313.19,251.95
2018,1,10,16,45,448.5,30.0,1.2,6.8,83.0,230.29,176.39
2018,1,10,17,0,340.0,23.0,1.3,5.9,45.0,157.35,68.39
2018,1,10,17,15,183.5,13.0,1.3,5.55,23.5,64.66,0.0
2018,1,10,17,30,27.0,3.0,1.3,5.2,2.0,0.0,0.0
2018,1,10,17,45,13.5,1.5,1.3,4.9,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,11,7,15,7.5,1.0,1.7,4.9,1.0,0.0,0.0
2018,1,11,7,30,15.0,2.0,1.9,5.1,2.0,0.0,0.0
2018,1,11,7,45,7.5,4.5,2.1,5.35,4.5,6.37,0.0
2018,1,11,8,0,0.0,7.0,2.3,5.6,7.0,6.14,0.0
2018,1,11,8,15,0.0,10.5,2.4,6.05,10.5,9.22,2.18
2018,1,11,8,30,0.0,14.0,2.5,6.5,14.0,12.29,5.04
2018,1,11,8,45,0.0,16.5,2.55,6.95,16.5,14.5,7.08
2018,1,11,9,0,0.0,19.0,2.6,7.4,19.0,16.7,9.07
2018,1,11,9,15,0.0,31.5,2.75,8.05,31.5,27.74,18.76
2018,1,11,9,30,0.0,44.0,2.9,8.7,44.0,38.8,28.38
2018,1,11,9,45,0.0,37.5,3.05,9.3,37.5,33.05,23.25
2018,1,11,10,0,0.0,31.0,3.2,9.9,31.0,27.31,18.16
2018,1,11,10,15,0.0,58.5,3.25,10.5,58.5,51.67,39.12
2018,1,11,10,30,0.0,86.0,3.3,11.1,86.0,76.66,60.33
