Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,45,0.0,87.0,4.9,19.1,87.0,77.05,58.36
2018,2,11,15,0,0.0,92.0,4.9,19.1,92.0,81.88,62.49
2018,2,11,15,15,0.0,83.0,4.9,19.0,83.0,73.53,55.75
2018,2,11,15,30,0.0,74.0,4.9,18.9,74.0,65.45,49.2
2018,2,11,15,45,0.0,65.0,4.85,18.8,65.0,57.44,42.65
2018,2,11,16,0,0.0,56.0,4.8,18.7,56.0,49.45,36.06
2018,2,11,16,15,0.0,55.0,4.75,18.55,55.0,48.56,35.38
2018,2,11,16,30,0.0,54.0,4.7,18.4,54.0,47.69,34.64
2018,2,11,16,45,0.0,45.0,4.65,18.2,45.0,39.71,27.81
2018,2,11,17,0,0.0,36.0,4.6,18.0,36.0,31.75,20.86
2018,2,11,17,15,0.0,26.0,4.55,17.9,26.0,22.91,13.06
2018,2,11,17,30,0.0,16.0,4.5,17.8,16.0,14.08,4.13
2018,2,11,17,45,0.0,8.5,4.4,17.65,8.5,7.73,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.5,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,12,7,15,0.5,1.5,1.05,13.9,1.5,1.45,0.0
2018,2,12,7,30,1.0,3.0,1.4,13.9,3.0,2.91,0.0
2018,2,12,7,45,0.5,4.5,1.75,13.95,4.5,4.09,0.0
2018,2,12,8,0,0.0,6.0,2.1,14.0,6.0,5.26,0.0
2018,2,12,8,15,0.0,7.5,2.45,13.65,7.5,6.58,0.0
2018,2,12,8,30,0.0,9.0,2.8,13.3,9.0,7.9,1.16
2018,2,12,8,45,0.0,25.0,3.1,13.0,25.0,22.0,13.38
2018,2,12,9,0,0.0,41.0,3.4,12.7,41.0,36.15,25.6
2018,2,12,9,15,0.0,54.5,3.45,12.45,54.5,48.12,35.86
2018,2,12,9,30,0.0,68.0,3.5,12.2,68.0,60.11,46.07
2018,2,12,9,45,2.0,93.5,3.55,12.0,94.5,85.12,67.33
2018,2,12,10,0,4.0,119.0,3.6,11.8,121.0,111.23,89.33
2018,2,12,10,15,4.0,134.5,3.6,11.85,136.5,126.29,101.7
2018,2,12,10,30,4.0,150.0,3.6,11.9,152.0,141.45,114.1
2018,2,12,10,45,2.5,119.5,3.6,11.9,121.0,109.92,87.5
2018,2,12,11,0,1.0,89.0,3.6,11.9,90.0,79.76,62.04
2018,2,12,11,15,0.5,67.5,3.6,12.15,68.0,60.21,45.44
2018,2,12,11,30,0.0,46.0,3.6,12.4,46.0,40.68,28.86
2018,2,12,11,45,0.0,58.0,3.6,12.6,58.0,51.33,37.79
2018,2,12,12,0,0.0,70.0,3.6,12.8,70.0,62.0,46.68
2018,2,12,12,15,0.5,87.0,3.65,13.05,87.5,77.62,59.69
2018,2,12,12,30,1.0,104.0,3.7,13.3,105.0,93.68,73.0
2018,2,12,12,45,0.5,99.0,3.7,13.5,99.5,88.52,68.62
2018,2,12,13,0,0.0,94.0,3.7,13.7,94.0,83.38,64.29
2018,2,12,13,15,0.0,85.0,3.65,13.65,85.0,75.34,57.65
2018,2,12,13,30,0.0,76.0,3.6,13.6,76.0,67.32,51.02
2018,2,12,13,45,0.0,81.5,3.55,13.6,81.5,72.21,55.17
2018,2,12,14,0,0.0,87.0,3.5,13.6,87.0,77.09,59.32
2018,2,12,14,15,0.0,81.0,3.45,13.55,81.0,71.73,54.94
2018,2,12,14,30,0.0,75.0,3.4,13.5,75.0,66.38,50.56
2018,2,12,14,45,4.5,92.5,3.4,13.5,94.5,85.89,67.27
2018,2,12,15,0,9.0,110.0,3.4,13.5,114.0,106.2,84.61
2018,2,12,15,15,7.5,115.0,3.4,13.3,118.5,110.02,87.98
2018,2,12,15,30,6.0,120.0,3.4,13.1,123.0,114.28,91.77
2018,2,12,15,45,3.5,81.0,3.35,12.95,82.5,74.43,58.22
2018,2,12,16,0,1.0,42.0,3.3,12.8,42.0,37.64,26.85
2018,2,12,16,15,0.5,26.5,3.35,12.4,26.5,23.6,14.81
2018,2,12,16,30,0.0,11.0,3.4,12.0,11.0,9.66,2.73
2018,2,12,16,45,0.0,10.0,3.45,11.65,10.0,8.78,1.94
2018,2,12,17,0,0.0,9.0,3.5,11.3,9.0,7.9,1.12
2018,2,12,17,15,0.0,7.0,3.6,10.95,7.0,6.14,0.0
2018,2,12,17,30,0.0,5.0,3.7,10.6,5.0,4.38,0.0
2018,2,12,17,45,1.5,3.5,3.75,10.25,3.5,3.49,0.0
2018,2,12,18,0,3.0,2.0,3.8,9.9,2.0,0.0,0.0
2018,2,12,18,15,1.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.3,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,7,15,11.5,4.0,3.35,3.45,4.5,5.65,0.0
2018,2,13,7,30,23.0,8.0,3.4,3.6,9.0,15.11,0.0
2018,2,13,7,45,11.5,11.5,3.5,3.75,12.0,15.03,6.66
2018,2,13,8,0,0.0,15.0,3.6,3.9,15.0,13.18,5.86
2018,2,13,8,15,28.0,23.0,3.6,4.1,30.0,34.89,25.06
2018,2,13,8,30,56.0,31.0,3.6,4.3,45.0,62.52,50.02
2018,2,13,8,45,39.5,54.0,3.55,4.5,65.0,76.75,62.86
2018,2,13,9,0,23.0,77.0,3.5,4.7,85.0,86.5,71.26
2018,2,13,9,15,12.0,77.0,3.45,4.85,81.0,76.04,61.79
2018,2,13,9,30,1.0,77.0,3.4,5.0,77.0,68.82,55.03
2018,2,13,9,45,4.5,109.0,3.35,5.2,111.0,101.97,83.77
2018,2,13,10,0,8.0,141.0,3.3,5.4,145.0,136.21,113.04
2018,2,13,10,15,6.5,146.5,3.15,5.55,150.0,140.21,116.01
2018,2,13,10,30,5.0,152.0,3.0,5.7,155.0,144.17,118.98
2018,2,13,10,45,8.5,161.0,2.9,5.85,166.0,155.97,128.81
2018,2,13,11,0,12.0,170.0,2.8,6.0,177.0,168.01,138.8
2018,2,13,11,15,13.0,178.0,2.6,6.15,186.0,176.95,146.0
2018,2,13,11,30,14.0,186.0,2.4,6.3,195.0,185.96,153.23
2018,2,13,11,45,7.5,140.0,2.25,6.45,145.0,134.21,109.4
2018,2,13,12,0,1.0,94.0,2.1,6.6,95.0,84.35,66.87
2018,2,13,12,15,3.5,113.0,1.95,6.75,115.5,104.57,84.14
2018,2,13,12,30,6.0,132.0,1.8,6.9,136.0,125.1,101.45
2018,2,13,12,45,4.5,124.0,1.65,7.0,127.0,115.98,93.61
2018,2,13,13,0,3.0,116.0,1.5,7.1,118.0,106.91,85.89
2018,2,13,13,15,4.0,109.5,1.4,7.15,112.0,101.73,81.61
2018,2,13,13,30,5.0,103.0,1.3,7.2,106.0,96.54,77.32
2018,2,13,13,45,7.0,110.5,1.25,7.25,114.5,105.41,84.98
2018,2,13,14,0,9.0,118.0,1.2,7.3,123.0,114.27,92.61
2018,2,13,14,15,8.5,117.0,1.1,7.35,121.5,112.75,91.38
2018,2,13,14,30,8.0,116.0,1.0,7.4,120.0,111.26,90.21
2018,2,13,14,45,6.0,134.0,0.95,7.4,137.0,127.15,103.71
2018,2,13,15,0,4.0,152.0,0.9,7.4,154.0,143.98,117.93
2018,2,13,15,15,3.5,141.5,0.9,7.3,143.0,133.53,109.38
2018,2,13,15,30,3.0,131.0,0.9,7.2,132.0,123.2,100.95
2018,2,13,15,45,253.0,106.0,0.9,7.05,196.5,289.09,245.81
2018,2,13,16,0,503.0,81.0,0.9,6.9,261.0,419.12,352.32
2018,2,13,16,15,567.0,74.5,0.85,6.65,250.5,419.92,350.16
2018,2,13,16,30,631.0,68.0,0.8,6.4,240.0,412.57,340.88
2018,2,13,16,45,567.5,60.5,0.75,6.15,192.5,338.62,276.78
2018,2,13,17,0,504.0,53.0,0.7,5.9,145.0,270.78,216.37
2018,2,13,17,15,400.0,43.0,0.7,5.7,102.0,193.65,147.93
2018,2,13,17,30,296.0,33.0,0.7,5.5,59.0,128.36,83.94
2018,2,13,17,45,166.5,20.0,0.7,5.3,32.5,52.69,0.0
2018,2,13,18,0,37.0,7.0,0.7,5.1,6.0,0.0,0.0
2018,2,13,18,15,18.5,3.5,0.7,5.1,3.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,14,7,15,0.0,8.0,2.3,3.25,8.0,7.28,0.0
2018,2,14,7,30,0.0,16.0,2.4,3.7,16.0,14.1,0.51
2018,2,14,7,45,65.0,35.0,2.45,4.1,45.5,58.68,42.01
2018,2,14,8,0,130.0,54.0,2.5,4.5,75.0,112.15,89.34
2018,2,14,8,15,120.5,73.0,2.5,5.0,97.5,130.13,107.2
2018,2,14,8,30,111.0,92.0,2.5,5.5,120.0,152.79,128.17
2018,2,14,8,45,90.5,84.5,2.55,5.95,110.5,137.56,115.72
2018,2,14,9,0,70.0,77.0,2.6,6.4,101.0,121.24,101.69
2018,2,14,9,15,35.0,78.5,2.55,6.8,90.5,96.16,79.29
2018,2,14,9,30,0.0,80.0,2.5,7.2,80.0,70.96,56.35
2018,2,14,9,45,0.5,105.0,2.5,7.55,105.0,95.07,76.92
2018,2,14,10,0,1.0,130.0,2.5,7.9,130.0,119.65,97.57
2018,2,14,10,15,6.5,160.0,2.4,8.2,163.5,153.76,126.18
2018,2,14,10,30,12.0,190.0,2.3,8.5,197.0,188.8,155.11
2018,2,14,10,45,31.5,219.0,2.25,8.75,237.5,250.32,205.93
2018,2,14,11,0,51.0,248.0,2.2,9.0,278.0,301.3,247.17
2018,2,14,11,15,54.5,256.0,2.3,9.35,289.0,314.22,256.94
2018,2,14,11,30,58.0,264.0,2.4,9.7,300.0,327.25,266.94
2018,2,14,11,45,30.0,198.5,2.45,10.05,217.0,226.91,184.76
2018,2,14,12,0,2.0,133.0,2.5,10.4,134.0,122.12,97.35
2018,2,14,12,15,15.0,176.5,2.65,10.8,186.0,177.35,143.59
2018,2,14,12,30,28.0,220.0,2.8,11.2,238.0,249.04,202.13
2018,2,14,12,45,39.0,243.5,2.9,11.6,269.0,286.19,231.95
2018,2,14,13,0,50.0,267.0,3.0,12.0,300.0,323.76,261.91
2018,2,14,13,15,41.5,252.5,3.15,12.4,279.5,298.62,241.35
2018,2,14,13,30,33.0,238.0,3.3,12.8,259.0,273.74,221.13
2018,2,14,13,45,19.0,205.0,3.45,13.15,217.0,209.89,169.17
2018,2,14,14,0,5.0,172.0,3.6,13.5,175.0,163.46,130.84
2018,2,14,14,15,2.5,136.5,3.6,13.6,138.0,126.22,100.27
2018,2,14,14,30,0.0,101.0,3.6,13.7,101.0,90.06,70.27
2018,2,14,14,45,15.0,120.0,3.65,13.75,127.5,120.8,96.71
2018,2,14,15,0,30.0,139.0,3.7,13.8,154.0,159.49,129.52
2018,2,14,15,15,142.5,156.0,3.4,13.6,219.5,273.99,227.2
2018,2,14,15,30,255.0,173.0,3.1,13.4,285.0,380.08,314.84
2018,2,14,15,45,236.5,159.5,2.85,13.2,255.0,340.56,282.24
2018,2,14,16,0,218.0,146.0,2.6,13.0,225.0,302.33,250.77
2018,2,14,16,15,182.5,127.5,2.4,12.65,187.5,240.84,199.69
2018,2,14,16,30,147.0,109.0,2.2,12.3,150.0,193.27,159.29
2018,2,14,16,45,103.5,89.0,2.0,12.0,115.0,144.08,116.95
2018,2,14,17,0,60.0,69.0,1.8,11.7,80.0,99.78,78.59
2018,2,14,17,15,40.0,50.5,1.85,11.55,57.0,65.18,48.25
2018,2,14,17,30,20.0,32.0,1.9,11.4,34.0,38.57,23.58
2018,2,14,17,45,17.5,18.0,1.9,11.25,19.0,20.0,0.0
2018,2,14,18,0,15.0,4.0,1.9,11.1,4.0,3.64,0.0
2018,2,14,18,15,7.5,2.0,1.9,11.1,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,15,7,15,0.0,2.5,3.25,12.15,2.5,2.27,0.0
2018,2,15,7,30,0.0,5.0,3.3,12.4,5.0,4.38,0.0
2018,2,15,7,45,0.0,8.0,3.3,12.65,8.0,7.02,0.11
2018,2,15,8,0,0.0,11.0,3.3,12.9,11.0,9.65,2.54
2018,2,15,8,15,0.0,20.5,3.4,13.35,20.5,18.02,9.82
2018,2,15,8,30,0.0,30.0,3.5,13.8,30.0,26.41,17.08
2018,2,15,8,45,2.5,55.5,3.65,14.3,56.5,50.33,37.59
2018,2,15,9,0,5.0,81.0,3.8,14.8,83.0,75.68,59.06
2018,2,15,9,15,2.5,68.0,3.85,15.3,69.0,61.69,46.95
2018,2,15,9,30,0.0,55.0,3.9,15.8,55.0,48.57,35.6
2018,2,15,9,45,0.0,51.0,3.95,16.3,51.0,45.03,32.45
2018,2,15,10,0,0.0,47.0,4.0,16.8,47.0,41.5,29.33
2018,2,15,10,15,0.5,79.0,4.0,17.25,79.5,70.33,53.25
2018,2,15,10,30,1.0,111.0,4.0,17.7,112.0,100.45,77.89
2018,2,15,10,45,4.0,149.5,4.05,18.15,152.0,140.34,110.25
2018,2,15,11,0,7.0,188.0,4.1,18.6,192.0,181.47,143.12
2018,2,15,11,15,38.5,227.0,4.2,19.05,251.0,265.75,210.96
2018,2,15,11,30,70.0,266.0,4.3,19.5,310.0,340.46,269.8
2018,2,15,11,45,76.0,277.0,4.45,19.9,326.0,359.63,284.15
2018,2,15,12,0,82.0,288.0,4.6,20.3,342.0,378.83,298.64
2018,2,15,12,15,68.0,268.5,4.7,20.55,313.5,342.79,270.09
2018,2,15,12,30,54.0,249.0,4.8,20.8,285.0,306.85,241.63
2018,2,15,12,45,152.0,268.5,4.9,21.05,368.5,443.73,350.63
2018,2,15,13,0,250.0,288.0,5.0,21.3,452.0,580.35,455.82
2018,2,15,13,15,370.0,261.5,5.05,21.35,500.0,662.99,520.68
2018,2,15,13,30,490.0,235.0,5.1,21.4,548.0,759.73,594.55
2018,2,15,13,45,461.5,236.0,5.15,21.4,524.0,724.45,568.26
2018,2,15,14,0,433.0,237.0,5.2,21.4,500.0,688.17,541.7
2018,2,15,14,15,277.0,231.0,5.15,21.35,396.5,514.35,408.64
2018,2,15,14,30,121.0,225.0,5.1,21.3,293.0,348.88,277.68
2018,2,15,14,45,68.0,195.0,5.1,21.25,233.0,252.69,201.2
2018,2,15,15,0,15.0,165.0,5.1,21.2,173.0,165.63,130.25
2018,2,15,15,15,58.0,173.5,4.95,21.05,200.0,217.95,174.19
2018,2,15,15,30,101.0,182.0,4.8,20.9,227.0,257.35,207.09
2018,2,15,15,45,144.5,159.0,4.65,20.7,216.0,267.52,216.42
2018,2,15,16,0,188.0,136.0,4.5,20.5,205.0,261.54,212.36
2018,2,15,16,15,267.0,114.0,4.35,20.1,197.0,281.24,228.71
2018,2,15,16,30,346.0,92.0,4.2,19.7,189.0,291.48,235.84
2018,2,15,16,45,264.0,72.5,4.05,19.3,138.5,212.34,169.41
2018,2,15,17,0,182.0,53.0,3.9,18.9,88.0,133.86,103.33
2018,2,15,17,15,161.5,41.0,3.85,18.65,65.0,110.43,81.39
2018,2,15,17,30,141.0,29.0,3.8,18.4,42.0,81.64,52.71
2018,2,15,17,45,84.5,17.0,3.8,18.15,23.5,40.59,0.0
2018,2,15,18,0,28.0,5.0,3.8,17.9,5.0,4.55,0.0
2018,2,15,18,15,14.0,2.5,3.8,17.9,2.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.0,1.0,4.65,15.2,1.0,0.0,0.0
2018,2,16,7,0,12.0,2.0,4.7,15.3,2.0,0.0,0.0
2018,2,16,7,15,35.5,13.5,4.75,15.65,15.5,18.49,0.0
2018,2,16,7,30,59.0,25.0,4.8,16.0,29.0,45.38,19.24
2018,2,16,7,45,100.5,43.0,4.85,16.4,57.0,83.82,59.84
2018,2,16,8,0,142.0,61.0,4.9,16.8,85.0,124.37,95.5
2018,2,16,8,15,210.5,77.0,5.1,17.3,125.0,178.71,142.32
2018,2,16,8,30,279.0,93.0,5.3,17.8,165.0,240.95,195.72
2018,2,16,8,45,227.5,106.5,5.5,18.35,173.0,243.99,199.5
2018,2,16,9,0,176.0,120.0,5.7,18.9,181.0,241.14,197.22
2018,2,16,9,15,148.5,145.5,5.85,19.4,201.5,251.0,204.77
2018,2,16,9,30,121.0,171.0,6.0,19.9,222.0,267.77,217.29
2018,2,16,9,45,327.5,162.0,6.1,20.4,319.5,424.82,346.73
2018,2,16,10,0,534.0,153.0,6.2,20.9,417.0,602.74,487.9
2018,2,16,10,15,577.0,152.5,6.2,21.3,456.0,665.11,534.44
2018,2,16,10,30,620.0,152.0,6.2,21.7,495.0,723.23,577.32
2018,2,16,10,45,503.5,192.5,6.2,22.1,480.0,680.82,541.14
2018,2,16,11,0,387.0,233.0,6.2,22.5,465.0,619.47,490.91
2018,2,16,11,15,314.5,264.0,6.2,22.8,457.0,597.98,471.52
2018,2,16,11,30,242.0,295.0,6.2,23.1,449.0,554.4,435.58
2018,2,16,11,45,260.0,298.5,6.2,23.35,467.0,597.67,467.67
2018,2,16,12,0,278.0,302.0,6.2,23.6,485.0,622.58,485.86
2018,2,16,12,15,259.5,308.5,6.15,23.75,480.5,614.26,478.4
2018,2,16,12,30,241.0,315.0,6.1,23.9,476.0,585.9,456.5
2018,2,16,12,45,204.5,314.5,6.05,24.0,450.5,549.15,427.78
2018,2,16,13,0,168.0,314.0,6.0,24.1,425.0,511.8,398.54
2018,2,16,13,15,98.5,273.0,5.65,23.95,338.0,376.64,294.26
2018,2,16,13,30,29.0,232.0,5.3,23.8,251.0,262.44,203.95
2018,2,16,13,45,16.0,155.0,4.9,23.6,165.5,156.6,120.84
2018,2,16,14,0,3.0,78.0,4.5,23.4,80.0,71.84,52.8
2018,2,16,14,15,1.5,54.5,4.25,23.05,55.5,49.54,34.86
2018,2,16,14,30,0.0,31.0,4.0,22.7,31.0,27.37,16.81
2018,2,16,14,45,0.0,39.5,3.7,22.35,39.5,34.88,23.06
2018,2,16,15,0,0.0,48.0,3.4,22.0,48.0,42.4,29.35
2018,2,16,15,15,0.0,43.0,3.65,21.4,43.0,37.95,25.84
2018,2,16,15,30,0.0,38.0,3.9,20.8,38.0,33.52,22.3
2018,2,16,15,45,0.0,30.0,4.15,20.15,30.0,26.43,16.51
2018,2,16,16,0,0.0,22.0,4.4,19.5,22.0,19.36,10.67
2018,2,16,16,15,0.0,19.0,4.4,18.7,19.0,16.71,8.5
2018,2,16,16,30,0.0,16.0,4.4,17.9,16.0,14.06,6.29
2018,2,16,16,45,0.0,14.0,4.45,17.05,14.0,12.3,4.8
2018,2,16,17,0,0.0,12.0,4.5,16.2,12.0,10.54,3.26
2018,2,16,17,15,0.0,9.5,4.15,15.7,9.5,8.34,1.29
2018,2,16,17,30,0.0,7.0,3.8,15.2,7.0,6.14,0.0
2018,2,16,17,45,1.5,4.5,3.45,14.65,4.5,4.33,0.0
2018,2,16,18,0,3.0,2.0,3.1,14.1,2.0,2.26,0.0
2018,2,16,18,15,1.5,1.0,3.1,14.1,1.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.0,3.55,5.6,2.0,1.82,0.0
2018,2,17,7,30,0.0,4.0,3.7,5.9,4.0,3.5,0.0
2018,2,17,7,45,15.0,8.5,3.8,6.2,11.0,12.86,4.89
2018,2,17,8,0,30.0,13.0,3.9,6.5,18.0,25.98,16.52
2018,2,17,8,15,15.0,14.5,3.85,6.7,17.0,20.65,12.45
2018,2,17,8,30,0.0,16.0,3.8,6.9,16.0,14.06,6.77
2018,2,17,8,45,0.0,20.0,3.7,7.1,20.0,17.59,9.89
2018,2,17,9,0,0.0,24.0,3.6,7.3,24.0,21.13,12.97
2018,2,17,9,15,0.0,28.0,3.5,7.35,28.0,24.66,16.04
2018,2,17,9,30,0.0,32.0,3.4,7.4,32.0,28.21,19.09
2018,2,17,9,45,0.0,36.5,3.25,7.45,36.5,32.2,22.5
2018,2,17,10,0,0.0,41.0,3.1,7.5,41.0,36.19,25.9
2018,2,17,10,15,0.0,44.5,3.0,7.5,44.5,39.3,28.52
2018,2,17,10,30,0.0,48.0,2.9,7.5,48.0,42.42,31.14
2018,2,17,10,45,0.0,51.0,2.8,7.5,51.0,45.09,33.37
2018,2,17,11,0,0.0,54.0,2.7,7.5,54.0,47.77,35.61
2018,2,17,11,15,0.0,56.0,2.65,7.5,56.0,49.55,37.08
2018,2,17,11,30,0.0,58.0,2.6,7.5,58.0,51.34,38.57
2018,2,17,11,45,0.0,59.5,2.55,7.5,59.5,52.68,39.67
2018,2,17,12,0,0.0,61.0,2.5,7.5,61.0,54.02,40.79
2018,2,17,12,15,0.0,61.5,2.5,7.55,61.5,54.47,41.14
2018,2,17,12,30,0.0,62.0,2.5,7.6,62.0,54.91,41.51
2018,2,17,12,45,0.0,62.0,2.5,7.6,62.0,54.91,41.51
2018,2,17,13,0,0.0,62.0,2.5,7.6,62.0,54.91,41.52
2018,2,17,13,15,0.0,60.5,2.4,7.65,60.5,53.57,40.39
2018,2,17,13,30,0.0,59.0,2.3,7.7,59.0,52.23,39.28
2018,2,17,13,45,0.0,58.5,2.25,7.75,58.5,51.78,38.93
2018,2,17,14,0,0.0,58.0,2.2,7.8,58.0,51.32,38.58
2018,2,17,14,15,0.0,56.5,2.15,7.85,56.5,49.98,37.49
2018,2,17,14,30,0.0,55.0,2.1,7.9,55.0,48.63,36.4
2018,2,17,14,45,0.0,55.5,2.05,7.95,55.5,49.06,36.85
2018,2,17,15,0,0.0,56.0,2.0,8.0,56.0,49.49,37.3
2018,2,17,15,15,0.5,62.5,2.05,7.95,62.5,55.62,42.73
2018,2,17,15,30,1.0,69.0,2.1,7.9,69.0,61.71,48.14
2018,2,17,15,45,1.0,55.0,2.1,7.85,55.0,49.23,37.44
2018,2,17,16,0,1.0,41.0,2.1,7.8,41.0,36.77,26.66
2018,2,17,16,15,0.5,29.5,2.15,7.7,29.5,26.26,17.49
2018,2,17,16,30,0.0,18.0,2.2,7.6,18.0,15.83,8.32
2018,2,17,16,45,0.0,14.0,2.25,7.5,14.0,12.3,5.18
2018,2,17,17,0,0.0,10.0,2.3,7.4,10.0,8.78,2.03
2018,2,17,17,15,2.0,8.0,2.35,7.4,8.0,7.68,0.92
2018,2,17,17,30,4.0,6.0,2.4,7.4,6.0,6.44,0.0
2018,2,17,17,45,3.5,4.0,2.5,7.45,4.0,4.3,0.0
2018,2,17,18,0,3.0,2.0,2.6,7.5,2.0,2.26,0.0
2018,2,17,18,15,1.5,1.0,2.6,7.5,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,18,6,45,15.5,2.0,1.45,3.2,1.5,0.0,0.0
2018,2,18,7,0,31.0,4.0,1.6,3.5,3.0,0.0,0.0
2018,2,18,7,15,213.0,16.5,1.9,4.15,31.5,52.46,0.0
2018,2,18,7,30,395.0,29.0,2.2,4.8,60.0,135.09,77.53
2018,2,18,7,45,514.5,36.5,2.5,5.45,107.5,207.43,155.1
2018,2,18,8,0,634.0,44.0,2.8,6.1,155.0,288.97,229.65
2018,2,18,8,15,700.5,49.5,3.0,6.65,207.5,362.47,297.56
2018,2,18,8,30,767.0,55.0,3.2,7.2,260.0,442.23,368.8
2018,2,18,8,45,809.5,58.0,3.4,7.8,311.5,512.24,429.85
2018,2,18,9,0,852.0,61.0,3.6,8.4,363.0,584.86,490.77
2018,2,18,9,15,880.5,63.5,3.55,8.85,411.5,645.55,539.8
2018,2,18,9,30,909.0,66.0,3.5,9.3,460.0,710.55,589.48
2018,2,18,9,45,930.0,67.0,3.45,9.8,503.5,768.22,630.25
2018,2,18,10,0,951.0,68.0,3.4,10.3,547.0,824.79,669.23
2018,2,18,10,15,964.0,69.5,3.3,10.7,583.5,874.0,701.89
2018,2,18,10,30,977.0,71.0,3.2,11.1,620.0,920.81,732.18
2018,2,18,10,45,983.0,72.0,3.1,11.45,648.0,958.16,755.32
2018,2,18,11,0,989.0,73.0,3.0,11.8,676.0,992.16,775.84
2018,2,18,11,15,995.0,73.5,2.9,12.1,698.0,1021.99,793.39
2018,2,18,11,30,1001.0,74.0,2.8,12.4,720.0,1048.11,808.24
2018,2,18,11,45,1004.5,75.0,2.7,12.7,734.0,1068.56,819.18
2018,2,18,12,0,1008.0,76.0,2.6,13.0,748.0,1084.93,827.39
2018,2,18,12,15,1009.5,76.0,2.45,13.2,753.5,1093.93,830.44
2018,2,18,12,30,1011.0,76.0,2.3,13.4,759.0,1098.68,830.76
2018,2,18,12,45,1010.0,75.5,2.2,13.55,755.5,1096.06,827.18
2018,2,18,13,0,1009.0,75.0,2.1,13.7,752.0,1089.15,821.02
2018,2,18,13,15,1005.0,75.0,2.05,13.8,740.0,1075.7,811.63
2018,2,18,13,30,1001.0,75.0,2.0,13.9,728.0,1058.15,799.77
2018,2,18,13,45,992.0,74.5,1.95,14.0,706.0,1031.27,781.91
2018,2,18,14,0,983.0,74.0,1.9,14.1,684.0,1000.73,761.77
2018,2,18,14,15,974.5,73.0,1.9,14.05,656.5,966.57,740.31
2018,2,18,14,30,966.0,72.0,1.9,14.0,629.0,929.13,716.51
2018,2,18,14,45,918.0,79.5,1.85,14.0,584.5,866.15,674.05
2018,2,18,15,0,870.0,87.0,1.8,14.0,540.0,809.85,635.94
2018,2,18,15,15,849.5,83.0,1.7,13.8,497.5,753.8,597.31
2018,2,18,15,30,829.0,79.0,1.6,13.6,455.0,696.68,557.25
2018,2,18,15,45,838.5,70.0,1.5,13.4,418.0,652.88,525.43
2018,2,18,16,0,848.0,61.0,1.4,13.2,381.0,605.71,488.95
2018,2,18,16,15,809.0,58.0,1.3,12.35,330.5,535.26,434.01
2018,2,18,16,30,770.0,55.0,1.2,11.5,280.0,466.9,378.57
2018,2,18,16,45,712.0,50.5,1.05,10.6,228.5,390.82,314.53
2018,2,18,17,0,654.0,46.0,0.9,9.7,177.0,319.84,252.28
2018,2,18,17,15,555.0,39.0,1.0,9.15,128.5,238.28,180.76
2018,2,18,17,30,456.0,32.0,1.1,8.6,80.0,170.82,118.25
2018,2,18,17,45,282.0,21.5,1.15,8.0,46.0,87.91,6.74
2018,2,18,18,0,108.0,11.0,1.2,7.4,12.0,25.94,0.0
2018,2,18,18,15,54.0,5.5,1.2,7.4,6.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,19,7,15,0.0,2.0,1.75,6.5,2.0,1.82,0.0
2018,2,19,7,30,0.0,4.0,1.8,6.8,4.0,3.5,0.0
2018,2,19,7,45,0.0,7.0,1.85,7.05,7.0,6.14,0.0
2018,2,19,8,0,0.0,10.0,1.9,7.3,10.0,8.78,2.0
2018,2,19,8,15,0.0,18.5,1.9,7.6,18.5,16.26,8.65
2018,2,19,8,30,0.0,27.0,1.9,7.9,27.0,23.76,15.29
2018,2,19,8,45,0.0,42.0,1.85,8.2,42.0,37.03,26.91
2018,2,19,9,0,0.0,57.0,1.8,8.5,57.0,50.33,38.42
2018,2,19,9,15,0.5,64.0,1.75,8.75,64.0,56.87,43.96
2018,2,19,9,30,1.0,71.0,1.7,9.0,71.0,63.47,49.49
2018,2,19,9,45,3.5,95.5,1.65,9.3,97.0,87.82,70.2
2018,2,19,10,0,6.0,120.0,1.6,9.6,123.0,113.19,91.45
2018,2,19,10,15,3.0,97.5,1.55,9.85,99.0,89.25,70.81
2018,2,19,10,30,0.0,75.0,1.5,10.1,75.0,66.39,51.17
2018,2,19,10,45,0.0,101.5,1.5,10.35,101.5,90.41,71.3
2018,2,19,11,0,0.0,128.0,1.5,10.6,128.0,115.43,91.97
2018,2,19,11,15,0.0,131.5,1.5,10.8,131.5,118.69,94.42
2018,2,19,11,30,0.0,135.0,1.5,11.0,135.0,121.97,96.95
2018,2,19,11,45,0.0,136.0,1.5,11.2,136.0,122.88,97.53
2018,2,19,12,0,0.0,137.0,1.5,11.4,137.0,123.8,98.15
2018,2,19,12,15,0.0,131.5,1.55,11.65,131.5,118.54,93.68
2018,2,19,12,30,0.0,126.0,1.6,11.9,126.0,113.31,89.28
2018,2,19,12,45,0.5,129.0,1.6,12.1,129.5,116.65,92.01
2018,2,19,13,0,1.0,132.0,1.6,12.3,133.0,120.0,94.74
2018,2,19,13,15,1.0,102.5,1.7,12.55,103.5,92.24,71.78
2018,2,19,13,30,1.0,73.0,1.8,12.8,74.0,65.64,49.68
2018,2,19,13,45,0.5,67.0,1.9,13.05,67.5,59.81,44.81
2018,2,19,14,0,0.0,61.0,2.0,13.3,61.0,53.99,39.93
2018,2,19,14,15,7.5,73.5,2.05,13.45,78.0,71.79,55.24
2018,2,19,14,30,15.0,86.0,2.1,13.6,95.0,93.7,73.9
2018,2,19,14,45,15.5,104.5,2.15,13.7,113.0,112.02,89.21
2018,2,19,15,0,16.0,123.0,2.2,13.8,131.0,123.98,99.25
2018,2,19,15,15,8.0,84.0,2.15,13.8,88.0,80.39,62.76
2018,2,19,15,30,0.0,45.0,2.1,13.8,45.0,39.72,28.28
2018,2,19,15,45,0.0,41.0,2.05,13.75,41.0,36.16,25.36
2018,2,19,16,0,0.0,37.0,2.0,13.7,37.0,32.62,22.41
2018,2,19,16,15,0.0,37.0,1.7,13.35,37.0,32.61,22.49
2018,2,19,16,30,0.0,37.0,1.4,13.0,37.0,32.6,22.55
2018,2,19,16,45,0.0,37.0,1.1,12.65,37.0,32.61,22.55
2018,2,19,17,0,0.0,37.0,0.8,12.3,37.0,32.62,22.44
2018,2,19,17,15,0.0,25.0,0.75,12.05,25.0,22.01,13.08
2018,2,19,17,30,0.0,13.0,0.7,11.8,13.0,11.42,3.7
2018,2,19,17,45,0.5,8.0,0.7,11.55,8.0,7.13,0.0
2018,2,19,18,0,1.0,3.0,0.7,11.3,3.0,2.88,0.0
2018,2,19,18,15,0.5,1.5,0.7,11.3,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,20.5,2.5,1.85,11.1,2.0,0.0,0.0
2018,2,20,7,0,41.0,5.0,1.9,11.4,4.0,0.0,0.0
2018,2,20,7,15,111.5,12.5,2.05,11.85,20.0,31.06,0.0
2018,2,20,7,30,182.0,20.0,2.2,12.3,36.0,76.9,46.06
2018,2,20,7,45,305.0,29.0,2.3,12.8,76.0,136.32,99.75
2018,2,20,8,0,428.0,38.0,2.4,13.3,116.0,210.65,164.11
2018,2,20,8,15,286.5,46.0,2.4,13.9,105.0,181.53,145.93
2018,2,20,8,30,145.0,54.0,2.4,14.5,94.0,131.08,106.18
2018,2,20,8,45,73.5,80.0,2.4,15.1,100.5,122.53,99.14
2018,2,20,9,0,2.0,106.0,2.4,15.7,107.0,98.27,77.62
2018,2,20,9,15,6.0,128.0,2.65,16.4,130.5,122.21,97.27
2018,2,20,9,30,10.0,150.0,2.9,17.1,154.0,146.69,117.02
2018,2,20,9,45,7.5,156.5,3.1,17.8,160.0,150.92,119.78
2018,2,20,10,0,5.0,163.0,3.3,18.5,166.0,155.06,122.46
2018,2,20,10,15,4.5,168.5,3.45,18.95,171.0,159.71,125.72
2018,2,20,10,30,4.0,174.0,3.6,19.4,176.0,164.43,129.02
2018,2,20,10,45,15.0,204.0,3.75,19.9,213.0,204.21,160.74
2018,2,20,11,0,26.0,234.0,3.9,20.4,250.0,245.1,192.84
2018,2,20,11,15,24.0,240.0,3.9,20.65,255.0,249.54,195.71
2018,2,20,11,30,22.0,246.0,3.9,20.9,260.0,253.9,198.62
2018,2,20,11,45,25.0,255.0,3.9,21.15,271.5,266.19,207.95
2018,2,20,12,0,28.0,264.0,3.9,21.4,283.0,296.21,230.94
2018,2,20,12,15,24.0,256.5,3.9,21.5,273.0,266.81,207.8
2018,2,20,12,30,20.0,249.0,3.9,21.6,263.0,255.05,198.46
2018,2,20,12,45,37.5,269.0,3.9,21.75,294.5,311.34,242.6
2018,2,20,13,0,55.0,289.0,3.9,21.9,326.0,351.32,273.63
2018,2,20,13,15,125.5,292.5,3.85,21.9,376.0,441.93,344.89
2018,2,20,13,30,196.0,296.0,3.8,21.9,426.0,512.11,399.51
2018,2,20,13,45,215.5,277.5,3.8,21.9,416.5,505.59,395.52
2018,2,20,14,0,235.0,259.0,3.8,21.9,407.0,514.67,403.28
2018,2,20,14,15,444.5,202.5,3.75,21.8,468.0,648.41,508.63
2018,2,20,14,30,654.0,146.0,3.7,21.7,529.0,759.42,592.83
2018,2,20,14,45,712.0,122.0,3.6,21.6,517.0,757.14,591.41
2018,2,20,15,0,770.0,98.0,3.5,21.5,505.0,744.08,583.06
2018,2,20,15,15,646.0,109.5,3.2,21.25,433.5,635.04,503.55
2018,2,20,15,30,522.0,121.0,2.9,21.0,362.0,529.77,423.11
2018,2,20,15,45,618.5,95.5,2.6,20.8,353.5,539.39,431.55
2018,2,20,16,0,715.0,70.0,2.3,20.6,345.0,535.02,427.63
2018,2,20,16,15,705.5,65.0,2.0,19.95,307.0,485.46,387.79
2018,2,20,16,30,696.0,60.0,1.7,19.3,269.0,435.14,346.05
2018,2,20,16,45,637.5,55.0,1.4,18.65,219.5,364.05,286.6
2018,2,20,17,0,579.0,50.0,1.1,18.0,170.0,296.76,228.6
2018,2,20,17,15,488.5,42.5,1.1,17.55,124.5,222.05,164.53
2018,2,20,17,30,398.0,35.0,1.1,17.1,79.0,157.69,107.57
2018,2,20,17,45,245.5,23.0,1.1,16.7,45.5,82.5,23.49
2018,2,20,18,0,93.0,11.0,1.1,16.3,12.0,23.61,0.0
2018,2,20,18,15,46.5,5.5,1.1,16.3,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,21,6,45,22.5,3.0,1.8,14.6,2.5,0.0,0.0
2018,2,21,7,0,45.0,6.0,1.9,15.0,5.0,0.0,0.0
2018,2,21,7,15,188.5,17.0,2.15,15.55,31.5,48.85,0.0
2018,2,21,7,30,332.0,28.0,2.4,16.1,58.0,121.96,75.61
2018,2,21,7,45,443.0,36.0,2.65,16.65,103.0,186.06,135.13
2018,2,21,8,0,554.0,44.0,2.9,17.2,148.0,263.56,202.59
2018,2,21,8,15,410.5,53.0,3.05,17.75,142.5,247.35,196.67
2018,2,21,8,30,267.0,62.0,3.2,18.3,137.0,208.08,168.18
2018,2,21,8,45,259.0,78.0,3.4,18.9,161.5,237.94,193.92
2018,2,21,9,0,251.0,94.0,3.6,19.5,186.0,266.33,217.34
2018,2,21,9,15,336.5,109.0,3.75,20.0,249.5,352.06,287.09
2018,2,21,9,30,422.0,124.0,3.9,20.5,313.0,445.4,361.02
2018,2,21,9,45,277.5,151.5,4.05,20.95,280.5,376.17,303.69
2018,2,21,10,0,133.0,179.0,4.2,21.4,248.0,293.87,235.11
2018,2,21,10,15,79.0,182.0,4.25,21.75,223.5,244.82,194.5
2018,2,21,10,30,25.0,185.0,4.3,22.1,199.0,204.34,160.12
2018,2,21,10,45,46.0,220.5,4.3,22.5,248.5,262.16,205.8
2018,2,21,11,0,67.0,256.0,4.3,22.9,298.0,321.89,251.97
2018,2,21,11,15,43.5,239.5,4.25,23.1,267.0,282.37,220.0
2018,2,21,11,30,20.0,223.0,4.2,23.3,236.0,228.0,176.61
2018,2,21,11,45,26.5,225.5,4.15,23.5,243.0,251.39,194.86
2018,2,21,12,0,33.0,228.0,4.1,23.7,250.0,260.69,202.0
2018,2,21,12,15,72.5,254.0,4.05,23.85,303.5,328.69,255.49
2018,2,21,12,30,112.0,280.0,4.0,24.0,357.0,415.7,322.07
2018,2,21,12,45,66.5,236.0,3.95,24.1,281.5,302.9,234.93
2018,2,21,13,0,21.0,192.0,3.9,24.2,206.0,210.04,161.77
2018,2,21,13,15,12.0,173.5,3.85,24.2,181.5,170.78,130.97
2018,2,21,13,30,3.0,155.0,3.8,24.2,157.0,143.98,109.65
2018,2,21,13,45,55.0,183.0,3.75,24.2,218.0,231.9,180.89
2018,2,21,14,0,107.0,211.0,3.7,24.2,279.0,324.64,254.17
2018,2,21,14,15,104.5,216.0,3.6,24.15,280.0,325.26,254.45
2018,2,21,14,30,102.0,221.0,3.5,24.1,281.0,325.74,254.93
2018,2,21,14,45,116.5,219.5,3.4,24.0,284.5,332.93,261.26
2018,2,21,15,0,131.0,218.0,3.3,23.9,288.0,338.85,266.56
2018,2,21,15,15,341.5,165.5,3.1,23.65,329.0,446.27,354.45
2018,2,21,15,30,552.0,113.0,2.9,23.4,370.0,542.42,430.21
2018,2,21,15,45,558.5,101.0,2.65,23.15,339.5,505.77,401.75
2018,2,21,16,0,565.0,89.0,2.4,22.9,309.0,466.88,371.52
2018,2,21,16,15,495.0,79.5,2.15,22.3,254.0,385.65,307.76
2018,2,21,16,30,425.0,70.0,1.9,21.7,199.0,310.77,247.58
2018,2,21,16,45,508.0,59.0,1.6,21.05,186.0,310.13,243.95
2018,2,21,17,0,591.0,48.0,1.3,20.4,173.0,299.01,228.97
2018,2,21,17,15,504.0,40.5,1.3,19.9,127.0,224.79,165.33
2018,2,21,17,30,417.0,33.0,1.3,19.4,81.0,160.64,109.0
2018,2,21,17,45,268.0,22.5,1.3,18.85,47.5,87.14,30.98
2018,2,21,18,0,119.0,12.0,1.3,18.3,14.0,28.26,0.0
2018,2,21,18,15,59.5,6.0,1.3,18.3,7.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
