Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,45,853.5,63.0,4.1,4.35,385.5,553.97,470.99
2018,3,4,9,0,886.0,66.0,4.2,5.1,438.0,620.11,526.1
2018,3,4,9,15,913.0,68.0,4.2,5.7,489.0,685.78,578.67
2018,3,4,9,30,940.0,70.0,4.2,6.3,540.0,751.53,627.77
2018,3,4,9,45,958.5,71.5,4.2,6.85,585.0,809.97,669.24
2018,3,4,10,0,977.0,73.0,4.2,7.4,630.0,866.93,708.75
2018,3,4,10,15,988.5,74.5,4.2,7.95,667.5,916.21,741.84
2018,3,4,10,30,1000.0,76.0,4.2,8.5,705.0,962.81,772.48
2018,3,4,10,45,1008.0,77.0,4.15,9.0,735.0,1002.7,797.52
2018,3,4,11,0,1016.0,78.0,4.1,9.5,765.0,1039.17,820.17
2018,3,4,11,15,1019.5,79.0,4.05,9.9,786.0,1067.74,837.37
2018,3,4,11,30,1023.0,80.0,4.0,10.3,807.0,1092.29,851.77
2018,3,4,11,45,1022.5,80.5,3.95,10.75,818.0,1108.19,860.06
2018,3,4,12,0,1022.0,81.0,3.9,11.2,829.0,1119.74,865.53
2018,3,4,12,15,1023.5,81.0,3.85,11.45,834.0,1128.34,869.77
2018,3,4,12,30,1025.0,81.0,3.8,11.7,839.0,1132.55,871.2
2018,3,4,12,45,1024.0,80.5,3.75,12.0,835.0,1129.23,867.57
2018,3,4,13,0,1023.0,80.0,3.7,12.3,831.0,1121.52,861.21
2018,3,4,13,15,1020.0,80.0,3.6,12.5,818.5,1108.06,851.05
2018,3,4,13,30,1017.0,80.0,3.5,12.7,806.0,1090.35,838.22
2018,3,4,13,45,1008.5,79.5,3.4,12.9,783.0,1062.66,818.75
2018,3,4,14,0,1000.0,79.0,3.3,13.1,760.0,1031.18,796.88
2018,3,4,14,15,990.0,78.0,3.25,13.15,730.0,994.16,772.1
2018,3,4,14,30,980.0,77.0,3.2,13.2,700.0,953.87,744.99
2018,3,4,14,45,968.5,76.0,3.1,13.25,664.0,909.27,714.36
2018,3,4,15,0,957.0,75.0,3.0,13.3,628.0,862.0,681.64
2018,3,4,15,15,937.5,73.5,2.8,13.15,583.5,805.66,641.89
2018,3,4,15,30,918.0,72.0,2.6,13.0,539.0,747.91,600.69
2018,3,4,15,45,894.5,70.0,2.4,12.9,491.0,685.86,555.13
2018,3,4,16,0,871.0,68.0,2.2,12.8,443.0,627.51,509.13
2018,3,4,16,15,839.5,64.5,1.9,11.95,391.0,558.38,454.39
2018,3,4,16,30,808.0,61.0,1.6,11.1,339.0,490.58,398.77
2018,3,4,16,45,757.0,57.0,1.35,10.3,284.5,415.17,335.26
2018,3,4,17,0,706.0,53.0,1.1,9.5,230.0,344.15,273.14
2018,3,4,17,15,629.0,47.0,1.15,8.75,177.5,267.31,205.65
2018,3,4,17,30,552.0,41.0,1.2,8.0,125.0,200.52,145.34
2018,3,4,17,45,408.5,31.5,1.3,7.3,80.5,124.61,79.31
2018,3,4,18,0,265.0,22.0,1.4,6.6,36.0,62.34,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.6,18.0,20.28,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,57.0,7.5,1.9,-0.45,10.0,6.82,0.0
2018,3,5,7,0,114.0,15.0,2.1,0.3,20.0,27.95,0.0
2018,3,5,7,15,218.0,29.5,2.2,1.1,55.0,79.28,49.97
2018,3,5,7,30,322.0,44.0,2.3,1.9,90.0,137.53,102.42
2018,3,5,7,45,502.5,48.5,2.35,2.7,154.5,221.78,175.24
2018,3,5,8,0,683.0,53.0,2.4,3.5,219.0,326.36,266.72
2018,3,5,8,15,729.0,58.5,2.4,4.15,272.5,395.16,329.16
2018,3,5,8,30,775.0,64.0,2.4,4.8,326.0,467.94,392.67
2018,3,5,8,45,707.0,84.0,2.45,5.45,351.0,498.94,419.78
2018,3,5,9,0,639.0,104.0,2.5,6.1,376.0,519.4,436.61
2018,3,5,9,15,554.5,138.5,2.4,6.5,393.0,529.8,443.52
2018,3,5,9,30,470.0,173.0,2.3,6.9,410.0,535.97,445.89
2018,3,5,9,45,477.5,187.5,2.25,7.35,445.5,580.41,479.28
2018,3,5,10,0,485.0,202.0,2.2,7.8,481.0,623.98,510.86
2018,3,5,10,15,602.5,178.0,2.1,8.1,545.5,722.25,585.2
2018,3,5,10,30,720.0,154.0,2.0,8.4,610.0,821.93,655.92
2018,3,5,10,45,702.0,168.0,1.9,8.7,629.0,845.24,668.74
2018,3,5,11,0,684.0,182.0,1.8,9.0,648.0,864.55,679.38
2018,3,5,11,15,595.0,222.0,1.65,9.3,636.0,834.04,653.5
2018,3,5,11,30,506.0,262.0,1.5,9.6,624.0,804.24,627.28
2018,3,5,11,45,598.0,232.0,1.35,9.85,667.0,870.73,673.69
2018,3,5,12,0,690.0,202.0,1.2,10.1,710.0,943.92,720.22
2018,3,5,12,15,793.0,163.0,1.1,10.3,750.5,1009.18,759.89
2018,3,5,12,30,896.0,124.0,1.0,10.5,791.0,1064.13,791.79
2018,3,5,12,45,770.5,172.5,0.95,10.7,744.0,998.1,746.59
2018,3,5,13,0,645.0,221.0,0.9,10.9,697.0,920.2,694.95
2018,3,5,13,15,675.5,205.5,0.75,11.0,697.0,926.73,697.63
2018,3,5,13,30,706.0,190.0,0.6,11.1,697.0,929.09,696.19
2018,3,5,13,45,586.5,217.5,0.5,11.15,631.0,823.53,623.6
2018,3,5,14,0,467.0,245.0,0.4,11.2,565.0,727.71,555.7
2018,3,5,14,15,611.0,191.5,0.35,11.25,593.0,792.06,604.5
2018,3,5,14,30,755.0,138.0,0.3,11.3,621.0,839.42,635.84
2018,3,5,14,45,767.5,130.0,0.2,11.3,598.5,813.48,617.03
2018,3,5,15,0,780.0,122.0,0.1,11.3,576.0,783.81,597.23
2018,3,5,15,15,712.0,127.5,0.25,11.3,519.5,704.41,546.22
2018,3,5,15,30,644.0,133.0,0.4,11.3,463.0,627.9,494.36
2018,3,5,15,45,666.5,117.0,0.5,11.25,431.5,592.91,471.52
2018,3,5,16,0,689.0,101.0,0.6,11.2,400.0,553.71,443.68
2018,3,5,16,15,723.0,84.5,0.65,10.55,365.5,516.19,415.98
2018,3,5,16,30,757.0,68.0,0.7,9.9,331.0,471.88,381.0
2018,3,5,16,45,709.0,63.0,0.75,9.25,278.5,399.48,321.72
2018,3,5,17,0,661.0,58.0,0.8,8.6,226.0,332.57,264.38
2018,3,5,17,15,583.5,51.0,0.9,7.7,174.5,257.27,198.86
2018,3,5,17,30,506.0,44.0,1.0,6.8,123.0,190.74,139.38
2018,3,5,17,45,369.0,33.5,1.1,5.85,79.5,118.02,76.53
2018,3,5,18,0,232.0,23.0,1.2,4.9,36.0,58.67,0.0
2018,3,5,18,15,116.0,11.5,1.2,4.9,18.0,19.32,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.7,1.5,1.36,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.9,3.0,2.63,0.0
2018,3,6,7,15,0.0,10.0,1.7,2.2,10.0,8.78,1.6
2018,3,6,7,30,0.0,17.0,1.7,2.5,17.0,14.94,7.45
2018,3,6,7,45,0.0,28.5,1.65,2.8,28.5,25.09,16.67
2018,3,6,8,0,0.0,40.0,1.6,3.1,40.0,35.26,25.87
2018,3,6,8,15,0.0,42.0,1.65,3.4,42.0,37.03,27.46
2018,3,6,8,30,0.0,44.0,1.7,3.7,44.0,38.8,28.98
2018,3,6,8,45,0.0,45.0,1.75,4.0,45.0,39.7,29.66
2018,3,6,9,0,0.0,46.0,1.8,4.3,46.0,40.59,30.31
2018,3,6,9,15,0.0,68.0,1.8,4.45,68.0,60.12,47.31
2018,3,6,9,30,0.0,90.0,1.8,4.6,90.0,79.84,64.24
2018,3,6,9,45,2.0,105.5,1.8,4.7,106.5,95.67,77.71
2018,3,6,10,0,4.0,121.0,1.8,4.8,123.0,111.79,91.32
2018,3,6,10,15,4.0,139.0,1.85,4.85,141.5,128.87,105.59
2018,3,6,10,30,4.0,157.0,1.9,4.9,160.0,146.08,119.85
2018,3,6,10,45,4.5,157.0,1.9,4.95,160.0,146.52,119.97
2018,3,6,11,0,5.0,157.0,1.9,5.0,160.0,147.02,120.21
2018,3,6,11,15,2.5,133.0,1.9,5.0,134.5,121.98,98.9
2018,3,6,11,30,0.0,109.0,1.9,5.0,109.0,97.25,77.81
2018,3,6,11,45,0.0,94.0,1.85,5.05,94.0,83.47,66.08
2018,3,6,12,0,0.0,79.0,1.8,5.1,79.0,70.1,54.66
2018,3,6,12,15,0.0,82.5,1.6,5.05,82.5,73.23,57.33
2018,3,6,12,30,0.0,86.0,1.4,5.0,86.0,76.35,59.99
2018,3,6,12,45,0.0,82.5,1.25,5.0,82.5,73.23,57.33
2018,3,6,13,0,0.0,79.0,1.1,5.0,79.0,70.11,54.69
2018,3,6,13,15,0.0,68.5,0.95,4.95,68.5,60.75,46.75
2018,3,6,13,30,0.0,58.0,0.8,4.9,58.0,51.4,38.81
2018,3,6,13,45,0.0,56.5,0.65,4.85,56.5,50.06,37.72
2018,3,6,14,0,0.0,55.0,0.5,4.8,55.0,48.71,36.64
2018,3,6,14,15,0.0,52.5,0.4,4.75,52.5,46.48,34.79
2018,3,6,14,30,0.0,50.0,0.3,4.7,50.0,44.24,32.95
2018,3,6,14,45,0.0,48.5,0.2,4.7,48.5,42.89,31.88
2018,3,6,15,0,0.0,47.0,0.1,4.7,47.0,41.55,30.81
2018,3,6,15,15,0.0,55.0,0.15,4.65,55.0,48.62,37.07
2018,3,6,15,30,0.0,63.0,0.2,4.6,63.0,55.7,43.33
2018,3,6,15,45,0.0,54.0,0.25,4.55,54.0,47.7,36.46
2018,3,6,16,0,0.0,45.0,0.3,4.5,45.0,39.71,29.57
2018,3,6,16,15,0.0,39.0,0.35,4.4,39.0,34.39,24.98
2018,3,6,16,30,0.0,33.0,0.4,4.3,33.0,29.07,20.33
2018,3,6,16,45,0.0,46.5,0.5,4.25,46.5,41.02,30.98
2018,3,6,17,0,0.0,60.0,0.6,4.2,60.0,53.36,41.82
2018,3,6,17,15,0.0,47.5,0.65,4.05,47.5,42.04,31.6
2018,3,6,17,30,0.0,35.0,0.7,3.9,35.0,30.87,21.39
2018,3,6,17,45,1.0,23.0,0.75,3.75,23.0,20.46,11.54
2018,3,6,18,0,2.0,11.0,0.8,3.6,11.0,9.94,0.0
2018,3,6,18,15,1.0,5.5,0.8,3.6,5.5,5.08,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.0,1.15,3.25,3.0,2.86,0.0
2018,3,7,7,0,4.0,6.0,1.3,3.5,6.0,5.88,0.0
2018,3,7,7,15,2.0,11.0,1.5,3.85,11.0,10.04,2.63
2018,3,7,7,30,0.0,16.0,1.7,4.2,16.0,14.06,6.63
2018,3,7,7,45,0.0,20.0,1.95,4.5,20.0,17.58,9.92
2018,3,7,8,0,0.0,24.0,2.2,4.8,24.0,21.11,13.13
2018,3,7,8,15,0.0,31.0,2.5,5.25,31.0,27.3,18.62
2018,3,7,8,30,0.0,38.0,2.8,5.7,38.0,33.49,24.03
2018,3,7,8,45,5.5,75.5,3.05,6.15,78.0,69.89,55.88
2018,3,7,9,0,11.0,113.0,3.3,6.6,118.0,108.73,89.33
2018,3,7,9,15,11.5,131.0,3.6,7.1,136.5,126.54,104.16
2018,3,7,9,30,12.0,149.0,3.9,7.6,155.0,144.48,118.94
2018,3,7,9,45,144.5,148.5,4.25,8.05,232.5,261.82,221.07
2018,3,7,10,0,277.0,148.0,4.6,8.5,310.0,399.47,337.05
2018,3,7,10,15,376.5,180.0,4.65,8.8,414.0,530.34,442.88
2018,3,7,10,30,476.0,212.0,4.7,9.1,518.0,666.8,549.71
2018,3,7,10,45,678.5,163.0,4.8,9.4,620.0,819.62,668.19
2018,3,7,11,0,881.0,114.0,4.9,9.7,722.0,967.33,775.78
2018,3,7,11,15,668.0,152.5,4.9,9.8,621.5,834.77,675.55
2018,3,7,11,30,455.0,191.0,4.9,9.9,521.0,676.01,553.08
2018,3,7,11,45,580.5,187.5,4.9,10.0,616.0,812.4,658.78
2018,3,7,12,0,706.0,184.0,4.9,10.1,711.0,940.91,752.64
2018,3,7,12,15,758.5,169.0,4.95,10.2,738.0,981.99,781.51
2018,3,7,12,30,811.0,154.0,5.0,10.3,765.0,1012.65,803.38
2018,3,7,12,45,867.5,135.0,5.05,10.35,785.5,1047.06,828.21
2018,3,7,13,0,924.0,116.0,5.1,10.4,806.0,1065.41,841.62
2018,3,7,13,15,949.5,105.5,5.15,10.35,805.0,1069.11,845.18
2018,3,7,13,30,975.0,95.0,5.2,10.3,804.0,1067.96,845.56
2018,3,7,13,45,970.0,94.0,5.25,10.25,783.0,1043.57,829.46
2018,3,7,14,0,965.0,93.0,5.3,10.2,762.0,1015.39,810.79
2018,3,7,14,15,957.5,91.0,5.25,10.0,733.0,980.18,786.64
2018,3,7,14,30,950.0,89.0,5.2,9.8,704.0,941.66,760.02
2018,3,7,14,45,939.5,86.5,5.15,9.6,668.0,896.95,728.65
2018,3,7,15,0,929.0,84.0,5.1,9.4,632.0,849.59,695.05
2018,3,7,15,15,914.0,81.5,5.0,9.1,589.5,796.42,656.63
2018,3,7,15,30,899.0,79.0,4.9,8.8,547.0,741.54,616.41
2018,3,7,15,45,881.0,76.5,4.75,8.55,501.0,687.82,575.24
2018,3,7,16,0,863.0,74.0,4.6,8.3,455.0,628.08,526.71
2018,3,7,16,15,831.5,70.5,4.3,7.75,403.0,559.12,469.38
2018,3,7,16,30,800.0,67.0,4.0,7.2,351.0,491.5,411.42
2018,3,7,16,45,753.0,62.5,3.7,6.7,296.5,417.58,346.61
2018,3,7,17,0,706.0,58.0,3.4,6.2,242.0,347.6,283.14
2018,3,7,17,15,629.0,51.5,3.05,5.45,188.0,271.41,213.68
2018,3,7,17,30,552.0,45.0,2.7,4.7,134.0,202.72,150.19
2018,3,7,17,45,410.5,35.5,2.35,3.9,88.0,127.24,84.15
2018,3,7,18,0,269.0,26.0,2.0,3.1,42.0,66.33,14.69
2018,3,7,18,15,134.5,13.0,2.0,3.1,21.0,21.77,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.0,1.95,-1.15,5.5,4.85,0.0
2018,3,8,7,0,9.0,10.0,2.2,-0.4,11.0,10.12,0.0
2018,3,8,7,15,4.5,25.0,2.3,0.35,25.5,22.91,13.63
2018,3,8,7,30,0.0,40.0,2.4,1.1,40.0,35.56,25.73
2018,3,8,7,45,5.0,62.0,2.5,1.8,63.5,57.69,45.6
2018,3,8,8,0,10.0,84.0,2.6,2.5,87.0,80.56,65.99
2018,3,8,8,15,47.0,112.5,2.65,2.95,129.0,129.79,109.19
2018,3,8,8,30,84.0,141.0,2.7,3.4,171.0,180.15,153.02
2018,3,8,8,45,292.5,140.0,2.8,3.85,265.0,315.25,269.86
2018,3,8,9,0,501.0,139.0,2.9,4.3,359.0,468.85,398.76
2018,3,8,9,15,672.5,118.5,2.9,4.5,447.5,593.71,500.68
2018,3,8,9,30,844.0,98.0,2.9,4.7,536.0,724.52,604.09
2018,3,8,9,45,736.5,107.5,2.95,4.9,512.0,696.03,579.25
2018,3,8,10,0,629.0,117.0,3.0,5.1,488.0,653.45,544.81
2018,3,8,10,15,509.0,144.5,3.05,5.3,456.0,609.81,508.7
2018,3,8,10,30,389.0,172.0,3.1,5.5,424.0,546.89,456.31
2018,3,8,10,45,362.0,223.0,3.15,5.75,465.5,592.49,489.75
2018,3,8,11,0,335.0,274.0,3.2,6.0,507.0,617.78,506.76
2018,3,8,11,15,275.5,281.0,3.3,6.1,476.5,577.42,473.48
2018,3,8,11,30,216.0,288.0,3.4,6.2,446.0,533.31,437.33
2018,3,8,11,45,131.0,281.0,3.5,6.3,377.5,427.58,351.61
2018,3,8,12,0,46.0,274.0,3.6,6.4,309.0,319.16,261.72
2018,3,8,12,15,29.5,244.5,3.65,6.55,267.0,271.24,222.4
2018,3,8,12,30,13.0,215.0,3.7,6.7,225.0,211.15,172.47
2018,3,8,12,45,13.5,217.5,3.75,6.85,228.0,214.08,174.97
2018,3,8,13,0,14.0,220.0,3.8,7.0,231.0,216.98,177.34
2018,3,8,13,15,38.5,264.0,3.9,7.05,292.5,300.51,246.7
2018,3,8,13,30,63.0,308.0,4.0,7.1,354.0,371.89,305.04
2018,3,8,13,45,208.0,289.0,4.05,7.15,435.0,505.33,416.57
2018,3,8,14,0,353.0,270.0,4.1,7.2,516.0,630.95,518.55
2018,3,8,14,15,385.0,258.0,4.1,7.2,517.0,636.24,523.39
2018,3,8,14,30,417.0,246.0,4.1,7.2,518.0,653.39,537.72
2018,3,8,14,45,238.0,230.0,4.1,7.15,383.5,454.77,378.4
2018,3,8,15,0,59.0,214.0,4.1,7.1,249.0,257.57,213.97
2018,3,8,15,15,84.5,210.0,4.05,7.0,256.5,270.77,226.62
2018,3,8,15,30,110.0,206.0,4.0,6.9,264.0,292.93,245.99
2018,3,8,15,45,200.0,188.5,3.95,6.8,282.0,328.76,278.0
2018,3,8,16,0,290.0,171.0,3.9,6.7,300.0,365.08,309.26
2018,3,8,16,15,285.0,149.5,3.7,6.35,264.0,322.83,273.75
2018,3,8,16,30,280.0,128.0,3.5,6.0,228.0,280.64,237.64
2018,3,8,16,45,232.5,114.0,3.25,5.65,188.5,227.69,191.41
2018,3,8,17,0,185.0,100.0,3.0,5.3,149.0,180.11,149.33
2018,3,8,17,15,120.0,80.5,2.95,4.85,109.5,121.64,98.15
2018,3,8,17,30,55.0,61.0,2.9,4.4,70.0,77.13,59.67
2018,3,8,17,45,30.5,40.5,2.9,3.9,45.0,45.1,31.26
2018,3,8,18,0,6.0,20.0,2.9,3.4,20.0,19.22,3.48
2018,3,8,18,15,3.0,10.0,2.9,3.4,10.0,9.31,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,134.5,13.0,2.05,-1.9,21.5,20.98,0.0
2018,3,9,7,0,269.0,26.0,2.3,-1.2,43.0,64.59,16.56
2018,3,9,7,15,409.0,36.0,2.55,-0.55,89.5,124.56,83.51
2018,3,9,7,30,549.0,46.0,2.8,0.1,136.0,199.34,149.87
2018,3,9,7,45,624.5,53.0,3.0,0.75,190.0,267.61,214.06
2018,3,9,8,0,700.0,60.0,3.2,1.4,244.0,343.24,284.21
2018,3,9,8,15,747.0,64.5,3.25,1.85,298.5,412.85,348.18
2018,3,9,8,30,794.0,69.0,3.3,2.3,353.0,486.44,413.32
2018,3,9,8,45,823.5,73.0,3.35,2.7,405.0,553.28,470.76
2018,3,9,9,0,853.0,77.0,3.4,3.1,457.0,621.3,527.1
2018,3,9,9,15,875.0,80.0,3.4,3.5,505.0,684.01,577.15
2018,3,9,9,30,897.0,83.0,3.4,3.9,553.0,746.35,624.21
2018,3,9,9,45,914.0,85.0,3.4,4.3,596.5,797.2,660.16
2018,3,9,10,0,931.0,87.0,3.4,4.7,640.0,851.69,698.3
2018,3,9,10,15,942.5,88.5,3.4,5.1,676.5,899.15,730.54
2018,3,9,10,30,954.0,90.0,3.4,5.5,713.0,944.04,760.5
2018,3,9,10,45,962.5,91.5,3.4,5.85,743.0,983.38,786.26
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,1019.47,809.52
2018,3,9,11,15,975.5,94.0,3.4,6.55,793.5,1047.7,827.11
2018,3,9,11,30,980.0,95.0,3.4,6.9,814.0,1072.11,842.07
2018,3,9,11,45,980.5,95.5,3.4,7.25,825.5,1088.04,851.21
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,1099.82,857.66
2018,3,9,12,15,982.5,96.0,3.45,7.9,841.5,1107.83,862.33
2018,3,9,12,30,984.0,96.0,3.5,8.2,846.0,1111.61,864.28
2018,3,9,12,45,981.0,96.0,3.55,8.45,840.5,1106.59,860.55
2018,3,9,13,0,978.0,96.0,3.6,8.7,835.0,1097.36,854.16
2018,3,9,13,15,974.0,95.5,3.65,8.9,821.5,1082.41,844.16
2018,3,9,13,30,970.0,95.0,3.7,9.1,808.0,1063.42,831.51
2018,3,9,13,45,963.5,93.5,3.75,9.3,786.0,1036.96,813.75
2018,3,9,14,0,957.0,92.0,3.8,9.5,764.0,1006.81,793.45
2018,3,9,14,15,946.0,91.0,3.8,9.6,733.5,969.63,768.08
2018,3,9,14,30,935.0,90.0,3.8,9.7,703.0,929.41,740.44
2018,3,9,14,45,921.5,89.5,3.8,9.75,667.0,884.83,709.6
2018,3,9,15,0,908.0,89.0,3.8,9.8,631.0,837.89,676.75
2018,3,9,15,15,889.5,86.5,3.7,9.7,587.5,782.79,637.3
2018,3,9,15,30,871.0,84.0,3.6,9.6,544.0,731.58,600.34
2018,3,9,15,45,846.5,81.0,3.5,9.5,495.5,668.92,552.72
2018,3,9,16,0,822.0,78.0,3.4,9.4,447.0,606.18,502.76
2018,3,9,16,15,789.0,74.5,3.0,8.8,395.5,538.42,447.27
2018,3,9,16,30,756.0,71.0,2.6,8.2,344.0,472.27,391.37
2018,3,9,16,45,707.5,66.0,2.25,7.55,290.5,399.58,328.64
2018,3,9,17,0,659.0,61.0,1.9,6.9,237.0,332.3,268.52
2018,3,9,17,15,542.5,54.0,1.8,6.0,178.0,244.42,191.8
2018,3,9,17,30,426.0,47.0,1.7,5.1,119.0,170.27,126.64
2018,3,9,17,45,327.5,37.5,1.6,4.2,81.0,111.51,74.95
2018,3,9,18,0,229.0,28.0,1.5,3.3,43.0,62.63,22.44
2018,3,9,18,15,119.5,15.0,1.5,3.3,22.5,22.18,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.3,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,3.0,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,10,6,45,0.0,7.5,1.0,1.75,7.5,6.82,0.0
2018,3,10,7,0,0.0,15.0,1.0,2.1,15.0,13.2,1.72
2018,3,10,7,15,0.0,28.5,1.1,2.45,28.5,25.14,15.89
2018,3,10,7,30,0.0,42.0,1.2,2.8,42.0,37.31,27.23
2018,3,10,7,45,0.0,55.5,1.35,3.15,55.5,49.51,38.37
2018,3,10,8,0,0.0,69.0,1.5,3.5,69.0,61.76,49.34
2018,3,10,8,15,5.5,93.5,1.4,4.0,95.5,87.16,71.58
2018,3,10,8,30,11.0,118.0,1.3,4.5,122.0,113.41,94.18
2018,3,10,8,45,12.0,129.5,1.2,4.95,134.5,125.04,103.8
2018,3,10,9,0,13.0,141.0,1.1,5.4,147.0,136.85,113.41
2018,3,10,9,15,13.5,156.0,1.15,6.2,162.5,151.91,125.51
2018,3,10,9,30,14.0,171.0,1.2,7.0,178.0,167.08,137.49
2018,3,10,9,45,12.0,179.0,1.25,7.75,185.5,173.53,142.03
2018,3,10,10,0,10.0,187.0,1.3,8.5,193.0,179.85,146.45
2018,3,10,10,15,17.5,213.0,1.4,9.15,224.0,211.81,172.21
2018,3,10,10,30,25.0,239.0,1.5,9.8,255.0,244.53,198.12
2018,3,10,10,45,65.0,280.0,1.6,10.45,325.0,338.41,273.19
2018,3,10,11,0,105.0,321.0,1.7,11.1,395.0,422.31,338.09
2018,3,10,11,15,78.0,312.5,1.9,11.6,368.5,389.22,310.78
2018,3,10,11,30,51.0,304.0,2.1,12.1,342.0,354.85,282.93
2018,3,10,11,45,44.5,299.0,2.3,12.55,332.5,343.62,273.78
2018,3,10,12,0,38.0,294.0,2.5,13.0,323.0,332.1,264.28
2018,3,10,12,15,63.0,324.5,2.65,13.3,372.5,390.9,310.63
2018,3,10,12,30,88.0,355.0,2.8,13.6,422.0,450.19,356.4
2018,3,10,12,45,125.0,354.5,2.9,13.9,449.5,505.04,398.77
2018,3,10,13,0,162.0,354.0,3.0,14.2,477.0,540.62,426.43
2018,3,10,13,15,152.5,344.0,3.1,14.35,458.5,518.09,409.31
2018,3,10,13,30,143.0,334.0,3.2,14.5,440.0,495.14,392.11
2018,3,10,13,45,120.0,323.5,3.3,14.65,410.5,458.43,363.86
2018,3,10,14,0,97.0,313.0,3.4,14.8,381.0,405.96,323.37
2018,3,10,14,15,136.0,308.5,3.35,14.75,400.0,449.66,358.89
2018,3,10,14,30,175.0,304.0,3.3,14.7,419.0,474.33,379.3
2018,3,10,14,45,281.5,273.5,3.25,14.65,447.5,538.11,431.47
2018,3,10,15,0,388.0,243.0,3.2,14.6,476.0,578.19,464.82
2018,3,10,15,15,339.0,234.0,2.95,14.3,427.5,513.91,414.91
2018,3,10,15,30,290.0,225.0,2.7,14.0,379.0,452.86,367.36
2018,3,10,15,45,218.0,204.0,2.5,13.7,314.0,356.52,291.17
2018,3,10,16,0,146.0,183.0,2.3,13.4,249.0,278.57,228.12
2018,3,10,16,15,73.0,135.0,2.0,12.85,168.0,170.57,139.32
2018,3,10,16,30,0.0,87.0,1.7,12.3,87.0,77.8,61.13
2018,3,10,16,45,0.0,69.0,1.4,11.75,69.0,61.23,47.3
2018,3,10,17,0,0.0,51.0,1.1,11.2,51.0,45.02,33.44
2018,3,10,17,15,0.0,40.0,1.1,10.85,40.0,35.27,24.94
2018,3,10,17,30,0.0,29.0,1.1,10.5,29.0,25.54,16.31
2018,3,10,17,45,1.0,20.5,1.1,10.1,20.5,18.24,9.58
2018,3,10,18,0,2.0,12.0,1.1,9.7,12.0,10.82,0.78
2018,3,10,18,15,2.0,6.5,1.1,9.7,6.5,6.05,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.9,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,7.0,3.2,5.85,7.0,6.44,0.0
2018,3,11,7,0,1.0,13.0,3.3,5.8,13.0,11.56,1.65
2018,3,11,7,15,0.5,22.5,3.3,5.8,22.5,19.91,11.25
2018,3,11,7,30,0.0,32.0,3.3,5.8,32.0,28.2,18.97
2018,3,11,7,45,0.0,38.5,3.35,5.8,38.5,33.94,24.29
2018,3,11,8,0,0.0,45.0,3.4,5.8,45.0,39.69,29.49
2018,3,11,8,15,0.0,45.5,3.45,5.8,45.5,40.13,29.88
2018,3,11,8,30,0.0,46.0,3.5,5.8,46.0,40.58,30.22
2018,3,11,8,45,0.0,52.5,3.55,5.85,52.5,46.35,35.18
2018,3,11,9,0,0.0,59.0,3.6,5.9,59.0,52.13,40.1
2018,3,11,9,15,0.0,75.0,3.65,5.9,75.0,66.36,52.33
2018,3,11,9,30,0.0,91.0,3.7,5.9,91.0,80.7,64.54
2018,3,11,9,45,0.0,103.5,3.7,5.95,103.5,92.19,74.2
2018,3,11,10,0,0.0,116.0,3.7,6.0,116.0,103.75,83.85
2018,3,11,10,15,0.0,117.5,3.7,6.05,117.5,105.09,84.77
2018,3,11,10,30,0.0,119.0,3.7,6.1,119.0,106.46,85.74
2018,3,11,10,45,0.0,99.0,3.65,6.15,99.0,87.99,69.89
2018,3,11,11,0,0.0,79.0,3.6,6.2,79.0,70.07,54.53
2018,3,11,11,15,0.0,93.0,3.6,6.2,93.0,82.56,65.1
2018,3,11,11,30,0.0,107.0,3.6,6.2,107.0,95.41,75.91
2018,3,11,11,45,0.0,101.0,3.55,6.25,101.0,89.92,71.18
2018,3,11,12,0,0.0,95.0,3.5,6.3,95.0,84.45,66.5
2018,3,11,12,15,1.0,120.5,3.5,6.35,121.5,108.92,87.18
2018,3,11,12,30,2.0,146.0,3.5,6.4,148.0,133.72,107.98
2018,3,11,12,45,1.0,127.0,3.45,6.5,128.0,114.95,92.14
2018,3,11,13,0,0.0,108.0,3.4,6.6,108.0,96.37,76.46
2018,3,11,13,15,0.0,93.0,3.35,6.55,93.0,82.61,64.9
2018,3,11,13,30,0.0,78.0,3.3,6.5,78.0,69.22,53.62
2018,3,11,13,45,0.0,82.5,3.25,6.5,82.5,73.21,57.08
2018,3,11,14,0,0.0,87.0,3.2,6.5,87.0,77.2,60.54
2018,3,11,14,15,0.0,76.5,3.15,6.45,76.5,67.82,52.66
2018,3,11,14,30,0.0,66.0,3.1,6.4,66.0,58.46,44.76
2018,3,11,14,45,0.0,61.5,3.05,6.35,61.5,54.44,41.42
2018,3,11,15,0,0.0,57.0,3.0,6.3,57.0,50.43,38.07
2018,3,11,15,15,0.0,57.5,2.9,6.2,57.5,50.85,38.56
2018,3,11,15,30,0.0,58.0,2.8,6.1,58.0,51.27,39.07
2018,3,11,15,45,0.0,44.5,2.7,6.0,44.5,39.29,28.77
2018,3,11,16,0,0.0,31.0,2.6,5.9,31.0,27.33,18.41
2018,3,11,16,15,0.0,25.5,2.55,5.75,25.5,22.46,14.2
2018,3,11,16,30,0.0,20.0,2.5,5.6,20.0,17.6,9.96
2018,3,11,16,45,0.0,18.0,2.45,5.5,18.0,15.83,8.42
2018,3,11,17,0,0.0,16.0,2.4,5.4,16.0,14.06,6.85
2018,3,11,17,15,0.0,13.5,2.45,5.3,13.5,11.86,4.85
2018,3,11,17,30,0.0,11.0,2.5,5.2,11.0,9.65,2.81
2018,3,11,17,45,0.0,8.5,2.5,5.15,8.5,7.46,0.71
2018,3,11,18,0,0.0,6.0,2.5,5.1,6.0,5.26,0.0
2018,3,11,18,15,0.0,3.5,2.5,5.1,3.5,3.18,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.5,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.65,1.0,2.0,1.82,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.5,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,4.82,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,6.14,0.0
2018,3,12,7,45,0.0,9.0,3.95,1.0,9.0,7.9,1.44
2018,3,12,8,0,0.0,11.0,4.0,1.0,11.0,9.66,3.06
2018,3,12,8,15,0.0,15.5,4.1,1.05,15.5,13.63,6.64
2018,3,12,8,30,0.0,20.0,4.2,1.1,20.0,17.6,10.18
2018,3,12,8,45,0.0,22.5,4.25,1.15,22.5,19.82,12.12
2018,3,12,9,0,0.0,25.0,4.3,1.2,25.0,22.03,14.05
2018,3,12,9,15,0.0,35.0,4.35,1.25,35.0,30.88,21.85
2018,3,12,9,30,0.0,45.0,4.4,1.3,45.0,39.75,29.61
2018,3,12,9,45,0.0,56.0,4.45,1.35,56.0,49.52,38.12
2018,3,12,10,0,0.0,67.0,4.5,1.4,67.0,59.31,46.58
2018,3,12,10,15,0.0,67.0,4.5,1.45,67.0,59.33,46.47
2018,3,12,10,30,0.0,67.0,4.5,1.5,67.0,59.35,46.38
2018,3,12,10,45,0.0,78.5,4.55,1.55,78.5,69.61,55.2
2018,3,12,11,0,0.0,90.0,4.6,1.6,90.0,79.87,63.99
2018,3,12,11,15,0.5,98.0,4.6,1.65,98.5,87.61,70.59
2018,3,12,11,30,1.0,106.0,4.6,1.7,107.0,95.47,77.29
2018,3,12,11,45,0.5,85.0,4.6,1.8,85.5,75.97,60.38
2018,3,12,12,0,0.0,64.0,4.6,1.9,64.0,56.78,43.74
2018,3,12,12,15,0.0,69.5,4.6,1.95,69.5,61.68,47.96
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,66.58,52.17
2018,3,12,12,45,0.0,76.5,4.6,2.05,76.5,67.92,53.32
2018,3,12,13,0,0.0,78.0,4.6,2.1,78.0,69.25,54.47
2018,3,12,13,15,0.0,80.0,4.55,2.15,80.0,71.02,56.02
2018,3,12,13,30,0.0,82.0,4.5,2.2,82.0,72.78,57.58
2018,3,12,13,45,0.0,79.0,4.45,2.25,79.0,70.09,55.31
2018,3,12,14,0,0.0,76.0,4.4,2.3,76.0,67.4,53.04
2018,3,12,14,15,0.0,67.0,4.25,2.3,67.0,59.38,46.17
2018,3,12,14,30,0.0,58.0,4.1,2.3,58.0,51.36,39.28
2018,3,12,14,45,0.0,63.0,4.0,2.3,63.0,55.78,43.23
2018,3,12,15,0,0.0,68.0,3.9,2.3,68.0,60.2,47.2
2018,3,12,15,15,0.0,77.5,3.7,2.35,77.5,68.62,54.67
2018,3,12,15,30,0.0,87.0,3.5,2.4,87.0,77.06,62.19
2018,3,12,15,45,0.0,76.5,3.3,2.45,76.5,67.69,54.16
2018,3,12,16,0,0.0,66.0,3.1,2.5,66.0,58.34,46.11
2018,3,12,16,15,0.0,45.0,2.85,2.55,45.0,39.7,29.75
2018,3,12,16,30,0.0,24.0,2.6,2.6,24.0,21.13,13.27
2018,3,12,16,45,0.0,19.0,2.4,2.65,19.0,16.71,9.35
2018,3,12,17,0,0.0,14.0,2.2,2.7,14.0,12.3,5.39
2018,3,12,17,15,0.0,11.0,2.1,2.35,11.0,9.66,3.0
2018,3,12,17,30,0.0,8.0,2.0,2.0,8.0,7.02,0.58
2018,3,12,17,45,0.0,6.0,1.9,1.65,6.0,5.26,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.5,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,9.0,1.5,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,18.0,3.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,82.0,15.5,2.4,-0.65,21.5,19.96,0.0
2018,3,13,7,0,146.0,28.0,2.6,0.1,40.0,52.14,27.83
2018,3,13,7,15,244.0,46.5,2.8,0.65,84.0,102.06,72.68
2018,3,13,7,30,342.0,65.0,3.0,1.2,128.0,163.95,127.05
2018,3,13,7,45,525.5,69.0,3.2,1.75,200.5,253.99,205.19
2018,3,13,8,0,709.0,73.0,3.4,2.3,273.0,364.56,302.02
2018,3,13,8,15,751.5,80.0,3.5,2.65,329.5,435.8,366.65
2018,3,13,8,30,794.0,87.0,3.6,3.0,386.0,510.59,432.23
2018,3,13,8,45,822.0,92.5,3.65,3.35,439.5,576.76,488.56
2018,3,13,9,0,850.0,98.0,3.7,3.7,493.0,645.74,545.17
2018,3,13,9,15,849.0,105.0,3.7,4.05,533.0,697.49,586.02
2018,3,13,9,30,848.0,112.0,3.7,4.4,573.0,746.65,623.59
2018,3,13,9,45,764.5,138.0,3.7,4.75,577.5,754.45,626.87
2018,3,13,10,0,681.0,164.0,3.7,5.1,582.0,748.94,619.83
2018,3,13,10,15,748.0,160.0,3.75,5.4,643.0,829.32,679.62
2018,3,13,10,30,815.0,156.0,3.8,5.7,704.0,911.46,738.34
2018,3,13,10,45,883.0,144.5,3.8,6.05,760.0,981.6,786.62
2018,3,13,11,0,951.0,133.0,3.8,6.4,816.0,1057.8,838.36
2018,3,13,11,15,929.5,141.0,3.8,6.65,824.0,1068.67,843.58
2018,3,13,11,30,908.0,149.0,3.8,6.9,832.0,1074.64,846.11
2018,3,13,11,45,917.0,150.5,3.85,7.15,850.0,1099.22,862.28
2018,3,13,12,0,926.0,152.0,3.9,7.4,868.0,1119.99,875.68
2018,3,13,12,15,871.0,163.0,3.9,7.55,839.0,1082.25,848.47
2018,3,13,12,30,816.0,174.0,3.9,7.7,810.0,1039.87,818.51
2018,3,13,12,45,834.5,168.5,3.95,7.85,816.0,1050.85,826.64
2018,3,13,13,0,853.0,163.0,4.0,8.0,822.0,1057.81,831.63
2018,3,13,13,15,900.5,151.0,4.0,8.05,837.0,1082.42,849.13
2018,3,13,13,30,948.0,139.0,4.0,8.1,852.0,1101.6,862.78
2018,3,13,13,45,892.0,145.5,4.0,8.2,802.0,1036.01,817.03
2018,3,13,14,0,836.0,152.0,4.0,8.3,752.0,968.77,770.26
2018,3,13,14,15,845.0,140.5,3.95,8.25,727.0,940.81,751.53
2018,3,13,14,30,854.0,129.0,3.9,8.2,702.0,908.82,729.54
2018,3,13,14,45,869.5,124.5,3.85,8.15,682.0,885.89,714.2
2018,3,13,15,0,885.0,120.0,3.8,8.1,662.0,858.59,695.6
2018,3,13,15,15,873.0,117.5,3.7,8.0,622.0,808.16,659.52
2018,3,13,15,30,861.0,115.0,3.6,7.9,582.0,755.78,621.47
2018,3,13,15,45,837.0,110.5,3.5,7.75,532.0,694.58,574.12
2018,3,13,16,0,813.0,106.0,3.4,7.6,482.0,630.22,523.14
2018,3,13,16,15,675.0,110.5,3.0,7.15,399.0,511.71,426.77
2018,3,13,16,30,537.0,115.0,2.6,6.7,316.0,402.17,335.88
2018,3,13,16,45,415.5,107.5,2.2,6.25,249.5,307.09,255.38
2018,3,13,17,0,294.0,100.0,1.8,5.8,183.0,219.29,180.17
2018,3,13,17,15,339.0,80.5,1.65,5.1,157.0,200.16,160.01
2018,3,13,17,30,384.0,61.0,1.5,4.4,131.0,168.8,127.37
2018,3,13,17,45,265.0,46.5,1.3,3.65,87.5,104.67,72.67
2018,3,13,18,0,146.0,32.0,1.1,2.9,44.0,54.95,28.69
2018,3,13,18,15,75.5,16.5,1.1,2.9,22.5,20.02,0.0
2018,3,13,18,30,5.0,1.0,1.1,2.9,1.0,0.0,0.0
2018,3,13,18,45,2.5,0.5,1.1,2.5,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.35,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-1.9,3.0,0.0,0.0
2018,3,14,6,45,66.5,17.5,2.15,-1.45,22.5,20.74,0.0
2018,3,14,7,0,120.0,32.0,2.4,-1.0,42.0,50.7,29.3
2018,3,14,7,15,212.0,47.0,2.7,-0.55,80.5,96.15,69.51
2018,3,14,7,30,304.0,62.0,3.0,-0.1,119.0,150.98,117.87
2018,3,14,7,45,497.0,65.0,3.35,0.4,193.0,241.28,196.22
2018,3,14,8,0,690.0,68.0,3.7,0.9,267.0,352.73,294.31
2018,3,14,8,15,739.0,73.0,3.85,1.15,323.0,423.5,359.17
2018,3,14,8,30,788.0,78.0,4.0,1.4,379.0,497.46,425.07
2018,3,14,8,45,821.5,81.0,4.2,1.7,432.5,565.39,484.23
2018,3,14,9,0,855.0,84.0,4.4,2.0,486.0,634.86,542.98
2018,3,14,9,15,878.0,86.5,4.5,2.15,535.0,697.87,594.84
2018,3,14,9,30,901.0,89.0,4.6,2.3,584.0,760.54,643.98
2018,3,14,9,45,726.5,132.5,4.65,2.45,550.5,720.05,609.76
2018,3,14,10,0,552.0,176.0,4.7,2.6,517.0,651.64,551.94
2018,3,14,10,15,624.0,175.0,4.8,2.75,581.0,741.04,623.69
2018,3,14,10,30,696.0,174.0,4.9,2.9,645.0,826.87,689.73
2018,3,14,10,45,619.0,208.5,4.95,3.05,640.0,816.14,678.97
2018,3,14,11,0,542.0,243.0,5.0,3.2,635.0,793.65,658.81
2018,3,14,11,15,701.0,195.0,5.0,3.3,716.5,915.18,753.52
2018,3,14,11,30,860.0,147.0,5.0,3.4,798.0,1025.89,834.39
2018,3,14,11,45,675.0,212.5,5.05,3.55,728.5,933.71,764.39
2018,3,14,12,0,490.0,278.0,5.1,3.7,659.0,819.96,674.16
2018,3,14,12,15,502.5,273.5,5.15,3.8,666.0,831.25,683.7
2018,3,14,12,30,515.0,269.0,5.2,3.9,673.0,840.14,690.79
2018,3,14,12,45,560.0,256.0,5.2,4.05,693.0,870.04,714.43
2018,3,14,13,0,605.0,243.0,5.2,4.2,713.0,901.96,739.26
2018,3,14,13,15,734.5,195.0,5.15,4.3,756.5,972.98,793.22
2018,3,14,13,30,864.0,147.0,5.1,4.4,800.0,1028.02,833.41
2018,3,14,13,45,853.5,146.0,5.1,4.55,776.5,999.39,812.23
2018,3,14,14,0,843.0,145.0,5.1,4.7,753.0,967.57,789.29
2018,3,14,14,15,894.0,121.5,5.1,4.65,744.0,964.16,788.22
2018,3,14,14,30,945.0,98.0,5.1,4.6,735.0,945.58,775.76
2018,3,14,14,45,937.5,94.0,5.1,4.55,699.0,901.39,744.06
2018,3,14,15,0,930.0,90.0,5.1,4.5,663.0,854.34,710.06
2018,3,14,15,15,913.5,88.0,5.0,4.3,619.5,800.08,669.91
2018,3,14,15,30,897.0,86.0,4.9,4.1,576.0,749.31,632.08
2018,3,14,15,45,874.5,84.0,4.85,3.9,527.5,687.58,583.74
2018,3,14,16,0,852.0,82.0,4.8,3.7,479.0,625.49,532.79
2018,3,14,16,15,821.0,78.0,4.5,3.4,426.0,556.48,474.06
2018,3,14,16,30,790.0,74.0,4.2,3.1,373.0,488.84,414.87
2018,3,14,16,45,735.5,70.5,3.95,2.75,316.5,412.99,347.43
2018,3,14,17,0,681.0,67.0,3.7,2.4,260.0,343.07,283.37
2018,3,14,17,15,524.0,63.0,3.3,1.65,193.5,244.02,195.85
2018,3,14,17,30,367.0,59.0,2.9,0.9,127.0,161.65,123.79
