Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.0,-1.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,15,49.5,8.0,2.0,-1.1,10.0,0.0,0.0
2018,3,25,6,30,99.0,16.0,2.1,-0.7,20.0,16.77,0.0
2018,3,25,6,45,135.0,24.5,2.25,-0.35,38.5,36.88,18.79
2018,3,25,7,0,171.0,33.0,2.4,0.0,57.0,61.06,40.07
2018,3,25,7,15,216.5,39.5,2.35,0.35,83.5,89.85,65.52
2018,3,25,7,30,262.0,46.0,2.3,0.7,110.0,124.32,97.23
2018,3,25,7,45,131.0,62.5,2.25,1.0,94.5,108.92,89.13
2018,3,25,8,0,0.0,79.0,2.2,1.3,79.0,70.2,57.18
2018,3,25,8,15,7.0,115.5,2.3,1.65,118.5,107.17,89.61
2018,3,25,8,30,14.0,152.0,2.4,2.0,158.0,145.53,122.63
2018,3,25,8,45,97.5,175.0,2.5,2.3,225.5,230.68,196.26
2018,3,25,9,0,181.0,198.0,2.6,2.6,293.0,312.71,265.99
2018,3,25,9,15,490.0,158.0,2.7,3.0,446.0,513.08,434.49
2018,3,25,9,30,799.0,118.0,2.8,3.4,599.0,725.31,603.94
2018,3,25,9,45,865.0,106.0,2.95,3.75,658.5,800.4,657.85
2018,3,25,10,0,931.0,94.0,3.1,4.1,718.0,871.14,708.6
2018,3,25,10,15,943.0,95.5,3.15,4.5,754.5,918.25,740.44
2018,3,25,10,30,955.0,97.0,3.2,4.9,791.0,962.74,770.22
2018,3,25,10,45,964.5,98.0,3.25,5.3,821.0,1001.49,795.64
2018,3,25,11,0,974.0,99.0,3.3,5.7,851.0,1036.97,818.62
2018,3,25,11,15,978.5,100.0,3.35,6.05,871.5,1064.11,835.85
2018,3,25,11,30,983.0,101.0,3.4,6.4,892.0,1087.38,850.46
2018,3,25,11,45,986.0,101.5,3.45,6.75,904.0,1104.6,860.99
2018,3,25,12,0,989.0,102.0,3.5,7.1,916.0,1117.67,868.82
2018,3,25,12,15,987.0,103.5,3.55,7.35,918.5,1122.55,871.52
2018,3,25,12,30,985.0,105.0,3.6,7.6,921.0,1123.13,871.51
2018,3,25,12,45,980.0,107.0,3.65,7.9,914.5,1116.96,866.9
2018,3,25,13,0,975.0,109.0,3.7,8.2,908.0,1106.59,859.63
2018,3,25,13,15,971.0,108.5,3.75,8.35,893.5,1090.4,848.96
2018,3,25,13,30,967.0,108.0,3.8,8.5,879.0,1070.2,835.65
2018,3,25,13,45,960.5,107.5,3.8,8.7,856.5,1043.7,817.51
2018,3,25,14,0,954.0,107.0,3.8,8.9,834.0,1013.55,796.88
2018,3,25,14,15,945.0,106.0,3.85,8.95,803.5,977.11,772.57
2018,3,25,14,30,936.0,105.0,3.9,9.0,773.0,937.54,745.89
2018,3,25,14,45,895.0,111.5,3.9,9.0,724.5,883.56,708.31
2018,3,25,15,0,854.0,118.0,3.9,9.0,676.0,821.6,664.44
2018,3,25,15,15,769.5,129.0,3.85,8.95,607.5,734.67,600.85
2018,3,25,15,30,685.0,140.0,3.8,8.9,539.0,649.45,534.8
2018,3,25,15,45,628.5,140.0,3.75,8.8,483.0,576.46,477.41
2018,3,25,16,0,572.0,140.0,3.7,8.7,427.0,507.08,421.52
2018,3,25,16,15,573.5,124.5,3.45,8.35,387.0,458.58,381.7
2018,3,25,16,30,575.0,109.0,3.2,8.0,347.0,408.6,339.24
2018,3,25,16,45,599.0,93.0,3.0,7.65,311.0,366.55,301.59
2018,3,25,17,0,623.0,77.0,2.8,7.3,275.0,320.59,258.7
2018,3,25,17,15,457.0,74.0,2.6,6.45,204.5,224.76,176.99
2018,3,25,17,30,291.0,71.0,2.4,5.6,134.0,146.79,111.7
2018,3,25,17,45,170.0,53.5,2.2,4.8,88.0,84.04,59.93
2018,3,25,18,0,49.0,36.0,2.0,4.0,42.0,39.59,25.71
2018,3,25,18,15,43.0,21.5,2.0,4.0,25.0,21.53,3.76
2018,3,25,18,30,37.0,7.0,2.0,4.0,8.0,6.37,0.0
2018,3,25,18,45,18.5,3.5,2.25,3.65,4.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.85,2.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,15,36.5,8.5,2.85,0.3,10.0,7.73,0.0
2018,3,26,6,30,73.0,17.0,3.0,0.5,20.0,17.18,0.0
2018,3,26,6,45,209.5,34.0,3.2,0.65,60.5,52.53,29.07
2018,3,26,7,0,346.0,51.0,3.4,0.8,101.0,105.62,70.79
2018,3,26,7,15,462.0,59.0,3.5,1.1,156.0,165.43,121.69
2018,3,26,7,30,578.0,67.0,3.6,1.4,211.0,238.31,186.69
2018,3,26,7,45,640.0,72.5,3.65,1.75,266.5,304.02,247.87
2018,3,26,8,0,702.0,78.0,3.7,2.1,322.0,376.38,313.89
2018,3,26,8,15,743.0,82.0,3.7,2.5,377.0,443.58,374.1
2018,3,26,8,30,784.0,86.0,3.7,2.9,432.0,513.4,434.55
2018,3,26,8,45,815.0,87.5,3.7,3.3,484.0,578.08,488.89
2018,3,26,9,0,846.0,89.0,3.7,3.7,536.0,643.92,542.38
2018,3,26,9,15,868.5,90.5,3.65,4.15,584.0,704.73,589.9
2018,3,26,9,30,891.0,92.0,3.6,4.6,632.0,760.1,630.23
2018,3,26,9,45,910.0,91.5,3.6,5.1,675.0,814.13,668.16
2018,3,26,10,0,929.0,91.0,3.6,5.6,718.0,866.69,704.31
2018,3,26,10,15,940.0,92.0,3.6,6.05,753.5,912.24,734.87
2018,3,26,10,30,951.0,93.0,3.6,6.5,789.0,955.1,763.12
2018,3,26,10,45,959.0,93.5,3.55,6.95,817.0,991.72,786.23
2018,3,26,11,0,967.0,94.0,3.5,7.4,845.0,1024.99,806.78
2018,3,26,11,15,972.0,94.5,3.45,7.75,865.0,1051.82,822.97
2018,3,26,11,30,977.0,95.0,3.4,8.1,885.0,1074.82,836.5
2018,3,26,11,45,980.5,95.0,3.3,8.5,897.0,1091.81,845.28
2018,3,26,12,0,984.0,95.0,3.2,8.9,909.0,1104.69,851.33
2018,3,26,12,15,984.0,95.0,3.1,9.2,911.5,1109.83,852.52
2018,3,26,12,30,984.0,95.0,3.0,9.5,914.0,1110.71,851.03
2018,3,26,12,45,982.0,94.0,2.95,9.8,907.0,1104.19,845.28
2018,3,26,13,0,980.0,93.0,2.9,10.1,900.0,1093.46,836.93
2018,3,26,13,15,977.0,92.5,2.85,10.25,886.0,1078.12,826.13
2018,3,26,13,30,974.0,92.0,2.8,10.4,872.0,1058.73,812.76
2018,3,26,13,45,968.5,91.5,2.8,10.55,850.0,1032.99,795.75
2018,3,26,14,0,963.0,91.0,2.8,10.7,828.0,1003.53,776.27
2018,3,26,14,15,953.5,90.0,2.85,10.75,797.0,966.35,752.17
2018,3,26,14,30,944.0,89.0,2.9,10.8,766.0,926.05,725.73
2018,3,26,14,45,933.5,87.5,2.9,10.8,729.0,881.47,695.74
2018,3,26,15,0,923.0,86.0,2.9,10.8,692.0,834.32,663.6
2018,3,26,15,15,907.0,84.5,2.9,10.7,648.5,780.74,626.58
2018,3,26,15,30,891.0,83.0,2.9,10.6,605.0,725.62,587.85
2018,3,26,15,45,869.0,81.0,2.85,10.5,556.0,664.8,542.12
2018,3,26,16,0,847.0,79.0,2.8,10.4,507.0,606.85,496.45
2018,3,26,16,15,818.0,76.5,2.55,10.1,454.5,540.82,442.74
2018,3,26,16,30,789.0,74.0,2.3,9.8,402.0,476.0,388.4
2018,3,26,16,45,673.0,78.0,2.05,9.45,331.5,382.1,309.75
2018,3,26,17,0,557.0,82.0,1.8,9.1,261.0,300.03,239.75
2018,3,26,17,15,476.5,70.0,1.65,8.2,203.0,226.02,175.8
2018,3,26,17,30,396.0,58.0,1.5,7.3,145.0,161.65,119.66
2018,3,26,17,45,404.0,47.5,1.35,6.4,115.0,124.77,84.13
2018,3,26,18,0,412.0,37.0,1.2,5.5,85.0,86.68,49.34
2018,3,26,18,15,245.0,23.5,1.2,5.5,48.0,34.9,8.45
2018,3,26,18,30,78.0,10.0,1.2,5.5,11.0,9.1,0.0
2018,3,26,18,45,39.0,5.0,1.3,4.9,5.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,2.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,27,6,15,0.0,3.5,1.75,1.7,3.5,3.18,0.0
2018,3,27,6,30,0.0,7.0,1.8,1.9,7.0,6.14,0.0
2018,3,27,6,45,0.0,23.0,1.9,2.15,23.0,20.27,11.14
2018,3,27,7,0,0.0,39.0,2.0,2.4,39.0,34.48,24.55
2018,3,27,7,15,0.0,52.5,1.95,2.8,52.5,46.54,35.65
2018,3,27,7,30,0.0,66.0,1.9,3.2,66.0,58.65,46.59
2018,3,27,7,45,0.0,54.5,1.9,3.6,54.5,48.12,37.27
2018,3,27,8,0,0.0,43.0,1.9,4.0,43.0,37.92,28.13
2018,3,27,8,15,0.0,41.5,1.85,4.5,41.5,36.6,26.83
2018,3,27,8,30,0.0,40.0,1.8,5.0,40.0,35.29,25.52
2018,3,27,8,45,0.0,59.5,1.75,5.5,59.5,52.58,40.48
2018,3,27,9,0,0.0,79.0,1.7,6.0,79.0,69.93,55.24
2018,3,27,9,15,1.0,113.0,1.6,6.55,113.5,101.45,81.89
2018,3,27,9,30,2.0,147.0,1.5,7.1,148.0,133.7,108.63
2018,3,27,9,45,2.5,150.0,1.45,7.6,151.5,136.91,110.75
2018,3,27,10,0,3.0,153.0,1.4,8.1,155.0,140.18,113.0
2018,3,27,10,15,13.0,176.5,1.4,8.5,186.0,170.86,138.28
2018,3,27,10,30,23.0,200.0,1.4,8.9,217.0,211.44,171.16
2018,3,27,10,45,59.5,275.5,1.4,9.35,321.5,322.64,260.22
2018,3,27,11,0,96.0,351.0,1.4,9.8,426.0,438.05,348.72
2018,3,27,11,15,93.5,357.0,1.5,9.85,431.5,444.24,352.45
2018,3,27,11,30,91.0,363.0,1.6,9.9,437.0,449.96,356.65
2018,3,27,11,45,64.5,353.0,1.7,10.0,406.0,414.17,328.45
2018,3,27,12,0,38.0,343.0,1.8,10.1,375.0,377.52,299.52
2018,3,27,12,15,53.0,364.0,1.9,10.15,408.5,415.3,329.35
2018,3,27,12,30,68.0,385.0,2.0,10.2,442.0,453.07,358.56
2018,3,27,12,45,57.0,344.0,2.1,10.2,391.5,397.89,316.33
2018,3,27,13,0,46.0,303.0,2.2,10.2,341.0,343.23,274.32
2018,3,27,13,15,33.0,287.5,2.3,10.35,314.5,313.55,250.92
2018,3,27,13,30,20.0,272.0,2.4,10.5,288.0,270.64,216.73
2018,3,27,13,45,29.0,287.5,2.5,10.65,310.0,308.21,247.13
2018,3,27,14,0,38.0,303.0,2.6,10.8,332.0,331.85,266.16
2018,3,27,14,15,340.5,243.0,2.6,10.8,489.0,583.55,470.62
2018,3,27,14,30,643.0,183.0,2.6,10.8,646.0,776.73,619.5
2018,3,27,14,45,603.5,193.5,2.65,10.8,611.0,729.3,582.94
2018,3,27,15,0,564.0,204.0,2.7,10.8,576.0,677.2,544.55
2018,3,27,15,15,505.0,198.0,2.7,10.75,515.0,600.37,486.63
2018,3,27,15,30,446.0,192.0,2.7,10.7,454.0,527.12,430.31
2018,3,27,15,45,392.0,189.0,2.7,10.7,406.0,464.38,380.9
2018,3,27,16,0,338.0,186.0,2.7,10.7,358.0,396.63,326.65
2018,3,27,16,15,259.0,179.0,2.55,10.5,302.5,326.47,269.22
2018,3,27,16,30,180.0,172.0,2.4,10.3,247.0,257.77,212.39
2018,3,27,16,45,148.5,143.0,2.25,10.15,199.5,203.94,167.37
2018,3,27,17,0,117.0,114.0,2.1,10.0,152.0,153.97,124.96
2018,3,27,17,15,127.0,93.5,1.85,9.55,128.0,129.18,102.7
2018,3,27,17,30,137.0,73.0,1.6,9.1,104.0,106.08,81.13
2018,3,27,17,45,68.5,50.5,1.35,8.7,66.0,60.05,43.05
2018,3,27,18,0,0.0,28.0,1.1,8.3,28.0,24.69,15.12
2018,3,27,18,15,2.5,17.5,1.1,8.3,17.5,15.54,3.45
2018,3,27,18,30,5.0,7.0,1.1,8.3,7.0,6.37,0.0
2018,3,27,18,45,2.5,3.5,1.15,8.0,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,44.0,11.0,2.6,6.45,13.5,10.01,0.0
2018,3,28,6,30,88.0,22.0,2.6,6.7,27.0,21.17,0.0
2018,3,28,6,45,199.5,36.5,2.65,6.9,63.0,54.16,30.98
2018,3,28,7,0,311.0,51.0,2.7,7.1,99.0,100.69,66.86
2018,3,28,7,15,386.5,64.0,2.75,7.6,147.5,152.26,110.86
2018,3,28,7,30,462.0,77.0,2.8,8.1,196.0,213.33,164.69
2018,3,28,7,45,535.5,84.5,2.85,8.6,253.0,280.72,224.27
2018,3,28,8,0,609.0,92.0,2.9,9.1,310.0,353.72,287.86
2018,3,28,8,15,496.5,125.5,3.1,9.85,321.0,369.08,303.86
2018,3,28,8,30,384.0,159.0,3.3,10.6,332.0,374.18,309.09
2018,3,28,8,45,343.5,190.0,3.5,11.4,358.0,396.72,327.08
2018,3,28,9,0,303.0,221.0,3.7,12.2,384.0,422.39,346.36
2018,3,28,9,15,260.0,249.0,3.85,12.9,397.5,438.53,357.31
2018,3,28,9,30,217.0,277.0,4.0,13.6,411.0,438.95,355.55
2018,3,28,9,45,271.0,288.5,4.15,14.35,466.5,515.13,414.43
2018,3,28,10,0,325.0,300.0,4.3,15.1,522.0,584.05,466.51
2018,3,28,10,15,332.0,314.5,4.4,15.7,551.0,619.0,491.24
2018,3,28,10,30,339.0,329.0,4.5,16.3,580.0,653.25,515.3
2018,3,28,10,45,358.5,336.0,4.65,16.9,610.0,690.17,541.72
2018,3,28,11,0,378.0,343.0,4.8,17.5,640.0,726.68,567.58
2018,3,28,11,15,402.0,342.0,4.9,17.8,664.5,758.27,590.41
2018,3,28,11,30,426.0,341.0,5.0,18.1,689.0,803.4,622.59
2018,3,28,11,45,541.0,292.5,5.05,18.45,740.5,875.34,676.56
2018,3,28,12,0,656.0,244.0,5.1,18.8,792.0,951.13,732.11
2018,3,28,12,15,587.5,278.0,5.15,18.95,770.0,916.03,704.73
2018,3,28,12,30,519.0,312.0,5.2,19.1,748.0,882.77,679.08
2018,3,28,12,45,394.0,354.5,5.25,19.2,684.0,783.19,604.79
2018,3,28,13,0,269.0,397.0,5.3,19.3,620.0,699.85,540.81
2018,3,28,13,15,231.0,396.5,5.25,19.25,586.0,641.12,497.42
2018,3,28,13,30,193.0,396.0,5.2,19.2,552.0,599.19,465.71
2018,3,28,13,45,146.0,373.5,5.15,19.15,489.5,525.62,410.03
2018,3,28,14,0,99.0,351.0,5.1,19.1,427.0,438.59,343.52
2018,3,28,14,15,192.5,339.5,5.05,19.05,481.0,521.99,410.44
2018,3,28,14,30,286.0,328.0,5.0,19.0,535.0,597.59,469.81
2018,3,28,14,45,287.0,312.0,4.95,19.0,511.0,569.64,449.13
2018,3,28,15,0,288.0,296.0,4.9,19.0,487.0,540.63,427.89
2018,3,28,15,15,216.0,277.0,4.75,19.0,415.0,441.6,351.22
2018,3,28,15,30,144.0,258.0,4.6,19.0,343.0,360.59,287.35
2018,3,28,15,45,75.0,204.5,4.5,19.05,248.5,243.8,194.41
2018,3,28,16,0,6.0,151.0,4.4,19.1,154.0,139.93,109.86
2018,3,28,16,15,3.0,123.5,4.1,18.85,125.0,112.39,87.8
2018,3,28,16,30,0.0,96.0,3.8,18.6,96.0,85.47,65.88
2018,3,28,16,45,2.5,93.5,3.5,18.4,94.5,84.42,65.27
2018,3,28,17,0,5.0,91.0,3.2,18.2,93.0,83.11,64.31
2018,3,28,17,15,5.0,73.5,2.95,17.65,75.0,66.91,50.81
2018,3,28,17,30,5.0,56.0,2.7,17.1,57.0,50.82,37.15
2018,3,28,17,45,2.5,41.5,2.4,16.5,42.0,37.1,25.4
2018,3,28,18,0,0.0,27.0,2.1,15.9,27.0,23.8,13.88
2018,3,28,18,15,2.5,17.0,2.1,15.9,17.0,15.09,3.58
2018,3,28,18,30,5.0,7.0,2.1,15.9,7.0,6.37,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.7,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,14.5,10.0,2.0,12.15,11.0,9.1,0.0
2018,3,29,6,30,29.0,20.0,2.2,12.6,22.0,18.24,0.0
2018,3,29,6,45,57.0,39.0,2.45,13.05,47.0,41.15,25.56
2018,3,29,7,0,85.0,58.0,2.7,13.5,72.0,67.79,47.76
2018,3,29,7,15,113.0,79.0,2.75,13.95,104.5,100.16,75.15
2018,3,29,7,30,141.0,100.0,2.8,14.4,137.0,136.28,106.08
2018,3,29,7,45,268.5,110.0,2.9,14.85,200.0,204.38,161.74
2018,3,29,8,0,396.0,120.0,3.0,15.3,263.0,290.66,232.92
2018,3,29,8,15,391.5,142.0,3.15,16.0,301.5,336.29,271.26
2018,3,29,8,30,387.0,164.0,3.3,16.7,340.0,380.76,307.4
2018,3,29,8,45,315.5,197.0,3.5,17.4,351.0,387.45,312.16
2018,3,29,9,0,244.0,230.0,3.7,18.1,362.0,393.87,315.64
2018,3,29,9,15,228.5,254.0,3.9,18.75,386.0,411.7,328.43
2018,3,29,9,30,213.0,278.0,4.1,19.4,410.0,436.7,346.21
2018,3,29,9,45,260.5,290.0,4.35,20.0,462.0,508.14,400.46
2018,3,29,10,0,308.0,302.0,4.6,20.6,514.0,571.84,448.11
2018,3,29,10,15,338.5,309.5,4.75,21.0,553.0,618.9,482.61
2018,3,29,10,30,369.0,317.0,4.9,21.4,592.0,666.82,517.44
2018,3,29,10,45,321.5,345.5,5.05,21.75,591.0,665.7,514.11
2018,3,29,11,0,274.0,374.0,5.2,22.1,590.0,660.69,508.12
2018,3,29,11,15,279.5,379.0,5.3,22.35,604.0,678.59,520.68
2018,3,29,11,30,285.0,384.0,5.4,22.6,618.0,695.36,532.33
2018,3,29,11,45,261.5,391.5,5.45,22.8,608.5,684.58,523.21
2018,3,29,12,0,238.0,399.0,5.5,23.0,599.0,655.04,500.92
2018,3,29,12,15,193.0,403.0,5.5,23.15,565.5,615.11,470.18
2018,3,29,12,30,148.0,407.0,5.5,23.3,532.0,573.92,438.4
2018,3,29,12,45,193.5,402.0,5.55,23.45,564.0,613.81,469.18
2018,3,29,13,0,239.0,397.0,5.6,23.6,596.0,652.18,498.38
2018,3,29,13,15,184.5,391.0,5.6,23.65,543.0,588.39,450.27
2018,3,29,13,30,130.0,385.0,5.6,23.7,490.0,525.27,402.47
2018,3,29,13,45,109.5,373.0,5.6,23.75,460.0,473.96,364.32
2018,3,29,14,0,89.0,361.0,5.6,23.8,430.0,439.32,338.18
2018,3,29,14,15,122.0,344.0,5.55,23.75,435.0,462.58,357.25
2018,3,29,14,30,155.0,327.0,5.5,23.7,440.0,468.45,363.19
2018,3,29,14,45,209.5,297.5,5.45,23.6,442.0,476.33,371.44
2018,3,29,15,0,264.0,268.0,5.4,23.5,444.0,491.52,384.87
2018,3,29,15,15,412.0,222.5,5.15,23.15,477.0,553.84,435.46
2018,3,29,15,30,560.0,177.0,4.9,22.8,510.0,589.67,464.96
2018,3,29,15,45,569.0,161.5,4.7,22.45,476.5,549.85,434.88
2018,3,29,16,0,578.0,146.0,4.5,22.1,443.0,512.42,406.03
2018,3,29,16,15,389.5,142.5,4.35,21.75,333.5,367.66,292.52
2018,3,29,16,30,201.0,139.0,4.2,21.4,224.0,240.1,190.59
2018,3,29,16,45,255.0,118.0,4.05,21.0,211.5,229.12,180.98
2018,3,29,17,0,309.0,97.0,3.9,20.6,199.0,217.12,168.78
2018,3,29,17,15,232.0,92.0,3.85,20.2,160.5,162.64,123.55
2018,3,29,17,30,155.0,87.0,3.8,19.8,122.0,123.13,91.33
2018,3,29,17,45,117.5,66.0,3.75,19.4,88.5,82.84,57.98
2018,3,29,18,0,80.0,45.0,3.7,19.0,55.0,50.55,32.0
2018,3,29,18,15,50.0,28.0,3.7,19.0,33.0,27.09,10.67
2018,3,29,18,30,20.0,11.0,3.7,19.0,11.0,10.01,0.0
2018,3,29,18,45,10.0,5.5,3.8,18.65,5.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.35,15.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.6,15.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,16.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,12.0,10.0,3.6,15.95,10.5,9.1,0.0
2018,3,30,6,30,24.0,20.0,3.6,16.0,21.0,18.22,1.92
2018,3,30,6,45,50.0,40.0,3.55,16.0,47.0,41.38,25.9
2018,3,30,7,0,76.0,60.0,3.5,16.0,73.0,68.18,48.08
2018,3,30,7,15,123.5,80.5,3.6,16.15,110.0,103.88,77.34
2018,3,30,7,30,171.0,101.0,3.7,16.3,147.0,149.35,115.49
2018,3,30,7,45,176.0,121.5,3.8,16.4,177.5,178.88,141.6
2018,3,30,8,0,181.0,142.0,3.9,16.5,208.0,212.5,170.54
2018,3,30,8,15,180.5,167.0,4.0,16.7,241.5,248.49,200.68
2018,3,30,8,30,180.0,192.0,4.1,16.9,275.0,284.33,229.92
2018,3,30,8,45,210.5,213.5,4.2,17.1,321.0,334.53,270.35
2018,3,30,9,0,241.0,235.0,4.3,17.3,367.0,396.81,319.56
2018,3,30,9,15,263.5,251.0,4.3,17.5,406.5,442.41,354.81
2018,3,30,9,30,286.0,267.0,4.3,17.7,446.0,489.52,390.7
2018,3,30,9,45,260.5,291.0,4.3,17.9,462.0,508.78,403.73
2018,3,30,10,0,235.0,315.0,4.3,18.1,478.0,512.61,405.07
2018,3,30,10,15,169.0,329.5,4.3,18.3,449.5,480.85,378.36
2018,3,30,10,30,103.0,344.0,4.3,18.5,421.0,429.86,337.0
2018,3,30,10,45,98.0,356.0,4.3,18.75,431.5,441.11,344.76
2018,3,30,11,0,93.0,368.0,4.3,19.0,442.0,451.77,351.82
2018,3,30,11,15,87.0,377.5,4.3,19.2,448.0,458.24,355.79
2018,3,30,11,30,81.0,387.0,4.3,19.4,454.0,464.14,359.38
2018,3,30,11,45,77.0,391.0,4.35,19.65,455.5,465.63,359.86
2018,3,30,12,0,73.0,395.0,4.4,19.9,457.0,466.68,360.07
2018,3,30,12,15,73.0,397.0,4.4,20.05,459.0,469.23,361.68
2018,3,30,12,30,73.0,399.0,4.4,20.2,461.0,471.41,363.06
2018,3,30,12,45,66.0,384.0,4.45,20.4,439.5,447.98,345.28
2018,3,30,13,0,59.0,369.0,4.5,20.6,418.0,424.37,327.42
2018,3,30,13,15,82.5,377.0,4.4,20.55,444.5,455.26,351.57
2018,3,30,13,30,106.0,385.0,4.3,20.5,471.0,485.13,374.61
2018,3,30,13,45,151.0,373.0,4.25,20.45,492.5,528.33,408.34
2018,3,30,14,0,196.0,361.0,4.2,20.4,514.0,552.79,428.13
2018,3,30,14,15,182.5,339.0,4.15,20.2,477.0,510.95,397.48
2018,3,30,14,30,169.0,317.0,4.1,20.0,440.0,469.35,366.98
2018,3,30,14,45,244.5,288.0,4.05,19.85,456.5,507.42,398.58
2018,3,30,15,0,320.0,259.0,4.0,19.7,473.0,525.52,414.67
2018,3,30,15,15,410.5,231.0,4.15,19.3,487.5,560.3,443.86
2018,3,30,15,30,501.0,203.0,4.3,18.9,502.0,573.84,456.77
2018,3,30,15,45,480.5,190.5,4.45,18.55,459.0,520.66,416.91
2018,3,30,16,0,460.0,178.0,4.6,18.2,416.0,468.25,376.8
2018,3,30,16,15,471.5,155.0,4.65,17.55,377.5,423.9,342.37
2018,3,30,16,30,483.0,132.0,4.7,16.9,339.0,377.3,304.67
2018,3,30,16,45,439.5,120.0,4.75,16.3,289.5,315.96,253.64
2018,3,30,17,0,396.0,108.0,4.8,15.7,240.0,259.1,205.19
2018,3,30,17,15,324.5,95.0,4.55,14.95,190.5,197.58,152.82
2018,3,30,17,30,253.0,82.0,4.3,14.2,141.0,141.38,105.21
2018,3,30,17,45,187.5,64.0,4.05,13.4,101.5,94.89,66.56
2018,3,30,18,0,122.0,46.0,3.8,12.6,62.0,56.98,36.54
2018,3,30,18,15,85.5,29.5,3.8,12.6,38.0,30.09,13.11
2018,3,30,18,30,49.0,13.0,3.8,12.6,14.0,11.82,0.0
2018,3,30,18,45,24.5,6.5,3.5,11.6,7.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,14.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,43.0,14.0,1.4,2.25,16.0,12.73,0.0
2018,3,31,6,30,72.0,25.0,1.6,3.0,30.0,23.78,6.95
2018,3,31,6,45,260.5,38.5,1.8,3.75,79.5,62.21,36.42
2018,3,31,7,0,449.0,52.0,2.0,4.5,129.0,126.39,83.83
2018,3,31,7,15,569.0,56.5,2.0,5.4,189.0,189.51,136.88
2018,3,31,7,30,689.0,61.0,2.0,6.3,249.0,267.31,204.66
2018,3,31,7,45,734.5,66.5,2.0,7.2,305.5,334.39,265.43
2018,3,31,8,0,780.0,72.0,2.0,8.1,362.0,405.57,327.84
2018,3,31,8,15,812.5,75.5,2.05,8.8,417.0,472.58,385.17
2018,3,31,8,30,845.0,79.0,2.1,9.5,472.0,541.65,441.9
2018,3,31,8,45,867.5,82.5,2.1,10.2,524.5,606.52,492.96
2018,3,31,9,0,890.0,86.0,2.1,10.9,577.0,671.59,542.12
2018,3,31,9,15,908.5,88.0,2.05,11.4,625.0,727.94,583.24
2018,3,31,9,30,927.0,90.0,2.0,11.9,673.0,786.85,622.61
2018,3,31,9,45,941.5,91.0,1.95,12.4,715.5,840.26,656.92
2018,3,31,10,0,956.0,92.0,1.9,12.9,758.0,891.7,689.09
2018,3,31,10,15,966.0,93.0,1.85,13.25,793.5,937.01,716.78
2018,3,31,10,30,976.0,94.0,1.8,13.6,829.0,979.44,742.09
2018,3,31,10,45,973.5,97.5,1.7,14.0,852.0,1009.97,758.26
2018,3,31,11,0,971.0,101.0,1.6,14.4,875.0,1036.5,771.64
2018,3,31,11,15,968.5,105.0,1.6,14.65,892.0,1059.49,784.69
2018,3,31,11,30,966.0,109.0,1.6,14.9,909.0,1078.35,795.15
2018,3,31,11,45,983.5,102.5,1.6,15.2,926.0,1101.72,808.43
2018,3,31,12,0,1001.0,96.0,1.6,15.5,943.0,1121.22,819.22
2018,3,31,12,15,1000.0,95.5,1.7,15.65,944.0,1124.43,822.13
2018,3,31,12,30,999.0,95.0,1.8,15.8,945.0,1123.33,822.62
2018,3,31,12,45,997.5,94.5,1.9,16.0,938.5,1117.4,820.03
2018,3,31,13,0,996.0,94.0,2.0,16.2,932.0,1107.2,814.81
2018,3,31,13,15,992.5,93.5,2.15,16.3,917.0,1090.79,806.69
2018,3,31,13,30,989.0,93.0,2.3,16.4,902.0,1070.29,795.85
2018,3,31,13,45,982.0,92.0,2.4,16.5,877.5,1041.92,779.12
2018,3,31,14,0,975.0,91.0,2.5,16.6,853.0,1009.87,759.87
2018,3,31,14,15,960.5,93.0,2.55,16.55,820.5,970.87,735.67
2018,3,31,14,30,946.0,95.0,2.6,16.5,788.0,929.02,709.33
2018,3,31,14,45,913.5,100.5,2.7,16.5,743.0,873.44,673.37
2018,3,31,15,0,881.0,106.0,2.8,16.5,698.0,822.97,640.42
2018,3,31,15,15,896.0,94.5,2.75,16.4,664.0,777.47,609.7
2018,3,31,15,30,911.0,83.0,2.7,16.3,630.0,733.65,579.81
2018,3,31,15,45,890.5,80.5,2.65,16.15,580.0,672.23,534.64
2018,3,31,16,0,870.0,78.0,2.6,16.0,530.0,610.36,487.3
2018,3,31,16,15,844.0,75.0,2.35,15.65,477.0,547.11,436.92
2018,3,31,16,30,818.0,72.0,2.1,15.3,424.0,481.88,383.47
2018,3,31,16,45,781.5,67.5,1.85,14.9,368.5,411.82,324.7
2018,3,31,17,0,745.0,63.0,1.6,14.5,313.0,344.66,266.46
2018,3,31,17,15,690.0,58.5,1.5,13.5,258.0,275.14,206.06
2018,3,31,17,30,635.0,54.0,1.4,12.5,203.0,211.03,149.3
2018,3,31,17,45,545.5,46.5,1.3,11.45,151.0,144.72,93.14
2018,3,31,18,0,456.0,39.0,1.2,10.4,99.0,89.63,49.84
2018,3,31,18,15,289.5,26.5,1.2,10.4,58.5,37.68,14.69
2018,3,31,18,30,123.0,14.0,1.2,10.4,18.0,12.73,0.0
2018,3,31,18,45,61.5,7.0,1.25,9.65,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,1,5,45,4.0,1.0,1.4,4.55,1.0,0.0,0.0
2018,4,1,6,0,8.0,2.0,1.4,4.8,2.0,0.0,0.0
2018,4,1,6,15,75.5,15.0,1.6,5.55,20.0,13.64,0.0
2018,4,1,6,30,143.0,28.0,1.8,6.3,38.0,28.75,10.58
2018,4,1,6,45,212.5,42.5,2.0,7.05,72.0,61.41,37.4
2018,4,1,7,0,282.0,57.0,2.2,7.8,106.0,102.58,70.13
2018,4,1,7,15,386.5,68.0,2.15,8.45,160.5,157.32,115.33
2018,4,1,7,30,491.0,79.0,2.1,9.1,215.0,228.02,175.78
2018,4,1,7,45,330.0,97.0,2.0,9.75,197.0,218.77,175.32
2018,4,1,8,0,169.0,115.0,1.9,10.4,179.0,185.83,151.57
2018,4,1,8,15,266.5,137.5,1.95,11.05,255.0,265.72,218.19
2018,4,1,8,30,364.0,160.0,2.0,11.7,331.0,364.78,298.63
2018,4,1,8,45,520.0,149.0,2.05,12.35,422.5,467.71,380.83
2018,4,1,9,0,676.0,138.0,2.1,13.0,514.0,591.12,476.19
2018,4,1,9,15,678.5,149.5,2.1,13.55,553.0,640.61,511.75
2018,4,1,9,30,681.0,161.0,2.1,14.1,592.0,688.33,545.43
2018,4,1,9,45,744.5,150.0,2.15,14.65,648.5,758.36,595.8
2018,4,1,10,0,808.0,139.0,2.2,15.2,705.0,827.01,641.78
2018,4,1,10,15,816.5,142.5,2.25,15.8,737.5,869.06,668.19
2018,4,1,10,30,825.0,146.0,2.3,16.4,770.0,908.6,692.82
2018,4,1,10,45,807.5,160.0,2.3,17.0,788.5,932.32,705.99
2018,4,1,11,0,790.0,174.0,2.3,17.6,807.0,951.62,716.31
2018,4,1,11,15,671.0,232.5,2.3,17.9,778.5,922.6,695.06
2018,4,1,11,30,552.0,291.0,2.3,18.2,750.0,874.03,657.95
2018,4,1,11,45,478.0,330.0,2.3,18.55,731.0,848.69,637.67
2018,4,1,12,0,404.0,369.0,2.3,18.9,712.0,804.97,604.86
2018,4,1,12,15,375.5,383.0,2.3,19.1,702.5,793.22,595.67
2018,4,1,12,30,347.0,397.0,2.3,19.3,693.0,779.41,584.84
2018,4,1,12,45,330.5,399.0,2.3,19.45,679.5,763.24,573.12
2018,4,1,13,0,314.0,401.0,2.3,19.6,666.0,745.56,560.4
2018,4,1,13,15,292.5,398.5,2.3,19.7,642.5,716.88,540.14
2018,4,1,13,30,271.0,396.0,2.3,19.8,619.0,687.34,519.29
2018,4,1,13,45,203.5,385.5,2.3,19.9,550.5,589.93,449.15
2018,4,1,14,0,136.0,375.0,2.3,20.0,482.0,510.41,390.59
2018,4,1,14,15,119.5,361.0,2.25,20.0,452.5,476.02,365.75
2018,4,1,14,30,103.0,347.0,2.2,20.0,423.0,429.02,331.18
2018,4,1,14,45,99.0,329.0,2.15,20.0,399.0,403.0,312.34
2018,4,1,15,0,95.0,311.0,2.1,20.0,375.0,377.08,293.33
2018,4,1,15,15,85.5,287.5,2.0,20.0,342.5,341.55,266.65
2018,4,1,15,30,76.0,264.0,1.9,20.0,310.0,306.82,240.37
2018,4,1,15,45,47.5,224.0,1.8,20.05,252.0,244.0,191.55
2018,4,1,16,0,19.0,184.0,1.7,20.1,194.0,178.43,139.82
2018,4,1,16,15,19.0,156.0,1.5,19.75,165.0,151.14,118.6
2018,4,1,16,30,19.0,128.0,1.3,19.4,136.0,124.07,97.09
2018,4,1,16,45,33.0,122.0,1.1,19.0,134.0,126.87,99.63
2018,4,1,17,0,47.0,116.0,0.9,18.6,132.0,124.21,97.25
2018,4,1,17,15,53.0,101.5,0.95,18.05,116.5,109.23,84.56
2018,4,1,17,30,59.0,87.0,1.0,17.5,101.0,93.47,70.77
2018,4,1,17,45,46.0,66.5,1.05,16.9,75.5,68.1,49.44
2018,4,1,18,0,33.0,46.0,1.1,16.3,50.0,44.66,29.81
2018,4,1,18,15,17.5,28.0,1.1,16.3,30.0,25.31,12.25
2018,4,1,18,30,2.0,10.0,1.1,16.3,10.0,9.1,0.0
2018,4,1,18,45,1.0,5.0,1.15,15.6,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,44.5,15.0,1.6,10.85,18.0,13.64,0.0
2018,4,2,6,30,83.0,28.0,1.7,11.4,34.0,27.0,11.47
2018,4,2,6,45,153.0,45.5,1.8,11.95,68.5,57.25,35.79
2018,4,2,7,0,223.0,63.0,1.9,12.5,103.0,96.56,66.51
2018,4,2,7,15,271.5,80.0,1.8,13.3,145.0,142.73,105.39
2018,4,2,7,30,320.0,97.0,1.7,14.1,187.0,192.93,148.28
2018,4,2,7,45,377.5,109.5,1.65,14.9,237.5,247.91,194.73
2018,4,2,8,0,435.0,122.0,1.6,15.7,288.0,309.51,245.77
2018,4,2,8,15,483.5,132.5,1.65,16.45,341.5,371.08,295.83
2018,4,2,8,30,532.0,143.0,1.7,17.2,395.0,437.38,348.14
2018,4,2,8,45,630.5,133.0,1.7,17.95,463.0,521.63,412.67
2018,4,2,9,0,729.0,123.0,1.7,18.7,531.0,609.83,478.04
2018,4,2,9,15,749.5,126.0,1.65,19.2,575.5,665.34,517.04
2018,4,2,9,30,770.0,129.0,1.6,19.7,620.0,720.52,554.72
2018,4,2,9,45,785.5,132.5,1.5,20.2,660.0,768.82,584.91
2018,4,2,10,0,801.0,136.0,1.4,20.7,700.0,818.23,614.64
2018,4,2,10,15,764.5,158.5,1.35,21.1,717.5,845.53,629.67
2018,4,2,10,30,728.0,181.0,1.3,21.5,735.0,863.89,638.86
2018,4,2,10,45,668.5,216.0,1.25,21.9,738.0,868.37,638.97
2018,4,2,11,0,609.0,251.0,1.2,22.3,741.0,865.73,633.29
2018,4,2,11,15,615.0,250.0,1.2,22.55,754.5,885.36,645.17
2018,4,2,11,30,621.0,249.0,1.2,22.8,768.0,902.32,655.03
2018,4,2,11,45,442.5,333.0,1.2,23.0,705.0,815.6,592.72
2018,4,2,12,0,264.0,417.0,1.2,23.2,642.0,714.09,520.42
2018,4,2,12,15,232.5,421.5,1.25,23.25,620.0,671.95,492.77
2018,4,2,12,30,201.0,426.0,1.3,23.3,598.0,644.93,474.18
2018,4,2,12,45,245.0,411.5,1.35,23.35,620.0,689.35,506.2
2018,4,2,13,0,289.0,397.0,1.4,23.4,642.0,715.36,525.19
2018,4,2,13,15,359.0,368.5,1.45,23.4,668.0,749.82,550.99
2018,4,2,13,30,429.0,340.0,1.5,23.4,694.0,794.54,583.07
2018,4,2,13,45,299.0,351.0,1.55,23.45,594.5,658.56,488.66
2018,4,2,14,0,169.0,362.0,1.6,23.5,495.0,526.47,394.78
2018,4,2,14,15,115.5,332.5,1.65,23.45,422.0,441.86,334.39
2018,4,2,14,30,62.0,303.0,1.7,23.4,349.0,347.27,264.59
2018,4,2,14,45,83.0,295.0,1.75,23.3,353.0,353.96,271.33
2018,4,2,15,0,104.0,287.0,1.8,23.2,357.0,358.8,276.16
2018,4,2,15,15,131.0,274.0,1.7,23.05,357.0,371.55,286.7
2018,4,2,15,30,158.0,261.0,1.6,22.9,357.0,370.05,286.47
2018,4,2,15,45,191.0,240.0,1.45,22.7,347.0,361.35,280.76
2018,4,2,16,0,224.0,219.0,1.3,22.5,337.0,348.95,271.85
2018,4,2,16,15,229.0,194.0,1.15,22.1,304.0,320.72,250.32
2018,4,2,16,30,234.0,169.0,1.0,21.7,271.0,283.52,221.38
2018,4,2,16,45,236.0,144.5,0.85,21.25,236.0,244.75,190.41
2018,4,2,17,0,238.0,120.0,0.7,20.8,201.0,205.59,158.15
2018,4,2,17,15,284.0,100.0,0.65,20.5,180.0,183.71,137.65
2018,4,2,17,30,330.0,80.0,0.6,20.2,159.0,159.16,113.52
2018,4,2,17,45,238.5,66.0,0.55,19.9,115.5,106.32,71.76
2018,4,2,18,0,147.0,52.0,0.5,19.6,72.0,63.99,40.33
2018,4,2,18,15,82.5,32.0,0.5,19.6,42.5,31.6,15.55
2018,4,2,18,30,18.0,12.0,0.5,19.6,13.0,10.91,0.0
2018,4,2,18,45,9.0,6.0,0.45,19.1,6.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.5,2.15,7.75,0.5,0.0,0.0
2018,4,3,6,0,0.0,1.0,2.1,7.7,1.0,0.0,0.0
2018,4,3,6,15,43.0,14.5,2.05,7.9,18.0,13.19,0.0
2018,4,3,6,30,86.0,28.0,2.0,8.1,35.0,27.33,12.81
2018,4,3,6,45,149.0,44.0,1.9,8.25,67.0,55.61,35.25
2018,4,3,7,0,212.0,60.0,1.8,8.4,99.0,92.09,64.35
2018,4,3,7,15,147.5,60.5,1.65,8.6,92.0,92.71,69.33
2018,4,3,7,30,83.0,61.0,1.5,8.8,85.0,82.06,63.59
2018,4,3,7,45,42.5,81.0,1.3,9.05,93.5,88.93,70.98
2018,4,3,8,0,2.0,101.0,1.1,9.3,102.0,90.84,73.02
2018,4,3,8,15,7.5,130.0,0.95,9.65,133.5,120.18,97.56
2018,4,3,8,30,13.0,159.0,0.8,10.0,165.0,150.44,122.31
2018,4,3,8,45,12.5,166.0,0.65,10.3,172.5,157.25,127.22
2018,4,3,9,0,12.0,173.0,0.5,10.6,180.0,164.0,132.08
2018,4,3,9,15,7.0,169.0,0.4,10.95,173.0,157.28,125.81
2018,4,3,9,30,2.0,165.0,0.3,11.3,166.0,150.11,119.26
2018,4,3,9,45,12.0,207.0,0.25,11.65,215.5,197.45,157.03
2018,4,3,10,0,22.0,249.0,0.2,12.0,265.0,246.16,194.59
2018,4,3,10,15,52.5,297.0,0.35,12.45,336.5,332.33,261.14
2018,4,3,10,30,83.0,345.0,0.5,12.9,408.0,411.14,320.14
2018,4,3,10,45,326.0,310.5,0.7,13.3,572.0,630.31,485.91
2018,4,3,11,0,569.0,276.0,0.9,13.7,736.0,849.15,640.32
2018,4,3,11,15,538.5,297.5,1.05,14.2,740.5,855.56,641.23
2018,4,3,11,30,508.0,319.0,1.2,14.7,745.0,858.23,642.51
2018,4,3,11,45,485.5,333.0,1.4,15.2,744.5,857.82,642.66
2018,4,3,12,0,463.0,347.0,1.6,15.7,744.0,854.45,640.65
2018,4,3,12,15,437.5,359.0,1.8,16.3,735.0,843.27,632.95
2018,4,3,12,30,412.0,371.0,2.0,16.9,726.0,829.59,623.43
2018,4,3,12,45,494.0,328.5,2.15,17.55,751.0,867.2,651.73
2018,4,3,13,0,576.0,286.0,2.3,18.2,776.0,900.35,676.32
2018,4,3,13,15,585.0,276.5,2.45,18.6,767.5,891.05,670.67
2018,4,3,13,30,594.0,267.0,2.6,19.0,759.0,882.23,665.62
2018,4,3,13,45,501.0,298.0,2.8,19.35,705.5,808.56,613.62
2018,4,3,14,0,408.0,329.0,3.0,19.7,652.0,739.2,563.83
2018,4,3,14,15,400.5,319.0,3.0,19.8,626.0,695.89,534.14
2018,4,3,14,30,393.0,309.0,3.0,19.9,600.0,664.31,512.07
2018,4,3,14,45,399.5,288.5,3.0,20.0,572.0,632.44,490.0
2018,4,3,15,0,406.0,268.0,3.0,20.1,544.0,609.98,474.29
2018,4,3,15,15,345.5,265.5,2.7,20.0,490.5,532.04,415.69
2018,4,3,15,30,285.0,263.0,2.4,19.9,437.0,469.57,368.0
2018,4,3,15,45,273.5,242.0,2.05,19.8,398.0,424.92,334.09
2018,4,3,16,0,262.0,221.0,1.7,19.7,359.0,380.85,300.01
2018,4,3,16,15,306.0,189.5,1.45,19.6,335.5,356.95,281.56
2018,4,3,16,30,350.0,158.0,1.2,19.5,312.0,327.76,257.82
2018,4,3,16,45,231.5,141.0,0.9,19.4,237.5,238.72,186.87
2018,4,3,17,0,113.0,124.0,0.6,19.3,163.0,159.33,123.82
2018,4,3,17,15,83.0,104.5,0.65,19.0,130.5,123.8,95.2
2018,4,3,17,30,53.0,85.0,0.7,18.7,98.0,89.73,67.49
2018,4,3,17,45,40.0,64.5,0.75,18.35,73.0,64.91,46.81
2018,4,3,18,0,27.0,44.0,0.8,18.0,48.0,42.06,27.84
2018,4,3,18,15,17.5,27.5,0.8,18.0,29.5,24.88,12.58
2018,4,3,18,30,8.0,11.0,0.8,18.0,11.0,10.01,0.0
2018,4,3,18,45,4.0,5.5,0.9,17.45,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.05,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.35,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
