Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.15,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.2,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.2,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.2,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.15,16.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.8,16.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.85,16.9,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.8,16.9,2.0,0.0,0.0
2018,4,4,6,15,2.5,6.0,4.7,17.0,6.0,5.46,0.0
2018,4,4,6,30,1.0,10.0,4.6,17.1,10.0,8.81,0.85
2018,4,4,6,45,5.0,27.5,4.45,17.15,28.5,24.74,14.56
2018,4,4,7,0,9.0,45.0,4.3,17.2,47.0,41.22,28.62
2018,4,4,7,15,19.0,59.0,4.25,17.35,64.0,57.66,42.44
2018,4,4,7,30,29.0,73.0,4.2,17.5,81.0,74.79,56.86
2018,4,4,7,45,195.5,104.0,4.15,17.6,178.5,172.78,135.9
2018,4,4,8,0,362.0,135.0,4.1,17.7,276.0,291.94,232.74
2018,4,4,8,15,283.5,160.0,4.2,17.45,280.0,296.09,238.22
2018,4,4,8,30,205.0,185.0,4.3,17.2,284.0,289.8,234.03
2018,4,4,8,45,178.5,214.5,4.45,17.0,307.0,315.63,254.87
2018,4,4,9,0,152.0,244.0,4.6,16.8,330.0,338.49,272.67
2018,4,4,9,15,207.5,265.5,4.8,16.55,393.5,407.14,327.92
2018,4,4,9,30,263.0,287.0,5.0,16.3,457.0,491.29,394.42
2018,4,4,9,45,268.0,306.5,5.2,16.05,489.0,528.48,423.12
2018,4,4,10,0,273.0,326.0,5.4,15.8,521.0,565.29,451.49
2018,4,4,10,15,226.0,330.0,5.4,15.8,496.5,527.89,421.27
2018,4,4,10,30,179.0,334.0,5.4,15.8,472.0,498.56,397.11
2018,4,4,10,45,196.5,348.5,5.45,15.8,504.5,535.94,425.91
2018,4,4,11,0,214.0,363.0,5.5,15.8,537.0,573.51,454.47
2018,4,4,11,15,268.0,377.5,5.45,15.7,600.0,661.75,521.6
2018,4,4,11,30,322.0,392.0,5.4,15.6,663.0,735.92,577.21
2018,4,4,11,45,346.0,389.5,5.4,15.5,684.0,762.29,596.93
2018,4,4,12,0,370.0,387.0,5.4,15.4,705.0,787.41,615.95
2018,4,4,12,15,294.0,407.0,5.4,15.35,660.0,733.64,573.98
2018,4,4,12,30,218.0,427.0,5.4,15.3,615.0,661.58,518.62
2018,4,4,12,45,285.0,405.0,5.4,15.25,649.5,720.95,565.27
2018,4,4,13,0,352.0,383.0,5.4,15.2,684.0,761.61,597.48
2018,4,4,13,15,365.0,372.5,5.4,15.25,680.0,758.03,595.32
2018,4,4,13,30,378.0,362.0,5.4,15.3,676.0,752.32,591.85
2018,4,4,13,45,306.0,371.0,5.35,15.3,621.0,684.28,539.58
2018,4,4,14,0,234.0,380.0,5.3,15.3,566.0,603.74,477.77
2018,4,4,14,15,242.5,361.0,5.3,15.4,547.5,583.68,463.66
2018,4,4,14,30,251.0,342.0,5.3,15.5,529.0,575.23,457.89
2018,4,4,14,45,275.0,321.0,5.3,15.6,516.5,562.33,449.26
2018,4,4,15,0,299.0,300.0,5.3,15.7,504.0,546.7,438.41
2018,4,4,15,15,333.5,272.0,5.2,15.55,486.5,528.81,426.11
2018,4,4,15,30,368.0,244.0,5.1,15.4,469.0,506.96,410.37
2018,4,4,15,45,499.0,188.5,5.05,15.25,468.0,525.22,427.0
2018,4,4,16,0,630.0,133.0,5.0,15.1,467.0,523.66,426.78
2018,4,4,16,15,659.0,116.0,4.85,14.65,435.0,485.28,395.33
2018,4,4,16,30,688.0,99.0,4.7,14.2,403.0,442.16,358.7
2018,4,4,16,45,659.0,92.0,4.55,13.75,353.0,380.02,305.3
2018,4,4,17,0,630.0,85.0,4.4,13.3,303.0,320.15,252.35
2018,4,4,17,15,620.0,74.5,4.15,12.55,258.5,265.12,201.89
2018,4,4,17,30,610.0,64.0,3.9,11.8,214.0,210.66,151.06
2018,4,4,17,45,519.5,55.5,3.65,11.05,161.0,145.17,95.26
2018,4,4,18,0,429.0,47.0,3.4,10.3,108.0,91.09,52.92
2018,4,4,18,15,284.0,33.5,3.4,10.3,67.0,42.01,20.52
2018,4,4,18,30,139.0,20.0,3.4,10.3,26.0,18.19,0.0
2018,4,4,18,45,69.5,10.0,3.45,9.35,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.75,4.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,5,5,45,15.0,3.0,1.1,0.15,2.5,0.0,0.0
2018,4,5,6,0,30.0,6.0,1.1,0.4,5.0,0.0,0.0
2018,4,5,6,15,154.0,21.0,1.35,1.1,33.0,19.1,0.0
2018,4,5,6,30,278.0,36.0,1.6,1.8,61.0,41.67,21.53
2018,4,5,6,45,389.0,48.0,1.85,2.55,109.0,86.72,52.69
2018,4,5,7,0,500.0,60.0,2.1,3.3,157.0,144.68,98.42
2018,4,5,7,15,568.0,67.5,2.1,3.8,210.5,202.6,149.75
2018,4,5,7,30,636.0,75.0,2.1,4.3,264.0,268.67,209.48
2018,4,5,7,45,659.0,83.5,2.1,4.75,312.5,327.35,263.79
2018,4,5,8,0,682.0,92.0,2.1,5.2,361.0,387.89,318.05
2018,4,5,8,15,622.0,114.0,1.95,5.7,385.5,423.78,350.22
2018,4,5,8,30,562.0,136.0,1.8,6.2,410.0,451.35,373.45
2018,4,5,8,45,578.5,148.0,1.65,6.75,455.5,506.38,416.9
2018,4,5,9,0,595.0,160.0,1.5,7.3,501.0,561.74,458.57
2018,4,5,9,15,658.5,158.0,1.45,7.8,563.0,635.79,514.09
2018,4,5,9,30,722.0,156.0,1.4,8.3,625.0,713.63,570.34
2018,4,5,9,45,802.0,141.0,1.35,8.8,691.5,790.57,623.62
2018,4,5,10,0,882.0,126.0,1.3,9.3,758.0,874.38,678.32
2018,4,5,10,15,891.5,128.5,1.3,9.75,792.5,918.52,705.06
2018,4,5,10,30,901.0,131.0,1.3,10.2,827.0,959.95,730.1
2018,4,5,10,45,907.0,133.0,1.3,10.65,853.5,985.27,744.16
2018,4,5,11,0,913.0,135.0,1.3,11.1,880.0,1016.03,761.96
2018,4,5,11,15,914.5,137.0,1.35,11.45,897.5,1038.98,775.69
2018,4,5,11,30,916.0,139.0,1.4,11.8,915.0,1058.17,787.14
2018,4,5,11,45,917.0,140.5,1.45,12.2,925.0,1072.53,795.44
2018,4,5,12,0,918.0,142.0,1.5,12.6,935.0,1082.99,801.41
2018,4,5,12,15,921.5,140.5,1.6,12.95,938.0,1088.99,805.71
2018,4,5,12,30,925.0,139.0,1.7,13.3,941.0,1091.03,807.62
2018,4,5,12,45,917.0,141.5,1.75,13.6,932.0,1081.55,801.56
2018,4,5,13,0,909.0,144.0,1.8,13.9,923.0,1068.22,793.26
2018,4,5,13,15,817.0,185.0,1.85,14.1,876.5,1019.73,762.36
2018,4,5,13,30,725.0,226.0,1.9,14.3,830.0,966.3,728.2
2018,4,5,13,45,692.0,232.0,1.95,14.5,796.5,924.31,701.3
2018,4,5,14,0,659.0,238.0,2.0,14.7,763.0,880.59,671.94
2018,4,5,14,15,693.5,213.0,2.05,14.8,747.5,865.37,663.85
2018,4,5,14,30,728.0,188.0,2.1,14.9,732.0,844.86,651.13
2018,4,5,14,45,791.5,156.5,2.1,15.0,722.0,835.85,646.0
2018,4,5,15,0,855.0,125.0,2.1,15.1,712.0,816.14,633.35
2018,4,5,15,15,830.0,124.0,2.1,15.05,665.0,758.18,593.9
2018,4,5,15,30,805.0,123.0,2.1,15.0,618.0,699.69,552.04
2018,4,5,15,45,785.5,119.0,2.05,14.95,571.0,643.16,509.96
2018,4,5,16,0,766.0,115.0,2.0,14.9,524.0,584.5,465.12
2018,4,5,16,15,732.5,111.0,1.9,14.55,471.0,518.39,413.5
2018,4,5,16,30,699.0,107.0,1.8,14.2,418.0,454.25,361.8
2018,4,5,16,45,652.0,102.0,1.65,13.9,363.0,385.79,305.01
2018,4,5,17,0,605.0,97.0,1.5,13.6,308.0,321.68,250.3
2018,4,5,17,15,540.5,89.0,1.45,12.7,253.5,254.28,192.95
2018,4,5,17,30,476.0,81.0,1.4,11.8,199.0,192.0,139.39
2018,4,5,17,45,381.0,68.0,1.4,10.9,148.0,130.48,88.68
2018,4,5,18,0,286.0,55.0,1.4,10.0,97.0,81.03,50.68
2018,4,5,18,15,183.0,37.5,1.4,10.0,60.0,39.57,21.42
2018,4,5,18,30,80.0,20.0,1.4,10.0,23.0,18.19,0.0
2018,4,5,18,45,40.0,10.0,1.55,9.2,11.5,9.1,0.0
2018,4,5,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,7.5,2.5,1.95,3.5,2.5,0.0,0.0
2018,4,6,6,0,15.0,5.0,2.1,3.8,5.0,4.55,0.0
2018,4,6,6,15,63.0,18.5,2.3,4.5,24.0,15.08,0.0
2018,4,6,6,30,111.0,32.0,2.5,5.2,43.0,32.08,17.73
2018,4,6,6,45,220.0,50.0,2.7,5.85,88.5,69.67,44.83
2018,4,6,7,0,329.0,68.0,2.9,6.5,134.0,121.62,85.34
2018,4,6,7,15,428.5,79.0,3.05,7.4,191.5,178.94,133.36
2018,4,6,7,30,528.0,90.0,3.2,8.3,249.0,251.41,195.81
2018,4,6,7,45,573.0,99.0,3.35,9.15,302.0,311.95,249.74
2018,4,6,8,0,618.0,108.0,3.5,10.0,355.0,377.16,306.43
2018,4,6,8,15,651.0,115.5,3.75,10.85,407.5,439.45,359.43
2018,4,6,8,30,684.0,123.0,4.0,11.7,460.0,504.2,412.79
2018,4,6,8,45,699.5,131.0,4.2,12.6,506.0,561.2,458.35
2018,4,6,9,0,715.0,139.0,4.4,13.5,552.0,618.08,502.49
2018,4,6,9,15,723.5,147.0,4.55,14.15,593.0,669.7,541.65
2018,4,6,9,30,732.0,155.0,4.7,14.8,634.0,719.97,578.83
2018,4,6,9,45,703.0,175.5,4.8,15.45,658.0,752.08,600.68
2018,4,6,10,0,674.0,196.0,4.9,16.1,682.0,779.23,618.43
2018,4,6,10,15,611.0,233.5,4.95,16.55,689.0,788.88,622.29
2018,4,6,10,30,548.0,271.0,5.0,17.0,696.0,789.0,619.16
2018,4,6,10,45,639.0,239.5,5.05,17.4,751.0,862.93,673.77
2018,4,6,11,0,730.0,208.0,5.1,17.8,806.0,935.11,724.53
2018,4,6,11,15,702.0,225.5,5.15,18.05,811.0,942.72,728.42
2018,4,6,11,30,674.0,243.0,5.2,18.3,816.0,945.95,729.68
2018,4,6,11,45,642.5,262.5,5.2,18.55,814.0,943.51,725.9
2018,4,6,12,0,611.0,282.0,5.2,18.8,812.0,937.01,719.39
2018,4,6,12,15,583.0,296.0,5.15,18.8,802.5,923.32,708.58
2018,4,6,12,30,555.0,310.0,5.1,18.8,793.0,909.49,697.71
2018,4,6,12,45,430.5,360.0,5.05,18.75,733.0,832.22,639.19
2018,4,6,13,0,306.0,410.0,5.0,18.7,673.0,742.17,571.21
2018,4,6,13,15,232.5,410.5,5.0,18.6,608.5,649.91,503.13
2018,4,6,13,30,159.0,411.0,5.0,18.5,544.0,574.59,446.05
2018,4,6,13,45,133.5,394.5,4.95,18.45,504.0,528.9,411.88
2018,4,6,14,0,108.0,378.0,4.9,18.4,464.0,469.66,367.17
2018,4,6,14,15,114.0,357.0,4.9,18.3,445.0,463.18,363.25
2018,4,6,14,30,120.0,336.0,4.9,18.2,426.0,441.81,347.9
2018,4,6,14,45,82.5,298.0,4.85,18.15,358.5,354.62,280.35
2018,4,6,15,0,45.0,260.0,4.8,18.1,291.0,283.31,224.17
2018,4,6,15,15,183.0,237.5,4.65,17.9,352.0,370.49,297.06
2018,4,6,15,30,321.0,215.0,4.5,17.7,413.0,443.08,356.36
2018,4,6,15,45,469.5,181.0,4.35,17.55,445.5,496.56,399.42
2018,4,6,16,0,618.0,147.0,4.2,17.4,478.0,527.98,423.87
2018,4,6,16,15,554.5,145.0,3.9,17.15,420.0,451.19,362.24
2018,4,6,16,30,491.0,143.0,3.6,16.9,362.0,384.84,308.12
2018,4,6,16,45,457.5,130.5,3.3,16.65,314.5,327.11,259.89
2018,4,6,17,0,424.0,118.0,3.0,16.4,267.0,272.64,213.35
2018,4,6,17,15,293.5,104.0,2.65,15.85,199.0,187.74,143.96
2018,4,6,17,30,163.0,90.0,2.3,15.3,131.0,123.89,93.09
2018,4,6,17,45,92.0,67.0,1.95,14.7,89.0,76.89,55.42
2018,4,6,18,0,21.0,44.0,1.6,14.1,47.0,41.22,28.02
2018,4,6,18,15,14.5,28.0,1.6,14.1,29.5,25.15,13.83
2018,4,6,18,30,8.0,12.0,1.6,14.1,12.0,10.77,0.0
2018,4,6,18,45,4.0,6.0,1.7,13.8,6.0,5.46,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,10.1,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,10.1,1.0,0.91,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.2,3.0,2.63,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.3,5.0,4.38,0.0
2018,4,7,6,45,0.0,6.5,1.05,10.45,6.5,5.7,0.0
2018,4,7,7,0,0.0,8.0,1.2,10.6,8.0,7.02,0.44
2018,4,7,7,15,0.0,13.0,1.4,10.6,13.0,11.42,4.32
2018,4,7,7,30,0.0,18.0,1.6,10.6,18.0,15.83,8.19
2018,4,7,7,45,0.0,27.0,1.8,10.65,27.0,23.77,15.08
2018,4,7,8,0,0.0,36.0,2.0,10.7,36.0,31.74,21.92
2018,4,7,8,15,0.0,50.5,2.25,10.65,50.5,44.59,32.9
2018,4,7,8,30,0.0,65.0,2.5,10.6,65.0,57.47,43.79
2018,4,7,8,45,0.0,68.5,2.7,10.6,68.5,60.6,46.29
2018,4,7,9,0,0.0,72.0,2.9,10.6,72.0,63.74,48.78
2018,4,7,9,15,0.0,68.5,3.0,10.5,68.5,60.65,46.04
2018,4,7,9,30,0.0,65.0,3.1,10.4,65.0,57.57,43.32
2018,4,7,9,45,0.0,58.5,3.2,10.3,58.5,51.82,38.37
2018,4,7,10,0,0.0,52.0,3.3,10.2,52.0,46.07,33.45
2018,4,7,10,15,0.0,60.5,3.35,10.05,60.5,53.65,39.79
2018,4,7,10,30,0.0,69.0,3.4,9.9,69.0,61.24,46.11
2018,4,7,10,45,0.0,69.5,3.45,9.8,69.5,61.72,46.45
2018,4,7,11,0,0.0,70.0,3.5,9.7,70.0,62.19,46.8
2018,4,7,11,15,0.0,72.5,3.6,9.55,72.5,64.44,48.67
2018,4,7,11,30,0.0,75.0,3.7,9.4,75.0,66.69,50.54
2018,4,7,11,45,0.5,91.0,3.75,9.3,91.5,81.57,62.98
2018,4,7,12,0,1.0,107.0,3.8,9.2,108.0,96.62,75.52
2018,4,7,12,15,1.5,122.5,3.85,9.05,124.0,111.27,87.72
2018,4,7,12,30,2.0,138.0,3.9,8.9,140.0,125.97,99.96
2018,4,7,12,45,1.0,124.5,4.0,8.75,125.5,112.57,88.87
2018,4,7,13,0,0.0,111.0,4.1,8.6,111.0,99.22,77.82
2018,4,7,13,15,0.0,102.5,4.1,8.45,102.5,91.46,71.44
2018,4,7,13,30,0.0,94.0,4.1,8.3,94.0,83.71,65.06
2018,4,7,13,45,0.0,90.5,4.1,8.15,90.5,80.5,62.48
2018,4,7,14,0,0.0,87.0,4.1,8.0,87.0,77.31,59.92
2018,4,7,14,15,0.0,82.5,4.0,7.95,82.5,73.27,56.61
2018,4,7,14,30,0.0,78.0,3.9,7.9,78.0,69.23,53.31
2018,4,7,14,45,0.0,75.0,3.85,7.8,75.0,66.52,51.15
2018,4,7,15,0,0.0,72.0,3.8,7.7,72.0,63.82,48.99
2018,4,7,15,15,0.0,78.5,3.85,7.55,78.5,69.57,54.06
2018,4,7,15,30,0.0,85.0,3.9,7.4,85.0,75.33,59.15
2018,4,7,15,45,0.0,75.0,3.9,7.3,75.0,66.4,51.71
2018,4,7,16,0,0.0,65.0,3.9,7.2,65.0,57.49,44.23
2018,4,7,16,15,0.0,54.0,4.0,6.95,54.0,47.71,35.96
2018,4,7,16,30,0.0,43.0,4.1,6.7,43.0,37.94,27.61
2018,4,7,16,45,0.0,38.0,4.15,6.5,38.0,33.5,23.85
2018,4,7,17,0,0.0,33.0,4.2,6.3,33.0,29.07,20.04
2018,4,7,17,15,0.0,30.5,4.15,6.05,30.5,26.86,18.14
2018,4,7,17,30,0.0,28.0,4.1,5.8,28.0,24.64,16.17
2018,4,7,17,45,0.0,21.0,4.05,5.5,21.0,18.46,10.61
2018,4,7,18,0,0.0,14.0,4.0,5.2,14.0,12.3,5.02
2018,4,7,18,15,0.0,10.0,4.0,5.2,10.0,8.78,1.54
2018,4,7,18,30,0.0,6.0,4.0,5.2,6.0,5.26,0.0
2018,4,7,18,45,0.0,3.0,4.0,4.7,3.0,2.73,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,4,8,5,45,23.0,5.0,2.05,-1.9,5.0,0.0,0.0
2018,4,8,6,0,46.0,10.0,2.2,-1.8,10.0,9.1,0.0
2018,4,8,6,15,168.5,25.5,2.45,-1.25,41.0,20.26,0.0
2018,4,8,6,30,291.0,41.0,2.7,-0.7,72.0,47.36,26.97
2018,4,8,6,45,390.5,54.5,2.95,-0.15,121.0,94.0,59.74
2018,4,8,7,0,490.0,68.0,3.2,0.4,170.0,151.78,106.64
2018,4,8,7,15,556.5,77.0,3.35,1.1,224.5,210.33,159.09
2018,4,8,7,30,623.0,86.0,3.5,1.8,279.0,276.85,219.82
2018,4,8,7,45,667.0,94.0,3.65,2.5,335.5,341.87,279.57
2018,4,8,8,0,711.0,102.0,3.8,3.2,392.0,411.26,341.66
2018,4,8,8,15,744.5,107.5,3.65,3.7,447.0,477.09,398.97
2018,4,8,8,30,778.0,113.0,3.5,4.2,502.0,545.19,456.06
2018,4,8,8,45,801.5,117.5,3.3,4.75,553.5,608.24,506.76
2018,4,8,9,0,825.0,122.0,3.1,5.3,605.0,670.15,554.58
2018,4,8,9,15,842.0,124.0,2.9,5.75,650.0,726.27,596.3
2018,4,8,9,30,859.0,126.0,2.7,6.2,695.0,781.37,635.24
2018,4,8,9,45,874.5,128.5,2.45,6.7,737.0,834.5,669.46
2018,4,8,10,0,890.0,131.0,2.2,7.2,779.0,885.89,701.12
2018,4,8,10,15,899.0,133.0,2.1,7.55,813.0,929.12,727.86
2018,4,8,10,30,908.0,135.0,2.0,7.9,847.0,969.56,752.18
2018,4,8,10,45,881.0,152.0,1.85,8.3,861.0,989.53,761.28
2018,4,8,11,0,854.0,169.0,1.7,8.7,875.0,1004.2,766.82
2018,4,8,11,15,830.0,184.0,1.7,9.05,882.5,1014.69,771.97
2018,4,8,11,30,806.0,199.0,1.7,9.4,890.0,1029.04,779.84
2018,4,8,11,45,864.0,173.0,1.7,9.7,921.5,1063.07,800.86
2018,4,8,12,0,922.0,147.0,1.7,10.0,953.0,1089.57,816.57
2018,4,8,12,15,863.5,177.0,1.7,10.25,933.0,1077.85,807.69
2018,4,8,12,30,805.0,207.0,1.7,10.5,913.0,1057.96,794.1
2018,4,8,12,45,834.0,190.5,1.75,10.7,917.5,1057.51,794.45
2018,4,8,13,0,863.0,174.0,1.8,10.9,922.0,1062.12,797.98
2018,4,8,13,15,780.5,208.0,1.8,10.95,876.0,1012.14,765.17
2018,4,8,13,30,698.0,242.0,1.8,11.0,830.0,952.61,726.25
2018,4,8,13,45,619.5,266.5,1.75,11.1,778.5,885.81,679.21
2018,4,8,14,0,541.0,291.0,1.7,11.2,727.0,817.99,630.81
2018,4,8,14,15,532.5,280.0,1.7,11.2,696.0,781.35,606.44
2018,4,8,14,30,524.0,269.0,1.7,11.2,665.0,743.1,580.26
2018,4,8,14,45,450.0,279.0,1.65,11.2,607.5,670.59,526.96
2018,4,8,15,0,376.0,289.0,1.6,11.2,550.0,591.58,468.42
2018,4,8,15,15,348.5,277.0,1.55,11.05,507.5,540.95,431.3
2018,4,8,15,30,321.0,265.0,1.5,10.9,465.0,491.73,394.35
2018,4,8,15,45,300.5,244.5,1.4,10.8,420.5,440.24,354.95
2018,4,8,16,0,280.0,224.0,1.3,10.7,376.0,390.17,315.94
2018,4,8,16,15,234.0,207.5,1.2,10.45,326.0,332.12,269.82
2018,4,8,16,30,188.0,191.0,1.1,10.2,276.0,272.9,222.12
2018,4,8,16,45,204.0,164.5,0.95,9.9,246.5,241.73,196.19
2018,4,8,17,0,220.0,138.0,0.8,9.6,217.0,212.65,170.81
2018,4,8,17,15,184.0,118.0,0.8,9.2,176.5,167.52,132.66
2018,4,8,17,30,148.0,98.0,0.8,8.8,136.0,124.56,96.2
2018,4,8,17,45,121.0,77.0,0.75,8.4,103.0,90.06,66.75
2018,4,8,18,0,94.0,56.0,0.7,8.0,70.0,59.28,41.14
2018,4,8,18,15,60.0,36.5,0.7,8.0,44.0,33.42,20.37
2018,4,8,18,30,26.0,17.0,0.7,8.0,18.0,14.49,0.0
2018,4,8,18,45,13.0,8.5,0.75,7.6,9.0,7.73,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.9,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.2,2.0,1.82,0.0
2018,4,9,6,15,0.0,6.5,0.45,3.6,6.5,5.7,0.0
2018,4,9,6,30,0.0,11.0,0.5,4.0,11.0,9.66,2.53
2018,4,9,6,45,0.0,18.0,0.5,4.45,18.0,15.82,8.25
2018,4,9,7,0,0.0,25.0,0.5,4.9,25.0,22.0,13.89
2018,4,9,7,15,0.0,43.5,0.75,5.55,43.5,38.36,28.42
2018,4,9,7,30,0.0,62.0,1.0,6.2,62.0,54.78,42.77
2018,4,9,7,45,20.5,109.5,1.3,6.9,118.0,107.26,87.73
2018,4,9,8,0,41.0,157.0,1.6,7.6,174.0,162.16,133.91
2018,4,9,8,15,24.5,155.0,1.75,8.1,165.5,155.01,127.41
2018,4,9,8,30,8.0,153.0,1.9,8.6,157.0,141.6,115.54
2018,4,9,8,45,20.5,181.5,2.05,9.15,193.0,175.88,143.8
2018,4,9,9,0,33.0,210.0,2.2,9.7,229.0,218.36,178.3
2018,4,9,9,15,131.5,256.0,2.2,10.1,342.0,343.23,280.24
2018,4,9,9,30,230.0,302.0,2.2,10.5,455.0,469.59,379.5
2018,4,9,9,45,460.5,248.0,2.2,10.85,577.5,629.19,503.97
2018,4,9,10,0,691.0,194.0,2.2,11.2,700.0,790.38,624.19
2018,4,9,10,15,647.5,216.5,2.15,11.55,707.5,802.59,628.61
2018,4,9,10,30,604.0,239.0,2.1,11.9,715.0,809.1,630.23
2018,4,9,10,45,404.5,323.0,2.0,12.25,646.0,725.34,563.1
2018,4,9,11,0,205.0,407.0,1.9,12.6,577.0,607.78,471.36
2018,4,9,11,15,357.0,356.0,1.85,12.9,660.0,721.74,557.79
2018,4,9,11,30,509.0,305.0,1.8,13.2,743.0,840.45,642.4
2018,4,9,11,45,415.0,345.5,1.75,13.45,705.5,795.31,605.77
2018,4,9,12,0,321.0,386.0,1.7,13.7,668.0,732.78,558.78
2018,4,9,12,15,288.0,406.0,1.65,13.9,659.0,722.01,549.71
2018,4,9,12,30,255.0,426.0,1.6,14.1,650.0,709.55,539.0
2018,4,9,12,45,214.5,427.5,1.55,14.3,615.0,653.22,497.86
2018,4,9,13,0,174.0,429.0,1.5,14.5,580.0,612.13,467.38
2018,4,9,13,15,139.5,409.0,1.5,14.6,529.0,554.4,425.51
2018,4,9,13,30,105.0,389.0,1.5,14.7,478.0,482.03,372.5
2018,4,9,13,45,129.5,380.0,1.45,14.8,486.5,507.69,392.58
2018,4,9,14,0,154.0,371.0,1.4,14.9,495.0,516.56,399.68
2018,4,9,14,15,129.5,340.0,1.4,14.85,442.0,457.29,356.01
2018,4,9,14,30,105.0,309.0,1.4,14.8,389.0,399.28,312.99
2018,4,9,14,45,133.0,303.0,1.35,14.75,399.0,411.16,323.48
2018,4,9,15,0,161.0,297.0,1.3,14.7,409.0,420.4,331.41
2018,4,9,15,15,99.0,264.0,1.3,14.55,331.5,323.59,256.71
2018,4,9,15,30,37.0,231.0,1.3,14.4,254.0,243.3,193.51
2018,4,9,15,45,44.0,223.5,1.3,14.3,249.0,238.28,190.51
2018,4,9,16,0,51.0,216.0,1.3,14.2,244.0,232.45,186.44
2018,4,9,16,15,98.5,196.0,1.2,14.0,243.0,235.11,189.41
2018,4,9,16,30,146.0,176.0,1.1,13.8,242.0,237.9,191.68
2018,4,9,16,45,356.0,142.5,1.0,13.6,277.0,293.5,233.97
2018,4,9,17,0,566.0,109.0,0.9,13.4,312.0,314.8,244.16
2018,4,9,17,15,358.5,100.5,0.75,12.95,221.5,205.23,156.44
2018,4,9,17,30,151.0,92.0,0.6,12.5,131.0,119.41,90.22
2018,4,9,17,45,76.0,68.5,0.5,12.1,88.0,74.85,54.95
2018,4,9,18,0,1.0,45.0,0.4,11.7,45.0,39.58,27.93
2018,4,9,18,15,2.5,29.0,0.4,11.7,29.0,25.5,15.06
2018,4,9,18,30,4.0,13.0,0.4,11.7,13.0,11.67,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.2,6.5,5.91,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,9.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.0,2.5,4.55,1.0,0.0,0.0
2018,4,10,6,0,0.0,2.0,2.6,4.5,2.0,1.82,0.0
2018,4,10,6,15,0.0,8.5,2.7,4.9,8.5,7.46,0.0
2018,4,10,6,30,0.0,15.0,2.8,5.3,15.0,13.18,5.48
2018,4,10,6,45,8.0,35.5,2.9,5.7,37.0,32.18,22.04
2018,4,10,7,0,16.0,56.0,3.0,6.1,59.0,52.89,40.12
2018,4,10,7,15,23.0,73.0,3.1,6.7,79.5,71.16,56.08
2018,4,10,7,30,30.0,90.0,3.2,7.3,100.0,90.5,72.83
2018,4,10,7,45,115.5,128.5,3.25,7.95,175.5,163.17,133.8
2018,4,10,8,0,201.0,167.0,3.3,8.6,251.0,244.04,201.44
2018,4,10,8,15,161.5,189.5,3.25,9.15,262.5,259.6,214.56
2018,4,10,8,30,122.0,212.0,3.2,9.7,274.0,270.48,222.99
2018,4,10,8,45,223.0,228.5,3.15,10.3,355.5,354.42,291.69
2018,4,10,9,0,324.0,245.0,3.1,10.9,437.0,457.11,373.45
2018,4,10,9,15,474.5,219.5,3.0,11.35,525.0,564.0,457.54
2018,4,10,9,30,625.0,194.0,2.9,11.8,613.0,679.14,545.28
2018,4,10,9,45,726.5,169.0,2.8,12.2,683.0,763.07,606.8
2018,4,10,10,0,828.0,144.0,2.7,12.6,753.0,847.76,665.06
2018,4,10,10,15,839.5,147.0,2.65,12.95,788.0,891.82,692.98
2018,4,10,10,30,851.0,150.0,2.6,13.3,823.0,933.49,719.15
2018,4,10,10,45,882.5,141.0,2.5,13.65,858.5,978.45,746.7
2018,4,10,11,0,914.0,132.0,2.4,14.0,894.0,1011.45,765.64
2018,4,10,11,15,918.0,133.5,2.35,14.3,912.5,1035.86,779.44
2018,4,10,11,30,922.0,135.0,2.3,14.6,931.0,1056.61,790.84
2018,4,10,11,45,924.5,135.5,2.25,14.85,941.5,1071.09,798.31
2018,4,10,12,0,927.0,136.0,2.2,15.1,952.0,1081.69,803.37
2018,4,10,12,15,926.5,136.5,2.15,15.3,953.5,1085.32,804.19
2018,4,10,12,30,926.0,137.0,2.1,15.5,955.0,1084.98,802.65
2018,4,10,12,45,923.5,137.5,2.05,15.7,948.0,1078.66,797.42
2018,4,10,13,0,921.0,138.0,2.0,15.9,941.0,1068.43,789.87
2018,4,10,13,15,917.0,137.0,1.9,16.05,925.5,1051.35,777.52
2018,4,10,13,30,913.0,136.0,1.8,16.2,910.0,1030.55,762.93
2018,4,10,13,45,906.0,135.5,1.75,16.3,887.0,1003.79,745.46
2018,4,10,14,0,899.0,135.0,1.7,16.4,864.0,973.69,725.9
2018,4,10,14,15,889.5,133.5,1.55,16.45,833.0,945.79,706.6
2018,4,10,14,30,880.0,132.0,1.4,16.5,802.0,905.71,679.19
2018,4,10,14,45,867.0,130.0,1.3,16.5,764.0,859.6,648.59
2018,4,10,15,0,854.0,128.0,1.2,16.5,726.0,811.37,616.39
2018,4,10,15,15,836.0,125.5,1.05,16.45,681.0,757.11,579.22
2018,4,10,15,30,818.0,123.0,0.9,16.4,636.0,701.74,539.09
2018,4,10,15,45,796.0,119.5,0.75,16.35,587.5,642.04,495.02
2018,4,10,16,0,774.0,116.0,0.6,16.3,539.0,583.3,450.61
2018,4,10,16,15,744.5,111.5,0.55,16.1,486.5,518.63,401.92
2018,4,10,16,30,715.0,107.0,0.5,15.9,434.0,455.49,352.74
2018,4,10,16,45,674.5,101.0,0.4,15.7,379.5,388.22,298.5
2018,4,10,17,0,634.0,95.0,0.3,15.5,325.0,324.55,245.56
2018,4,10,17,15,577.0,87.5,0.4,14.85,270.5,258.63,191.17
2018,4,10,17,30,520.0,80.0,0.5,14.2,216.0,199.14,141.05
2018,4,10,17,45,436.5,69.0,0.6,13.55,165.0,136.81,90.36
2018,4,10,18,0,353.0,58.0,0.7,12.9,114.0,87.35,53.04
2018,4,10,18,15,238.5,42.0,0.7,12.9,73.5,43.16,24.43
2018,4,10,18,30,124.0,26.0,0.7,12.9,33.0,20.59,0.0
2018,4,10,18,45,62.0,13.0,0.9,11.6,16.5,11.82,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,1.6,4.8,3.5,0.0,0.0
2018,4,11,6,0,4.0,7.0,1.7,4.9,7.0,6.37,0.0
2018,4,11,6,15,30.0,26.0,1.65,5.2,29.5,21.48,7.41
2018,4,11,6,30,56.0,45.0,1.6,5.5,52.0,40.98,27.54
2018,4,11,6,45,96.0,67.5,1.6,5.85,86.0,70.26,51.13
2018,4,11,7,0,136.0,90.0,1.6,6.2,120.0,105.19,80.18
2018,4,11,7,15,87.0,103.5,1.55,6.65,124.5,116.1,92.58
2018,4,11,7,30,38.0,117.0,1.5,7.1,129.0,117.59,95.88
2018,4,11,7,45,26.0,129.0,1.45,7.5,138.0,127.18,104.33
2018,4,11,8,0,14.0,141.0,1.4,7.9,147.0,132.05,108.26
2018,4,11,8,15,28.0,169.5,1.3,8.25,183.5,170.18,139.89
2018,4,11,8,30,42.0,198.0,1.2,8.6,220.0,207.01,169.8
2018,4,11,8,45,54.0,223.5,1.1,9.0,254.0,241.53,197.23
2018,4,11,9,0,66.0,249.0,1.0,9.4,288.0,277.44,225.24
2018,4,11,9,15,117.5,282.0,1.05,9.65,358.5,358.68,289.52
2018,4,11,9,30,169.0,315.0,1.1,9.9,429.0,436.59,349.4
2018,4,11,9,45,205.5,330.0,1.1,10.1,476.5,488.91,388.38
2018,4,11,10,0,242.0,345.0,1.1,10.3,524.0,543.6,428.6
2018,4,11,10,15,477.0,281.5,1.25,10.65,654.0,715.76,558.85
2018,4,11,10,30,712.0,218.0,1.4,11.0,784.0,883.77,679.69
2018,4,11,10,45,758.0,206.5,1.55,11.35,826.0,936.63,713.76
2018,4,11,11,0,804.0,195.0,1.7,11.7,868.0,988.34,748.18
2018,4,11,11,15,815.0,193.0,1.75,12.1,887.5,1006.89,758.79
2018,4,11,11,30,826.0,191.0,1.8,12.5,907.0,1029.91,772.83
2018,4,11,11,45,836.0,187.5,1.85,12.85,919.0,1047.11,783.16
2018,4,11,12,0,846.0,184.0,1.9,13.2,931.0,1060.75,791.32
2018,4,11,12,15,823.5,192.0,1.9,13.5,920.5,1049.46,782.76
2018,4,11,12,30,801.0,200.0,1.9,13.8,910.0,1034.29,772.12
2018,4,11,12,45,697.5,239.5,1.85,14.15,854.5,976.22,732.46
2018,4,11,13,0,594.0,279.0,1.8,14.5,799.0,905.42,682.33
2018,4,11,13,15,609.5,269.5,1.75,14.75,795.5,902.46,680.68
2018,4,11,13,30,625.0,260.0,1.7,15.0,792.0,896.14,676.06
2018,4,11,13,45,656.5,239.0,1.65,15.25,785.0,890.15,672.29
2018,4,11,14,0,688.0,218.0,1.6,15.5,778.0,879.59,665.36
2018,4,11,14,15,760.0,181.0,1.55,15.65,778.5,883.62,668.13
2018,4,11,14,30,832.0,144.0,1.5,15.8,779.0,875.73,662.8
2018,4,11,14,45,848.5,131.5,1.5,15.95,752.5,844.6,642.55
2018,4,11,15,0,865.0,119.0,1.5,16.1,726.0,809.11,619.47
2018,4,11,15,15,850.5,115.5,1.5,16.1,682.5,755.99,584.23
2018,4,11,15,30,836.0,112.0,1.5,16.1,639.0,701.45,546.03
2018,4,11,15,45,816.5,108.5,1.5,16.1,591.0,642.6,503.18
2018,4,11,16,0,797.0,105.0,1.5,16.1,543.0,583.44,458.75
2018,4,11,16,15,770.5,100.5,1.45,15.9,490.5,519.59,409.34
2018,4,11,16,30,744.0,96.0,1.4,15.7,438.0,456.85,359.11
2018,4,11,16,45,707.0,90.5,1.35,15.5,383.5,390.06,304.11
2018,4,11,17,0,670.0,85.0,1.3,15.3,329.0,326.42,249.94
2018,4,11,17,15,617.0,78.0,1.25,14.35,274.5,260.17,193.42
2018,4,11,17,30,564.0,71.0,1.2,13.4,220.0,199.8,141.17
2018,4,11,17,45,484.5,61.5,1.15,12.45,169.0,139.03,90.79
2018,4,11,18,0,405.0,52.0,1.1,11.5,118.0,88.3,52.15
2018,4,11,18,15,282.0,38.5,1.1,11.5,76.5,41.22,22.38
2018,4,11,18,30,159.0,25.0,1.1,11.5,35.0,19.78,1.59
2018,4,11,18,45,79.5,12.5,1.25,10.3,17.5,11.37,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,5,45,4.0,4.5,1.7,6.2,4.5,0.0,0.0
2018,4,12,6,0,8.0,9.0,1.8,6.6,9.0,8.19,0.0
2018,4,12,6,15,21.0,25.0,2.0,7.0,27.0,21.34,8.83
2018,4,12,6,30,34.0,41.0,2.2,7.4,45.0,37.03,24.71
2018,4,12,6,45,42.0,59.5,2.35,7.85,67.0,56.95,41.76
2018,4,12,7,0,50.0,78.0,2.5,8.3,89.0,78.19,60.21
2018,4,12,7,15,96.0,101.5,2.65,8.9,130.5,116.39,91.91
2018,4,12,7,30,142.0,125.0,2.8,9.5,172.0,159.34,128.01
2018,4,12,7,45,199.5,139.5,2.95,10.05,217.5,207.87,168.79
2018,4,12,8,0,257.0,154.0,3.1,10.6,263.0,260.06,212.6
2018,4,12,8,15,387.5,158.5,3.3,11.5,347.0,350.94,287.19
2018,4,12,8,30,518.0,163.0,3.5,12.4,431.0,450.38,367.45
2018,4,12,8,45,631.0,149.0,3.7,13.3,507.0,538.92,437.67
2018,4,12,9,0,744.0,135.0,3.9,14.2,583.0,632.96,510.59
2018,4,12,9,15,763.0,138.5,4.1,14.95,627.5,688.15,551.7
2018,4,12,9,30,782.0,142.0,4.3,15.7,672.0,742.78,591.71
2018,4,12,9,45,796.5,145.0,4.45,16.45,711.5,789.46,624.15
2018,4,12,10,0,811.0,148.0,4.6,17.2,751.0,837.2,656.37
2018,4,12,10,15,821.5,150.0,4.75,17.7,783.5,878.61,684.34
2018,4,12,10,30,832.0,152.0,4.9,18.2,816.0,917.6,710.44
2018,4,12,10,45,839.5,154.0,5.0,18.7,842.0,951.19,732.24
2018,4,12,11,0,847.0,156.0,5.1,19.2,868.0,981.75,751.88
2018,4,12,11,15,851.5,157.5,5.15,19.5,886.0,1005.71,767.13
2018,4,12,11,30,856.0,159.0,5.2,19.8,904.0,1026.21,780.06
2018,4,12,11,45,858.5,160.0,5.25,20.1,914.0,1040.62,788.9
2018,4,12,12,0,861.0,161.0,5.3,20.4,924.0,1051.31,795.32
2018,4,12,12,15,871.0,154.5,5.35,20.6,927.5,1057.95,799.44
2018,4,12,12,30,881.0,148.0,5.4,20.8,931.0,1048.45,792.69
2018,4,12,12,45,893.0,139.5,5.4,21.0,928.0,1047.76,791.8
2018,4,12,13,0,905.0,131.0,5.4,21.2,925.0,1043.0,788.22
2018,4,12,13,15,901.0,130.0,5.4,21.25,910.0,1026.05,776.91
2018,4,12,13,30,897.0,129.0,5.4,21.3,895.0,1005.44,763.24
2018,4,12,13,45,890.5,128.5,5.4,21.4,872.0,979.44,745.77
2018,4,12,14,0,884.0,128.0,5.4,21.5,849.0,950.15,726.05
2018,4,12,14,15,874.5,126.5,5.3,21.45,818.5,914.05,701.34
2018,4,12,14,30,865.0,125.0,5.2,21.4,788.0,882.65,679.96
2018,4,12,14,45,851.5,124.5,5.15,21.35,751.0,838.31,649.55
2018,4,12,15,0,838.0,124.0,5.1,21.3,714.0,791.93,617.5
2018,4,12,15,15,821.5,121.5,5.0,21.2,671.0,739.53,580.62
2018,4,12,15,30,805.0,119.0,4.9,21.1,628.0,685.97,540.62
2018,4,12,15,45,783.0,115.5,4.8,20.95,580.0,627.03,495.82
2018,4,12,16,0,761.0,112.0,4.7,20.8,532.0,568.82,450.47
2018,4,12,16,15,731.5,107.5,4.45,20.4,480.0,505.04,399.69
2018,4,12,16,30,702.0,103.0,4.2,20.0,428.0,442.84,348.86
2018,4,12,16,45,661.0,98.0,3.95,19.65,374.5,377.34,294.24
2018,4,12,17,0,620.0,93.0,3.7,19.3,321.0,315.51,241.3
2018,4,12,17,15,564.0,85.5,3.55,18.6,267.5,251.0,186.12
2018,4,12,17,30,508.0,78.0,3.4,17.9,214.0,192.82,136.05
2018,4,12,17,45,427.0,67.5,3.2,17.15,164.0,132.42,86.58
2018,4,12,18,0,346.0,57.0,3.0,16.4,114.0,84.58,50.67
2018,4,12,18,15,238.5,41.5,3.0,16.4,74.0,41.87,23.52
2018,4,12,18,30,131.0,26.0,3.0,16.4,34.0,20.52,3.51
2018,4,12,18,45,65.5,13.0,3.1,15.6,17.0,11.82,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,32.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,65.0,14.0,2.6,9.8,16.0,12.73,0.0
2018,4,13,6,15,181.5,30.5,2.8,10.5,50.5,24.0,11.67
2018,4,13,6,30,298.0,47.0,3.0,11.2,85.0,54.2,31.31
2018,4,13,6,45,392.5,58.0,3.2,11.9,133.5,97.13,59.86
2018,4,13,7,0,487.0,69.0,3.4,12.6,182.0,154.15,104.59
2018,4,13,7,15,549.0,77.0,3.55,13.35,235.0,210.54,153.14
2018,4,13,7,30,611.0,85.0,3.7,14.1,288.0,274.26,208.86
2018,4,13,7,45,654.0,91.0,3.85,14.85,342.0,336.04,263.14
2018,4,13,8,0,697.0,97.0,4.0,15.6,396.0,401.99,319.58
2018,4,13,8,15,725.5,102.0,4.1,16.25,448.0,463.7,371.28
2018,4,13,8,30,754.0,107.0,4.2,16.9,500.0,527.12,422.64
2018,4,13,8,45,775.0,111.5,4.25,17.55,549.0,586.24,468.98
2018,4,13,9,0,796.0,116.0,4.3,18.2,598.0,645.91,514.25
2018,4,13,9,15,810.0,120.5,4.35,18.75,642.0,700.54,554.58
2018,4,13,9,30,824.0,125.0,4.4,19.3,686.0,754.02,592.71
2018,4,13,9,45,833.5,129.0,4.45,19.85,724.5,802.01,624.82
2018,4,13,10,0,843.0,133.0,4.5,20.4,763.0,847.91,655.01
2018,4,13,10,15,850.0,135.5,4.55,20.8,794.0,887.78,680.99
2018,4,13,10,30,857.0,138.0,4.6,21.2,825.0,924.91,704.87
2018,4,13,10,45,822.5,160.5,4.65,21.6,836.5,941.53,714.47
2018,4,13,11,0,788.0,183.0,4.7,22.0,848.0,952.45,720.34
2018,4,13,11,15,708.5,229.5,4.7,22.25,836.5,947.69,715.64
2018,4,13,11,30,629.0,276.0,4.7,22.5,825.0,928.25,699.47
2018,4,13,11,45,553.5,319.0,4.7,22.8,806.0,902.74,678.63
2018,4,13,12,0,478.0,362.0,4.7,23.1,787.0,875.4,656.49
2018,4,13,12,15,545.0,325.5,4.7,23.25,811.0,908.26,680.99
2018,4,13,12,30,612.0,289.0,4.7,23.4,835.0,940.28,704.36
2018,4,13,12,45,573.0,308.5,4.7,23.6,816.5,915.49,685.62
2018,4,13,13,0,534.0,328.0,4.7,23.8,798.0,890.6,667.15
2018,4,13,13,15,545.0,316.5,4.7,23.9,789.5,881.45,661.49
2018,4,13,13,30,556.0,305.0,4.7,24.0,781.0,869.4,653.78
2018,4,13,13,45,625.0,261.0,4.7,24.05,783.0,879.35,663.18
2018,4,13,14,0,694.0,217.0,4.7,24.1,785.0,881.32,666.78
2018,4,13,14,15,604.5,247.0,4.7,24.05,729.0,809.17,615.08
2018,4,13,14,30,515.0,277.0,4.7,24.0,673.0,737.19,562.99
2018,4,13,14,45,569.0,240.0,4.65,23.9,658.5,722.82,555.13
2018,4,13,15,0,623.0,203.0,4.6,23.8,644.0,706.95,545.48
2018,4,13,15,15,667.0,176.0,4.45,23.6,622.5,682.98,529.08
2018,4,13,15,30,711.0,149.0,4.3,23.4,601.0,652.61,507.67
2018,4,13,15,45,690.5,144.0,4.2,23.2,555.5,597.13,466.21
2018,4,13,16,0,670.0,139.0,4.1,23.0,510.0,541.78,423.95
2018,4,13,16,15,634.5,132.5,3.85,22.7,457.5,477.53,373.72
2018,4,13,16,30,599.0,126.0,3.6,22.4,405.0,415.77,324.21
2018,4,13,16,45,542.5,119.5,3.4,22.05,349.0,344.69,266.61
2018,4,13,17,0,486.0,113.0,3.2,21.7,293.0,283.38,215.73
2018,4,13,17,15,468.0,100.0,3.0,21.0,251.0,233.19,172.49
2018,4,13,17,30,450.0,87.0,2.8,20.3,209.0,184.79,130.22
2018,4,13,17,45,379.5,74.0,2.55,19.6,161.0,129.93,85.69
2018,4,13,18,0,309.0,61.0,2.3,18.9,113.0,83.93,51.19
2018,4,13,18,15,211.5,44.0,2.3,18.9,73.5,42.7,24.66
2018,4,13,18,30,114.0,27.0,2.3,18.9,34.0,21.71,5.5
2018,4,13,18,45,57.0,13.5,2.15,18.0,17.0,12.28,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
