Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,14,5,45,7.0,5.5,2.35,13.35,5.5,0.0,0.0
2018,4,14,6,0,14.0,11.0,2.4,13.6,11.0,10.01,0.0
2018,4,14,6,15,119.5,31.5,2.65,14.15,46.5,25.26,13.3
2018,4,14,6,30,225.0,52.0,2.9,14.7,82.0,55.09,33.62
2018,4,14,6,45,267.5,67.0,3.15,15.2,118.5,91.08,59.45
2018,4,14,7,0,310.0,82.0,3.4,15.7,155.0,132.47,92.92
2018,4,14,7,15,234.0,107.0,3.55,16.25,170.0,156.87,118.25
2018,4,14,7,30,158.0,132.0,3.7,16.8,185.0,170.5,133.4
2018,4,14,7,45,209.0,150.5,3.9,17.4,233.5,221.49,175.32
2018,4,14,8,0,260.0,169.0,4.1,18.0,282.0,275.43,219.39
2018,4,14,8,15,239.5,196.5,4.15,18.55,310.5,309.03,246.74
2018,4,14,8,30,219.0,224.0,4.2,19.1,339.0,333.53,265.97
2018,4,14,8,45,223.5,247.0,4.25,19.65,374.0,371.74,295.45
2018,4,14,9,0,228.0,270.0,4.3,20.2,409.0,410.06,324.32
2018,4,14,9,15,265.0,285.0,4.4,20.7,458.0,472.19,371.43
2018,4,14,9,30,302.0,300.0,4.5,21.2,507.0,528.8,413.62
2018,4,14,9,45,425.5,276.0,4.55,21.7,585.5,627.09,487.84
2018,4,14,10,0,549.0,252.0,4.6,22.2,664.0,724.52,559.69
2018,4,14,10,15,612.0,235.0,4.7,22.55,712.5,787.55,604.93
2018,4,14,10,30,675.0,218.0,4.8,22.9,761.0,848.89,648.57
2018,4,14,10,45,713.5,206.5,4.95,23.25,796.5,893.55,679.05
2018,4,14,11,0,752.0,195.0,5.1,23.6,832.0,936.82,708.09
2018,4,14,11,15,668.5,238.0,5.1,23.75,812.5,916.72,692.75
2018,4,14,11,30,585.0,281.0,5.1,23.9,793.0,888.92,670.46
2018,4,14,11,45,448.5,341.5,5.15,24.05,736.5,820.09,618.34
2018,4,14,12,0,312.0,402.0,5.2,24.2,680.0,735.89,554.97
2018,4,14,12,15,411.5,349.0,5.15,24.3,716.5,796.67,600.97
2018,4,14,12,30,511.0,296.0,5.1,24.4,753.0,842.45,635.51
2018,4,14,12,45,504.0,311.5,5.05,24.5,759.5,848.41,638.41
2018,4,14,13,0,497.0,327.0,5.0,24.6,766.0,851.75,639.78
2018,4,14,13,15,476.5,329.5,4.95,24.65,745.0,826.37,621.5
2018,4,14,13,30,456.0,332.0,4.9,24.7,724.0,799.27,602.17
2018,4,14,13,45,585.0,263.5,4.85,24.75,752.5,842.91,636.67
2018,4,14,14,0,714.0,195.0,4.8,24.8,781.0,875.77,661.85
2018,4,14,14,15,530.5,259.5,4.7,24.75,686.5,751.43,571.3
2018,4,14,14,30,347.0,324.0,4.6,24.7,592.0,628.67,479.66
2018,4,14,14,45,488.0,259.0,4.5,24.65,616.0,674.69,517.13
2018,4,14,15,0,629.0,194.0,4.4,24.6,640.0,701.49,539.43
2018,4,14,15,15,620.5,184.5,4.2,24.45,602.5,656.11,506.37
2018,4,14,15,30,612.0,175.0,4.0,24.3,565.0,609.51,472.23
2018,4,14,15,45,601.0,164.5,3.85,24.1,523.5,559.37,434.96
2018,4,14,16,0,590.0,154.0,3.7,23.9,482.0,508.72,396.43
2018,4,14,16,15,552.0,146.5,3.4,23.55,430.5,442.37,344.94
2018,4,14,16,30,514.0,139.0,3.1,23.2,379.0,383.49,298.05
2018,4,14,16,45,417.5,132.5,2.8,22.85,312.5,304.99,235.48
2018,4,14,17,0,321.0,126.0,2.5,22.5,246.0,232.87,177.68
2018,4,14,17,15,253.0,111.0,2.3,21.85,196.0,177.62,133.07
2018,4,14,17,30,185.0,96.0,2.1,21.2,146.0,130.68,95.54
2018,4,14,17,45,246.5,73.5,1.9,20.5,124.5,106.24,71.74
2018,4,14,18,0,308.0,51.0,1.7,19.8,103.0,74.63,43.54
2018,4,14,18,15,248.0,39.0,1.7,19.8,71.5,39.28,21.37
2018,4,14,18,30,188.0,27.0,1.7,19.8,40.0,21.32,6.5
2018,4,14,18,45,98.0,14.5,1.6,18.9,21.0,13.19,0.0
2018,4,14,19,0,8.0,2.0,1.5,18.0,2.0,0.0,0.0
2018,4,14,19,15,4.0,1.0,1.5,17.85,1.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,4.5,6.5,2.4,16.95,6.5,0.0,0.0
2018,4,15,6,0,9.0,13.0,2.4,17.1,13.0,11.82,0.0
2018,4,15,6,15,26.5,30.5,2.5,17.4,33.5,25.73,14.13
2018,4,15,6,30,44.0,48.0,2.6,17.7,54.0,43.36,28.75
2018,4,15,6,45,61.5,69.0,2.7,18.0,81.5,67.85,48.41
2018,4,15,7,0,79.0,90.0,2.8,18.3,109.0,95.12,70.83
2018,4,15,7,15,61.5,105.5,2.95,18.6,122.5,109.37,83.97
2018,4,15,7,30,44.0,121.0,3.1,18.9,136.0,122.69,95.85
2018,4,15,7,45,24.0,108.0,3.25,19.25,116.5,106.71,83.06
2018,4,15,8,0,4.0,95.0,3.4,19.6,97.0,85.94,65.91
2018,4,15,8,15,3.5,118.5,3.55,20.0,120.5,107.13,82.99
2018,4,15,8,30,3.0,142.0,3.7,20.4,144.0,128.44,99.86
2018,4,15,8,45,18.5,189.5,3.8,20.8,201.0,181.54,142.21
2018,4,15,9,0,34.0,237.0,3.9,21.2,258.0,243.88,191.05
2018,4,15,9,15,73.5,276.0,3.95,21.5,325.5,311.66,243.84
2018,4,15,9,30,113.0,315.0,4.0,21.8,393.0,393.18,306.09
2018,4,15,9,45,99.0,327.0,4.05,22.1,398.0,389.85,302.2
2018,4,15,10,0,85.0,339.0,4.1,22.4,403.0,394.77,304.73
2018,4,15,10,15,97.5,360.5,4.2,22.55,437.0,430.8,331.5
2018,4,15,10,30,110.0,382.0,4.3,22.7,471.0,467.47,358.41
2018,4,15,10,45,107.0,391.5,4.4,22.85,480.0,478.05,365.57
2018,4,15,11,0,104.0,401.0,4.5,23.0,489.0,488.06,372.41
2018,4,15,11,15,86.0,404.0,4.65,23.1,478.0,476.34,362.99
2018,4,15,11,30,68.0,407.0,4.8,23.2,467.0,463.56,352.83
2018,4,15,11,45,63.5,406.5,4.95,23.3,463.0,459.69,349.81
2018,4,15,12,0,59.0,406.0,5.1,23.4,459.0,455.37,346.46
2018,4,15,12,15,37.0,331.5,5.2,23.5,364.5,357.46,272.9
2018,4,15,12,30,15.0,257.0,5.3,23.6,270.0,249.65,190.49
2018,4,15,12,45,20.0,284.0,5.45,23.65,301.5,280.13,214.23
2018,4,15,13,0,25.0,311.0,5.6,23.7,333.0,324.02,247.82
2018,4,15,13,15,26.5,313.0,5.6,23.7,336.0,326.88,250.09
2018,4,15,13,30,28.0,315.0,5.6,23.7,339.0,329.51,252.31
2018,4,15,13,45,21.0,286.5,5.6,23.65,304.5,281.87,216.04
2018,4,15,14,0,14.0,258.0,5.6,23.6,270.0,247.83,189.99
2018,4,15,14,15,8.5,192.5,5.55,23.5,199.5,181.16,138.43
2018,4,15,14,30,3.0,127.0,5.5,23.4,129.0,115.96,87.24
2018,4,15,14,45,1.5,89.5,5.45,23.3,90.5,80.68,59.33
2018,4,15,15,0,0.0,52.0,5.4,23.2,52.0,46.06,31.63
2018,4,15,15,15,0.0,47.0,5.4,22.95,47.0,41.6,28.15
2018,4,15,15,30,0.0,42.0,5.4,22.7,42.0,37.14,24.65
2018,4,15,15,45,0.0,35.5,5.35,22.45,35.5,31.37,20.04
2018,4,15,16,0,0.0,29.0,5.3,22.2,29.0,25.6,15.41
2018,4,15,16,15,0.0,25.0,5.35,21.9,25.0,22.05,12.57
2018,4,15,16,30,0.0,21.0,5.4,21.6,21.0,18.5,9.72
2018,4,15,16,45,0.0,18.5,5.45,21.3,18.5,16.29,7.94
2018,4,15,17,0,0.0,16.0,5.5,21.0,16.0,14.08,6.14
2018,4,15,17,15,0.0,15.0,5.6,20.8,15.0,13.19,5.42
2018,4,15,17,30,0.0,14.0,5.7,20.6,14.0,12.3,4.68
2018,4,15,17,45,0.0,12.0,5.8,20.35,12.0,10.54,3.17
2018,4,15,18,0,0.0,10.0,5.9,20.1,10.0,8.78,1.62
2018,4,15,18,15,0.5,8.5,5.9,20.1,8.5,7.47,0.35
2018,4,15,18,30,1.0,7.0,5.9,20.1,7.0,6.14,0.0
2018,4,15,18,45,1.0,4.0,6.05,19.9,4.0,3.64,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.7,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.1,19.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,16,5,45,4.5,5.5,3.1,6.95,5.5,0.0,0.0
2018,4,16,6,0,9.0,11.0,3.1,6.9,11.0,10.01,0.0
2018,4,16,6,15,16.5,28.0,3.3,7.25,29.5,24.06,14.05
2018,4,16,6,30,24.0,45.0,3.5,7.6,48.0,40.13,27.94
2018,4,16,6,45,61.0,67.0,3.75,7.95,80.5,66.17,49.04
2018,4,16,7,0,98.0,89.0,4.0,8.3,113.0,97.67,75.09
2018,4,16,7,15,244.0,101.5,4.15,8.75,180.5,154.37,119.36
2018,4,16,7,30,390.0,114.0,4.3,9.2,248.0,231.54,183.09
2018,4,16,7,45,349.5,138.0,4.5,9.65,273.0,265.76,215.42
2018,4,16,8,0,309.0,162.0,4.7,10.1,298.0,289.5,237.55
2018,4,16,8,15,341.0,176.5,4.75,10.45,344.0,338.8,279.34
2018,4,16,8,30,373.0,191.0,4.8,10.8,390.0,391.15,322.82
2018,4,16,8,45,358.5,208.0,4.8,11.15,413.5,420.95,346.88
2018,4,16,9,0,344.0,225.0,4.8,11.5,437.0,448.44,368.41
2018,4,16,9,15,300.0,216.5,4.8,11.8,411.0,427.75,351.17
2018,4,16,9,30,256.0,208.0,4.8,12.1,385.0,401.74,329.5
2018,4,16,9,45,173.0,253.0,4.75,12.4,375.5,384.3,312.69
2018,4,16,10,0,90.0,298.0,4.7,12.7,366.0,357.49,288.04
2018,4,16,10,15,197.0,324.5,4.7,12.95,482.0,491.53,395.21
2018,4,16,10,30,304.0,351.0,4.7,13.2,598.0,633.64,504.64
2018,4,16,10,45,410.0,323.0,4.75,13.4,666.5,725.43,574.8
2018,4,16,11,0,516.0,295.0,4.8,13.6,735.0,809.42,638.38
2018,4,16,11,15,642.0,247.0,4.8,13.75,805.5,898.26,704.93
2018,4,16,11,30,768.0,199.0,4.8,13.9,876.0,984.25,765.54
2018,4,16,11,45,601.5,277.0,4.8,14.0,810.5,907.55,707.76
2018,4,16,12,0,435.0,355.0,4.8,14.1,745.0,822.3,641.36
2018,4,16,12,15,386.5,351.5,4.85,14.2,698.5,772.02,604.29
2018,4,16,12,30,338.0,348.0,4.9,14.3,652.0,705.16,554.68
2018,4,16,12,45,240.5,381.5,4.95,14.35,597.0,640.57,503.84
2018,4,16,13,0,143.0,415.0,5.0,14.4,542.0,561.18,441.3
2018,4,16,13,15,144.0,401.5,5.05,14.4,527.5,545.63,430.35
2018,4,16,13,30,145.0,388.0,5.1,14.4,513.0,529.33,418.58
2018,4,16,13,45,114.0,359.5,5.15,14.35,456.5,467.12,370.73
2018,4,16,14,0,83.0,331.0,5.2,14.3,400.0,393.05,313.18
2018,4,16,14,15,84.5,327.5,5.25,14.2,395.5,387.91,309.9
2018,4,16,14,30,86.0,324.0,5.3,14.1,391.0,382.34,306.13
2018,4,16,14,45,50.0,271.0,5.3,14.0,309.5,296.91,238.12
2018,4,16,15,0,14.0,218.0,5.3,13.9,228.0,207.85,166.07
2018,4,16,15,15,24.0,221.5,5.3,13.6,237.5,224.65,180.67
2018,4,16,15,30,34.0,225.0,5.3,13.3,247.0,233.28,188.49
2018,4,16,15,45,23.0,191.0,5.25,13.05,205.5,191.6,154.74
2018,4,16,16,0,12.0,157.0,5.2,12.8,164.0,147.39,118.55
2018,4,16,16,15,7.5,128.0,5.15,12.4,132.0,117.93,94.4
2018,4,16,16,30,3.0,99.0,5.1,12.0,100.0,89.21,70.57
2018,4,16,16,45,3.5,92.0,5.05,11.6,93.5,82.94,65.57
2018,4,16,17,0,4.0,85.0,5.0,11.2,87.0,76.62,60.43
2018,4,16,17,15,2.0,60.5,4.9,10.65,61.5,54.01,41.2
2018,4,16,17,30,0.0,36.0,4.8,10.1,36.0,31.72,22.01
2018,4,16,17,45,0.0,25.5,4.65,9.5,25.5,22.44,13.9
2018,4,16,18,0,0.0,15.0,4.5,8.9,15.0,13.18,5.74
2018,4,16,18,15,0.0,10.5,4.5,8.9,10.5,9.22,2.1
2018,4,16,18,30,0.0,6.0,4.5,8.9,6.0,5.26,0.0
2018,4,16,18,45,0.0,3.0,4.25,7.8,3.0,2.73,0.0
2018,4,16,19,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.1,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,4.5,2.25,0.15,4.5,4.09,0.0
2018,4,17,6,0,0.0,9.0,2.5,0.5,9.0,7.91,0.0
2018,4,17,6,15,81.5,25.0,2.75,1.1,37.0,20.45,11.8
2018,4,17,6,30,163.0,41.0,3.0,1.7,65.0,43.21,27.07
2018,4,17,6,45,98.5,62.0,3.25,2.3,78.0,66.41,48.68
2018,4,17,7,0,34.0,83.0,3.5,2.9,91.0,79.65,63.63
2018,4,17,7,15,307.0,89.5,3.6,3.4,194.5,161.53,125.68
2018,4,17,7,30,580.0,96.0,3.7,3.9,298.0,276.3,219.59
2018,4,17,7,45,669.5,96.0,3.75,4.45,366.0,347.59,282.59
2018,4,17,8,0,759.0,96.0,3.8,5.0,434.0,428.37,352.88
2018,4,17,8,15,787.0,100.5,3.85,5.55,488.0,492.82,408.7
2018,4,17,8,30,815.0,105.0,3.9,6.1,542.0,558.32,463.56
2018,4,17,8,45,735.5,135.5,3.95,6.65,557.5,587.56,487.06
2018,4,17,9,0,656.0,166.0,4.0,7.2,573.0,606.07,500.82
2018,4,17,9,15,699.5,165.5,4.0,7.75,627.5,670.1,550.43
2018,4,17,9,30,743.0,165.0,4.0,8.3,682.0,735.88,599.94
2018,4,17,9,45,830.5,142.0,4.05,8.8,749.5,811.47,655.78
2018,4,17,10,0,918.0,119.0,4.1,9.3,817.0,886.84,708.53
2018,4,17,10,15,928.5,120.0,4.2,9.85,851.0,929.67,737.07
2018,4,17,10,30,939.0,121.0,4.3,10.4,885.0,969.75,763.71
2018,4,17,10,45,945.0,120.5,4.4,10.95,909.5,1001.19,784.08
2018,4,17,11,0,951.0,120.0,4.5,11.5,934.0,1029.19,802.03
2018,4,17,11,15,956.0,119.5,4.6,11.95,951.5,1052.65,817.13
2018,4,17,11,30,961.0,119.0,4.7,12.4,969.0,1072.34,829.69
2018,4,17,11,45,965.0,118.5,4.85,12.9,979.5,1087.18,839.31
2018,4,17,12,0,969.0,118.0,5.0,13.4,990.0,1098.02,846.29
2018,4,17,12,15,967.5,119.0,5.1,13.8,991.0,1100.82,847.69
2018,4,17,12,30,966.0,120.0,5.2,14.2,992.0,1099.51,846.42
2018,4,17,12,45,962.5,120.5,5.35,14.65,984.0,1091.61,841.01
2018,4,17,13,0,959.0,121.0,5.5,15.1,976.0,1079.68,832.9
2018,4,17,13,15,952.0,121.0,5.55,15.35,958.0,1059.89,819.22
2018,4,17,13,30,945.0,121.0,5.6,15.6,940.0,1036.37,803.02
2018,4,17,13,45,937.5,121.5,5.6,15.9,916.0,1009.29,783.86
2018,4,17,14,0,930.0,122.0,5.6,16.2,892.0,978.81,762.34
2018,4,17,14,15,920.5,121.0,5.6,16.35,860.5,941.82,736.62
2018,4,17,14,30,911.0,120.0,5.6,16.5,829.0,901.92,708.73
2018,4,17,14,45,897.5,118.0,5.55,16.65,789.5,855.11,675.39
2018,4,17,15,0,884.0,116.0,5.5,16.8,750.0,811.66,644.36
2018,4,17,15,15,868.0,114.0,5.4,16.85,705.5,758.33,605.76
2018,4,17,15,30,852.0,112.0,5.3,16.9,661.0,703.68,563.96
2018,4,17,15,45,830.0,108.5,5.15,16.95,611.0,642.72,516.1
2018,4,17,16,0,808.0,105.0,5.0,17.0,561.0,581.69,467.17
2018,4,17,16,15,781.0,101.0,4.75,16.85,508.0,517.84,414.95
2018,4,17,16,30,754.0,97.0,4.5,16.7,455.0,454.84,362.1
2018,4,17,16,45,717.0,92.0,4.2,16.55,400.0,388.44,305.25
2018,4,17,17,0,680.0,87.0,3.9,16.4,345.0,325.15,249.87
2018,4,17,17,15,628.0,80.0,3.65,15.8,290.0,259.17,192.33
2018,4,17,17,30,576.0,73.0,3.4,15.2,235.0,198.93,139.57
2018,4,17,17,45,500.0,64.0,3.1,14.6,183.0,139.17,89.91
2018,4,17,18,0,424.0,55.0,2.8,14.0,131.0,88.94,52.17
2018,4,17,18,15,310.0,43.0,2.8,14.0,88.5,43.05,24.59
2018,4,17,18,30,196.0,31.0,2.8,14.0,46.0,24.44,11.51
2018,4,17,18,45,102.5,16.5,2.45,13.0,24.0,15.01,0.0
2018,4,17,19,0,9.0,2.0,2.1,12.0,2.0,0.0,0.0
2018,4,17,19,15,4.5,1.0,2.0,11.75,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,10.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,18,5,45,44.5,10.0,0.4,9.1,12.0,9.1,0.0
2018,4,18,6,0,89.0,20.0,0.4,9.3,24.0,15.8,0.0
2018,4,18,6,15,194.0,37.0,0.55,9.95,61.5,28.88,18.66
2018,4,18,6,30,299.0,54.0,0.7,10.6,99.0,61.4,37.33
2018,4,18,6,45,285.0,70.5,0.8,11.2,127.0,96.75,64.53
2018,4,18,7,0,271.0,87.0,0.9,11.8,155.0,128.64,92.66
2018,4,18,7,15,265.0,109.0,1.0,12.5,188.5,166.35,126.29
2018,4,18,7,30,259.0,131.0,1.1,13.2,222.0,203.36,158.96
2018,4,18,7,45,343.0,141.0,1.2,13.9,282.5,261.66,206.56
2018,4,18,8,0,427.0,151.0,1.3,14.6,343.0,334.91,265.73
2018,4,18,8,15,428.0,171.5,1.4,15.25,383.5,382.35,303.98
2018,4,18,8,30,429.0,192.0,1.5,15.9,424.0,429.17,340.59
2018,4,18,8,45,530.5,181.0,1.65,16.6,494.0,505.01,399.2
2018,4,18,9,0,632.0,170.0,1.8,17.3,564.0,594.12,466.11
2018,4,18,9,15,712.0,153.0,1.95,18.0,626.5,666.0,518.9
2018,4,18,9,30,792.0,136.0,2.1,18.7,689.0,740.05,572.24
2018,4,18,9,45,812.0,134.5,2.25,19.35,728.5,788.96,604.62
2018,4,18,10,0,832.0,133.0,2.4,20.0,768.0,836.59,635.63
2018,4,18,10,15,847.0,133.0,2.55,20.65,802.5,879.88,663.31
2018,4,18,10,30,862.0,133.0,2.7,21.3,837.0,912.5,683.54
2018,4,18,10,45,867.0,135.0,2.9,21.9,861.5,943.3,703.05
2018,4,18,11,0,872.0,137.0,3.1,22.5,886.0,970.91,720.37
2018,4,18,11,15,875.5,138.0,3.2,22.9,902.5,992.78,733.65
2018,4,18,11,30,879.0,139.0,3.3,23.3,919.0,1011.15,744.72
2018,4,18,11,45,880.0,140.0,3.45,23.7,928.0,1023.48,752.28
2018,4,18,12,0,881.0,141.0,3.6,24.1,937.0,1032.11,757.55
2018,4,18,12,15,882.5,140.5,3.7,24.35,938.5,1036.05,759.94
2018,4,18,12,30,884.0,140.0,3.8,24.6,940.0,1036.24,760.03
2018,4,18,12,45,884.0,139.0,3.95,24.85,934.0,1030.69,756.82
2018,4,18,13,0,884.0,138.0,4.1,25.1,928.0,1021.4,751.26
2018,4,18,13,15,864.0,145.5,4.2,25.15,907.0,997.34,736.26
2018,4,18,13,30,844.0,153.0,4.3,25.2,886.0,981.33,726.72
2018,4,18,13,45,827.0,157.0,4.4,25.25,860.0,950.53,707.19
2018,4,18,14,0,810.0,161.0,4.5,25.3,834.0,917.05,685.81
2018,4,18,14,15,827.5,146.5,4.55,25.25,813.0,892.81,670.79
2018,4,18,14,30,845.0,132.0,4.6,25.2,792.0,864.14,652.68
2018,4,18,14,45,832.5,130.5,4.65,25.1,755.5,820.31,623.97
2018,4,18,15,0,820.0,129.0,4.7,25.0,719.0,774.47,593.57
2018,4,18,15,15,805.5,126.0,4.65,24.75,677.0,723.92,558.66
2018,4,18,15,30,791.0,123.0,4.6,24.5,635.0,672.11,521.08
2018,4,18,15,45,762.5,121.5,4.55,24.25,585.5,612.91,476.99
2018,4,18,16,0,734.0,120.0,4.5,24.0,536.0,553.29,431.49
2018,4,18,16,15,717.0,113.0,4.5,23.6,488.0,495.26,386.38
2018,4,18,16,30,700.0,106.0,4.5,23.2,440.0,437.53,339.94
2018,4,18,16,45,663.5,100.0,4.45,22.75,387.0,373.48,287.21
2018,4,18,17,0,627.0,94.0,4.4,22.3,334.0,312.59,235.65
2018,4,18,17,15,574.0,87.5,4.4,21.75,281.0,250.08,182.48
2018,4,18,17,30,521.0,81.0,4.4,21.2,228.0,193.47,134.19
2018,4,18,17,45,444.5,70.5,4.45,20.65,177.5,135.83,87.6
2018,4,18,18,0,368.0,60.0,4.5,20.1,127.0,85.81,50.68
2018,4,18,18,15,265.5,45.5,4.5,20.1,85.5,43.51,25.23
2018,4,18,18,30,163.0,31.0,4.5,20.1,44.0,24.35,11.68
2018,4,18,18,45,85.0,16.5,4.7,19.5,23.0,15.01,0.0
2018,4,18,19,0,7.0,2.0,4.9,18.9,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.85,18.7,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,19,5,45,11.0,4.5,3.5,15.2,5.0,4.09,0.0
2018,4,19,6,0,22.0,9.0,3.7,15.3,10.0,7.61,0.0
2018,4,19,6,15,11.0,14.5,3.85,15.45,15.0,13.01,5.18
2018,4,19,6,30,0.0,20.0,4.0,15.6,20.0,17.59,9.08
2018,4,19,6,45,0.5,33.0,4.15,15.75,33.0,29.13,19.06
2018,4,19,7,0,1.0,46.0,4.3,15.9,46.0,40.77,29.08
2018,4,19,7,15,6.0,66.0,4.4,16.0,68.0,59.78,45.08
2018,4,19,7,30,11.0,86.0,4.5,16.1,90.0,79.45,61.53
2018,4,19,7,45,275.0,105.0,4.55,16.2,229.0,207.07,163.72
2018,4,19,8,0,539.0,124.0,4.6,16.3,368.0,361.1,288.17
2018,4,19,8,15,656.5,117.5,4.75,16.5,450.0,445.96,357.9
2018,4,19,8,30,774.0,111.0,4.9,16.7,532.0,542.19,435.82
2018,4,19,8,45,796.5,114.5,5.0,16.95,582.0,602.01,483.69
2018,4,19,9,0,819.0,118.0,5.1,17.2,632.0,662.25,530.77
2018,4,19,9,15,834.0,121.5,5.2,17.35,676.5,717.14,572.87
2018,4,19,9,30,849.0,125.0,5.3,17.5,721.0,770.88,612.81
2018,4,19,9,45,860.0,127.5,5.4,17.65,759.5,819.0,646.82
2018,4,19,10,0,871.0,130.0,5.5,17.8,798.0,865.04,679.06
2018,4,19,10,15,880.5,132.0,5.55,17.8,831.0,906.94,708.23
2018,4,19,10,30,890.0,134.0,5.6,17.8,864.0,937.71,729.31
2018,4,19,10,45,897.5,135.0,5.7,17.8,890.0,970.5,752.2
2018,4,19,11,0,905.0,136.0,5.8,17.8,916.0,1000.13,772.85
2018,4,19,11,15,910.0,136.0,5.8,17.75,933.5,1023.02,788.29
2018,4,19,11,30,915.0,136.0,5.8,17.7,951.0,1042.34,801.33
2018,4,19,11,45,918.5,136.0,5.8,17.65,961.0,1056.5,810.87
2018,4,19,12,0,922.0,136.0,5.8,17.6,971.0,1066.86,817.91
2018,4,19,12,15,923.5,135.0,5.8,17.5,972.5,1070.37,820.5
2018,4,19,12,30,925.0,134.0,5.8,17.4,974.0,1069.97,820.55
2018,4,19,12,45,925.0,133.0,5.75,17.25,967.5,1064.15,816.78
2018,4,19,13,0,925.0,132.0,5.7,17.1,961.0,1054.43,810.45
2018,4,19,13,15,922.5,131.0,5.65,16.95,946.0,1038.41,799.86
2018,4,19,13,30,920.0,130.0,5.6,16.8,931.0,1018.64,786.77
2018,4,19,13,45,917.0,128.0,5.6,16.6,909.0,993.75,770.65
2018,4,19,14,0,914.0,126.0,5.6,16.4,887.0,965.32,752.03
2018,4,19,14,15,906.5,124.0,5.5,16.2,856.5,929.55,727.48
2018,4,19,14,30,899.0,122.0,5.4,16.0,826.0,890.81,700.74
2018,4,19,14,45,890.5,120.0,5.3,15.8,790.0,848.5,671.27
2018,4,19,15,0,882.0,118.0,5.2,15.6,754.0,809.16,643.84
2018,4,19,15,15,868.5,115.0,5.15,15.35,710.5,756.75,606.77
2018,4,19,15,30,855.0,112.0,5.1,15.1,667.0,702.81,566.1
2018,4,19,15,45,837.5,109.0,5.05,14.8,619.5,645.12,521.53
2018,4,19,16,0,820.0,106.0,5.0,14.5,572.0,586.89,475.28
2018,4,19,16,15,793.5,102.5,4.9,14.05,519.5,523.27,423.54
2018,4,19,16,30,767.0,99.0,4.8,13.6,467.0,460.35,370.79
2018,4,19,16,45,731.5,95.0,4.7,13.2,413.0,394.91,314.45
2018,4,19,17,0,696.0,91.0,4.6,12.8,359.0,332.35,259.06
2018,4,19,17,15,643.0,84.5,4.45,12.2,303.0,265.73,200.04
2018,4,19,17,30,590.0,78.0,4.3,11.6,247.0,204.93,146.03
2018,4,19,17,45,513.5,69.5,4.1,11.0,194.0,144.87,95.49
2018,4,19,18,0,437.0,61.0,3.9,10.4,141.0,94.42,57.29
2018,4,19,18,15,326.0,47.5,3.9,10.4,96.5,46.28,27.85
2018,4,19,18,30,215.0,34.0,3.9,10.4,52.0,26.79,14.72
2018,4,19,18,45,113.0,18.5,3.7,9.3,27.5,16.83,0.0
2018,4,19,19,0,11.0,3.0,3.5,8.2,3.0,0.0,0.0
2018,4,19,19,15,5.5,1.5,3.5,7.85,1.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,69.5,12.0,1.8,2.75,16.0,10.91,0.0
2018,4,20,6,0,139.0,24.0,2.0,3.3,32.0,18.98,0.0
2018,4,20,6,15,284.0,38.0,2.25,4.1,76.0,29.71,20.32
2018,4,20,6,30,429.0,52.0,2.5,4.9,120.0,69.27,40.74
2018,4,20,6,45,518.5,60.5,2.75,5.7,173.5,118.13,74.02
2018,4,20,7,0,608.0,69.0,3.0,6.5,227.0,178.39,122.97
2018,4,20,7,15,665.0,75.0,3.2,7.1,284.0,239.27,177.24
2018,4,20,7,30,722.0,81.0,3.4,7.7,341.0,306.58,237.95
2018,4,20,7,45,765.5,85.0,3.6,8.35,400.0,372.98,297.68
2018,4,20,8,0,809.0,89.0,3.8,9.0,459.0,444.05,359.83
2018,4,20,8,15,838.5,92.5,3.7,9.4,515.0,510.37,416.36
2018,4,20,8,30,868.0,96.0,3.6,9.8,571.0,578.21,472.05
2018,4,20,8,45,889.0,98.5,3.55,10.2,623.0,641.07,522.06
2018,4,20,9,0,910.0,101.0,3.5,10.6,675.0,700.59,567.91
2018,4,20,9,15,923.5,104.0,3.35,11.0,721.5,757.36,609.65
2018,4,20,9,30,937.0,107.0,3.2,11.4,768.0,812.56,647.06
2018,4,20,9,45,947.0,109.0,3.1,11.85,808.0,862.15,679.37
2018,4,20,10,0,957.0,111.0,3.0,12.3,848.0,909.31,709.32
2018,4,20,10,15,965.5,112.5,2.85,12.7,882.0,952.0,735.28
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,991.68,758.61
2018,4,20,10,45,976.0,115.0,2.6,13.5,938.5,1021.65,775.43
2018,4,20,11,0,978.0,116.0,2.5,13.9,961.0,1047.87,789.6
2018,4,20,11,15,981.0,116.5,2.35,14.25,978.5,1070.69,800.92
2018,4,20,11,30,984.0,117.0,2.2,14.6,996.0,1089.6,809.48
2018,4,20,11,45,986.0,118.0,2.1,14.95,1006.0,1104.01,815.74
2018,4,20,12,0,988.0,119.0,2.0,15.3,1016.0,1114.32,819.38
2018,4,20,12,15,987.0,119.5,1.95,15.55,1016.5,1116.98,819.3
2018,4,20,12,30,986.0,120.0,1.9,15.8,1017.0,1115.47,816.79
2018,4,20,12,45,982.0,120.0,1.8,16.1,1008.0,1106.31,808.64
2018,4,20,13,0,978.0,120.0,1.7,16.4,999.0,1093.07,798.13
2018,4,20,13,15,972.0,119.5,1.7,16.55,981.0,1073.4,785.79
2018,4,20,13,30,966.0,119.0,1.7,16.7,963.0,1049.9,771.15
2018,4,20,13,45,960.0,118.5,1.65,16.85,939.0,1022.7,753.45
2018,4,20,14,0,954.0,118.0,1.6,17.0,915.0,991.95,733.53
2018,4,20,14,15,947.5,116.0,1.55,17.1,884.0,955.87,710.29
2018,4,20,14,30,941.0,114.0,1.5,17.2,853.0,916.62,684.93
2018,4,20,14,45,932.5,111.0,1.45,17.25,815.0,871.78,655.84
2018,4,20,15,0,924.0,108.0,1.4,17.3,777.0,824.33,624.79
2018,4,20,15,15,908.5,105.0,1.35,17.25,730.5,769.48,588.53
2018,4,20,15,30,893.0,102.0,1.3,17.2,684.0,713.16,549.29
2018,4,20,15,45,876.5,98.5,1.3,17.2,635.0,657.36,508.94
2018,4,20,16,0,860.0,95.0,1.3,17.2,586.0,597.33,464.23
2018,4,20,16,15,837.0,91.0,1.2,17.05,533.0,533.03,414.41
2018,4,20,16,30,814.0,87.0,1.1,16.9,480.0,469.38,363.43
2018,4,20,16,45,782.0,82.5,1.0,16.8,424.5,402.61,308.39
2018,4,20,17,0,750.0,78.0,0.9,16.7,369.0,338.24,253.62
2018,4,20,17,15,704.5,72.5,0.85,16.05,313.0,270.54,195.96
2018,4,20,17,30,659.0,67.0,0.8,15.4,257.0,208.75,142.63
2018,4,20,17,45,589.5,60.0,0.8,14.7,203.5,147.0,91.89
2018,4,20,18,0,520.0,53.0,0.8,14.0,150.0,93.8,52.56
2018,4,20,18,15,402.5,42.5,0.8,14.0,103.0,45.1,25.48
2018,4,20,18,30,285.0,32.0,0.8,14.0,56.0,26.97,15.12
2018,4,20,18,45,156.5,19.0,0.9,12.85,30.5,17.28,0.0
2018,4,20,19,0,28.0,6.0,1.0,11.7,5.0,0.0,0.0
2018,4,20,19,15,14.0,3.0,1.0,11.3,2.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,21,5,45,98.5,12.5,2.1,3.85,18.5,11.37,0.0
2018,4,21,6,0,197.0,25.0,2.3,4.3,37.0,19.81,2.53
2018,4,21,6,15,323.5,37.0,2.3,5.0,79.5,30.41,21.02
2018,4,21,6,30,450.0,49.0,2.3,5.7,122.0,67.92,38.7
2018,4,21,6,45,528.5,57.5,2.35,6.4,174.0,116.87,72.3
2018,4,21,7,0,607.0,66.0,2.4,7.1,226.0,175.73,120.42
2018,4,21,7,15,657.0,72.0,2.4,8.1,281.0,234.72,172.79
2018,4,21,7,30,707.0,78.0,2.4,9.1,336.0,299.26,230.4
2018,4,21,7,45,741.5,83.5,2.4,10.1,391.0,362.76,286.57
2018,4,21,8,0,776.0,89.0,2.4,11.1,446.0,429.96,343.91
2018,4,21,8,15,802.0,93.0,2.4,11.9,499.5,493.08,396.28
2018,4,21,8,30,828.0,97.0,2.4,12.7,553.0,557.41,447.55
2018,4,21,8,45,847.0,100.0,2.35,13.45,602.5,617.37,493.43
2018,4,21,9,0,866.0,103.0,2.3,14.2,652.0,677.07,537.32
2018,4,21,9,15,879.0,105.5,2.15,14.65,696.0,731.49,575.67
2018,4,21,9,30,892.0,108.0,2.0,15.1,740.0,779.8,606.94
2018,4,21,9,45,902.0,110.5,1.9,15.5,779.0,827.91,637.13
2018,4,21,10,0,912.0,113.0,1.8,15.9,818.0,873.74,664.99
2018,4,21,10,15,919.5,115.0,1.7,16.25,850.5,914.4,688.83
2018,4,21,10,30,927.0,117.0,1.6,16.6,883.0,952.14,710.25
2018,4,21,10,45,930.5,119.0,1.45,16.9,907.0,983.1,726.16
2018,4,21,11,0,934.0,121.0,1.3,17.2,931.0,1010.57,739.41
2018,4,21,11,15,937.0,122.0,1.25,17.45,948.0,1032.94,751.03
2018,4,21,11,30,940.0,123.0,1.2,17.7,965.0,1051.57,760.3
2018,4,21,11,45,940.5,124.0,1.1,17.95,973.5,1063.91,764.64
2018,4,21,12,0,941.0,125.0,1.0,18.2,982.0,1072.32,766.58
2018,4,21,12,15,942.0,124.0,0.95,18.35,982.5,1075.25,766.62
2018,4,21,12,30,943.0,123.0,0.9,18.5,983.0,1074.22,764.41
2018,4,21,12,45,944.5,120.5,0.8,18.65,976.5,1068.18,758.14
2018,4,21,13,0,946.0,118.0,0.7,18.8,970.0,1058.14,749.6
2018,4,21,13,15,940.0,118.0,0.6,18.9,953.0,1039.39,736.05
2018,4,21,13,30,934.0,118.0,0.5,19.0,936.0,1016.94,720.5
2018,4,21,13,45,927.0,117.5,0.45,19.1,912.0,989.5,703.25
2018,4,21,14,0,920.0,117.0,0.4,19.2,888.0,958.7,684.04
2018,4,21,14,15,910.5,117.5,0.35,19.2,857.5,923.53,662.41
2018,4,21,14,30,901.0,118.0,0.3,19.2,827.0,885.51,638.98
2018,4,21,14,45,886.5,117.0,0.3,19.2,788.0,839.34,611.15
2018,4,21,15,0,872.0,116.0,0.3,19.2,749.0,796.44,585.17
2018,4,21,15,15,856.5,114.0,0.35,19.1,705.5,744.14,553.44
2018,4,21,15,30,841.0,112.0,0.4,19.0,662.0,690.52,518.26
2018,4,21,15,45,820.5,109.5,0.45,18.9,613.5,632.26,478.53
2018,4,21,16,0,800.0,107.0,0.5,18.8,565.0,573.81,437.1
2018,4,21,16,15,772.5,103.5,0.55,18.6,513.0,510.89,390.87
2018,4,21,16,30,745.0,100.0,0.6,18.4,461.0,448.77,343.28
2018,4,21,16,45,707.5,96.0,0.65,18.25,407.0,383.97,291.72
2018,4,21,17,0,670.0,92.0,0.7,18.1,353.0,322.33,240.81
2018,4,21,17,15,616.5,85.5,0.7,17.5,298.0,257.39,186.64
2018,4,21,17,30,563.0,79.0,0.7,16.9,243.0,198.35,136.92
2018,4,21,17,45,411.5,72.5,0.75,16.3,179.0,128.54,83.9
2018,4,21,18,0,260.0,66.0,0.8,15.7,115.0,79.87,51.07
2018,4,21,18,15,179.5,48.5,0.8,15.7,77.5,43.58,27.7
2018,4,21,18,30,99.0,31.0,0.8,15.7,40.0,24.93,13.81
2018,4,21,18,45,56.5,17.5,0.9,14.45,22.0,15.92,0.0
2018,4,21,19,0,14.0,4.0,1.0,13.2,4.0,0.0,0.0
2018,4,21,19,15,7.0,2.0,1.0,12.8,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,22,5,45,18.0,11.0,1.05,7.0,12.0,10.01,0.0
2018,4,22,6,0,36.0,22.0,1.1,7.5,24.0,18.5,4.09
2018,4,22,6,15,101.0,40.0,1.0,8.1,55.0,31.85,22.19
2018,4,22,6,30,166.0,58.0,0.9,8.7,86.0,58.24,39.09
2018,4,22,6,45,235.5,74.5,0.85,9.25,129.5,94.06,65.08
2018,4,22,7,0,305.0,91.0,0.8,9.8,173.0,140.33,101.92
2018,4,22,7,15,392.5,98.5,0.95,10.85,228.0,191.12,143.3
2018,4,22,7,30,480.0,106.0,1.1,11.9,283.0,252.34,194.25
2018,4,22,7,45,390.5,140.5,1.2,12.95,299.0,282.91,223.28
2018,4,22,8,0,301.0,175.0,1.3,14.0,315.0,297.46,237.14
2018,4,22,8,15,291.0,203.0,1.4,14.75,351.0,338.43,270.09
2018,4,22,8,30,281.0,231.0,1.5,15.5,387.0,377.98,300.64
2018,4,22,8,45,324.5,243.5,1.65,16.25,439.0,433.19,342.99
2018,4,22,9,0,368.0,256.0,1.8,17.0,491.0,492.11,387.21
2018,4,22,9,15,366.5,272.0,1.85,17.3,519.5,526.4,411.96
2018,4,22,9,30,365.0,288.0,1.9,17.6,548.0,559.54,435.52
2018,4,22,9,45,281.0,327.0,1.95,17.9,533.5,549.56,425.3
2018,4,22,10,0,197.0,366.0,2.0,18.2,519.0,521.44,401.91
2018,4,22,10,15,273.5,367.5,2.0,18.25,589.0,608.23,466.19
2018,4,22,10,30,350.0,369.0,2.0,18.3,659.0,688.23,523.56
2018,4,22,10,45,329.5,388.0,2.0,18.35,667.5,700.02,529.87
2018,4,22,11,0,309.0,407.0,2.0,18.4,676.0,709.41,535.04
2018,4,22,11,15,250.0,429.0,1.95,18.35,649.5,682.64,513.91
2018,4,22,11,30,191.0,451.0,1.9,18.3,623.0,638.93,481.26
2018,4,22,11,45,174.5,456.0,1.9,18.3,614.0,630.68,475.07
2018,4,22,12,0,158.0,461.0,1.9,18.3,605.0,621.14,467.73
2018,4,22,12,15,131.5,456.0,1.9,18.35,576.0,590.29,445.07
2018,4,22,12,30,105.0,451.0,1.9,18.4,547.0,543.85,411.42
2018,4,22,12,45,152.5,448.5,1.9,18.45,587.0,602.13,454.76
2018,4,22,13,0,200.0,446.0,1.9,18.5,627.0,644.1,485.44
2018,4,22,13,15,232.5,435.5,1.95,18.55,642.5,661.25,498.61
2018,4,22,13,30,265.0,425.0,2.0,18.6,658.0,689.42,519.47
2018,4,22,13,45,177.0,410.5,2.05,18.6,564.5,573.0,435.49
2018,4,22,14,0,89.0,396.0,2.1,18.6,471.0,460.78,352.84
2018,4,22,14,15,94.0,384.0,2.15,18.55,460.5,449.75,346.16
2018,4,22,14,30,99.0,372.0,2.2,18.5,450.0,438.07,338.38
2018,4,22,14,45,89.5,351.0,2.2,18.4,419.0,405.17,314.27
2018,4,22,15,0,80.0,330.0,2.2,18.3,388.0,372.84,290.44
2018,4,22,15,15,122.0,312.0,2.05,18.1,395.0,389.82,304.92
2018,4,22,15,30,164.0,294.0,1.9,17.9,402.0,393.18,308.59
2018,4,22,15,45,124.5,267.5,1.75,17.7,346.0,333.35,262.49
2018,4,22,16,0,85.0,241.0,1.6,17.5,290.0,271.2,214.29
2018,4,22,16,15,51.0,207.5,1.45,17.05,236.0,216.69,171.7
2018,4,22,16,30,17.0,174.0,1.3,16.6,182.0,162.98,129.15
2018,4,22,16,45,10.5,150.5,1.15,16.15,155.5,137.89,109.36
2018,4,22,17,0,4.0,127.0,1.0,15.7,129.0,113.74,90.02
2018,4,22,17,15,2.0,102.5,1.0,15.3,103.5,90.95,71.46
2018,4,22,17,30,0.0,78.0,1.0,14.9,78.0,68.67,52.97
2018,4,22,17,45,0.0,59.0,1.05,14.5,59.0,51.93,38.78
2018,4,22,18,0,0.0,40.0,1.1,14.1,40.0,35.29,24.42
2018,4,22,18,15,13.5,33.0,1.1,14.1,34.0,29.34,18.7
2018,4,22,18,30,27.0,26.0,1.1,14.1,28.0,21.97,11.88
2018,4,22,18,45,15.0,14.5,1.2,13.75,15.5,13.19,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.4,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.35,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,23,5,15,2.0,0.5,2.5,9.1,0.5,0.0,0.0
2018,4,23,5,30,4.0,1.0,2.6,9.3,1.0,0.0,0.0
2018,4,23,5,45,4.0,4.0,2.7,9.45,4.0,3.64,0.0
2018,4,23,6,0,4.0,7.0,2.8,9.6,7.0,6.27,0.0
2018,4,23,6,15,2.0,10.0,2.9,9.9,10.0,8.78,2.0
2018,4,23,6,30,0.0,13.0,3.0,10.2,13.0,11.41,4.16
2018,4,23,6,45,0.0,23.5,3.15,10.55,23.5,20.67,12.3
2018,4,23,7,0,0.0,34.0,3.3,10.9,34.0,29.95,20.42
2018,4,23,7,15,0.0,48.0,3.45,11.2,48.0,42.35,31.13
2018,4,23,7,30,0.0,62.0,3.6,11.5,62.0,54.77,41.72
2018,4,23,7,45,1.5,91.0,3.75,11.85,91.5,81.1,63.98
2018,4,23,8,0,3.0,120.0,3.9,12.2,121.0,107.78,86.2
2018,4,23,8,15,1.5,106.0,4.0,12.7,106.5,94.76,74.79
2018,4,23,8,30,0.0,92.0,4.1,13.2,92.0,81.53,63.3
2018,4,23,8,45,0.0,73.5,4.2,13.7,73.5,65.08,49.22
2018,4,23,9,0,0.0,55.0,4.3,14.2,55.0,48.68,35.27
2018,4,23,9,15,7.5,104.5,4.35,14.65,110.0,98.06,76.27
2018,4,23,9,30,15.0,154.0,4.4,15.1,165.0,153.28,121.3
2018,4,23,9,45,30.5,227.0,4.45,15.6,250.5,235.82,187.54
2018,4,23,10,0,46.0,300.0,4.5,16.1,336.0,321.05,254.26
2018,4,23,10,15,33.5,271.0,4.4,16.1,297.5,284.17,224.43
2018,4,23,10,30,21.0,242.0,4.3,16.1,259.0,246.4,194.07
2018,4,23,10,45,10.5,161.0,4.2,16.05,169.5,154.17,120.28
2018,4,23,11,0,0.0,80.0,4.1,16.0,80.0,71.18,52.77
2018,4,23,11,15,0.0,80.5,3.95,16.0,80.5,71.67,53.17
2018,4,23,11,30,0.0,81.0,3.8,16.0,81.0,72.16,53.53
2018,4,23,11,45,3.0,109.5,3.65,16.0,112.0,100.89,76.95
2018,4,23,12,0,6.0,138.0,3.5,16.0,143.0,129.83,100.35
2018,4,23,12,15,10.5,193.0,3.4,15.95,202.5,184.85,144.41
2018,4,23,12,30,15.0,248.0,3.3,15.9,262.0,240.46,188.3
2018,4,23,12,45,13.5,241.5,3.25,15.85,254.0,232.77,182.12
2018,4,23,13,0,12.0,235.0,3.2,15.8,246.0,225.03,176.08
2018,4,23,13,15,7.5,175.0,3.35,15.75,182.0,164.87,128.47
2018,4,23,13,30,3.0,115.0,3.5,15.7,118.0,105.62,80.9
2018,4,23,13,45,2.0,109.0,3.65,15.6,111.0,99.13,75.77
2018,4,23,14,0,1.0,103.0,3.8,15.5,104.0,92.7,70.61
2018,4,23,14,15,5.0,136.0,4.0,15.5,140.0,125.96,97.92
2018,4,23,14,30,9.0,169.0,4.2,15.5,176.0,159.15,125.04
2018,4,23,14,45,26.5,227.5,4.4,15.5,247.0,233.79,185.69
2018,4,23,15,0,44.0,286.0,4.6,15.5,318.0,302.0,240.49
2018,4,23,15,15,23.0,202.5,4.65,15.4,219.0,204.25,162.47
2018,4,23,15,30,2.0,119.0,4.7,15.3,120.0,107.21,83.45
2018,4,23,15,45,1.0,82.0,4.75,15.2,82.5,73.28,55.68
2018,4,23,16,0,0.0,45.0,4.8,15.1,45.0,39.77,27.85
2018,4,23,16,15,0.0,37.0,4.65,14.9,37.0,32.67,22.0
2018,4,23,16,30,0.0,29.0,4.5,14.7,29.0,25.57,16.1
2018,4,23,16,45,0.5,33.5,4.4,14.5,33.5,29.74,19.73
2018,4,23,17,0,1.0,38.0,4.3,14.3,38.0,33.84,23.32
2018,4,23,17,15,17.5,51.0,4.3,14.1,56.0,50.65,37.29
2018,4,23,17,30,34.0,64.0,4.3,13.9,74.0,64.4,48.27
2018,4,23,17,45,43.5,67.0,4.25,13.7,77.0,65.65,48.64
2018,4,23,18,0,53.0,70.0,4.2,13.5,80.0,64.54,47.14
2018,4,23,18,15,31.0,49.0,4.2,13.5,54.5,41.95,29.01
2018,4,23,18,30,9.0,28.0,4.2,13.5,29.0,24.1,13.83
2018,4,23,18,45,5.0,14.5,4.25,13.35,15.0,13.19,0.0
2018,4,23,19,0,1.0,1.0,4.3,13.2,1.0,0.91,0.0
2018,4,23,19,15,0.5,0.5,4.25,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
