Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,4.0,1.0,0.9,18.3,1.0,0.0,0.0
2018,6,3,5,0,8.0,2.0,0.9,18.4,2.0,0.0,0.0
2018,6,3,5,15,12.0,10.5,1.15,18.85,11.0,9.55,0.0
2018,6,3,5,30,16.0,19.0,1.4,19.3,20.0,16.77,4.82
2018,6,3,5,45,89.0,35.5,1.65,19.75,49.5,28.53,18.32
2018,6,3,6,0,162.0,52.0,1.9,20.2,79.0,41.14,29.84
2018,6,3,6,15,344.5,58.0,1.9,20.7,141.0,43.51,32.25
2018,6,3,6,30,527.0,64.0,1.9,21.2,203.0,82.26,45.97
2018,6,3,6,45,575.5,70.5,1.9,21.7,252.5,128.63,75.97
2018,6,3,7,0,624.0,77.0,1.9,22.2,302.0,180.6,116.28
2018,6,3,7,15,659.5,82.0,2.0,22.95,352.5,233.43,160.44
2018,6,3,7,30,695.0,87.0,2.1,23.7,403.0,289.76,208.05
2018,6,3,7,45,721.5,91.0,2.2,24.5,453.0,347.17,256.14
2018,6,3,8,0,748.0,95.0,2.3,25.3,503.0,404.11,302.69
2018,6,3,8,15,768.0,99.0,2.3,25.7,551.5,459.56,347.07
2018,6,3,8,30,788.0,103.0,2.3,26.1,600.0,515.56,390.4
2018,6,3,8,45,803.5,106.0,2.3,26.5,645.0,568.28,429.96
2018,6,3,9,0,819.0,109.0,2.3,26.9,690.0,620.51,467.89
2018,6,3,9,15,830.0,112.5,2.3,27.15,730.5,666.96,500.96
2018,6,3,9,30,841.0,116.0,2.3,27.4,771.0,713.7,533.32
2018,6,3,9,45,849.0,118.5,2.3,27.6,806.0,755.55,560.74
2018,6,3,10,0,857.0,121.0,2.3,27.8,841.0,795.23,585.81
2018,6,3,10,15,862.0,124.0,2.3,28.0,869.5,830.54,607.71
2018,6,3,10,30,867.0,127.0,2.3,28.2,898.0,863.1,627.63
2018,6,3,10,45,835.5,146.0,2.3,28.35,905.0,875.6,634.47
2018,6,3,11,0,804.0,165.0,2.3,28.5,912.0,893.01,644.74
2018,6,3,11,15,809.5,162.5,2.3,28.65,925.0,910.96,655.33
2018,6,3,11,30,815.0,160.0,2.3,28.8,938.0,925.83,663.96
2018,6,3,11,45,820.5,163.0,2.25,29.0,952.5,942.87,673.44
2018,6,3,12,0,826.0,166.0,2.2,29.2,967.0,956.67,680.83
2018,6,3,12,15,828.5,165.0,2.2,29.3,969.0,960.46,682.75
2018,6,3,12,30,831.0,164.0,2.2,29.4,971.0,960.88,682.74
2018,6,3,12,45,762.5,200.5,2.15,29.5,937.0,926.46,660.26
2018,6,3,13,0,694.0,237.0,2.1,29.6,903.0,897.45,641.54
2018,6,3,13,15,666.0,249.5,2.05,29.65,881.0,873.73,625.6
2018,6,3,13,30,638.0,262.0,2.0,29.7,859.0,847.81,608.02
2018,6,3,13,45,590.0,280.0,1.95,29.75,822.0,807.37,580.56
2018,6,3,14,0,542.0,298.0,1.9,29.8,785.0,765.99,552.4
2018,6,3,14,15,620.0,251.5,1.85,29.75,792.0,771.76,558.5
2018,6,3,14,30,698.0,205.0,1.8,29.7,799.0,769.23,558.54
2018,6,3,14,45,688.5,201.0,1.75,29.65,767.5,732.0,533.51
2018,6,3,15,0,679.0,197.0,1.7,29.6,736.0,693.11,507.28
2018,6,3,15,15,532.5,239.5,1.6,29.55,649.0,599.18,440.62
2018,6,3,15,30,386.0,282.0,1.5,29.5,562.0,512.26,378.16
2018,6,3,15,45,288.0,278.0,1.45,29.45,479.5,429.95,319.17
2018,6,3,16,0,190.0,274.0,1.4,29.4,397.0,352.38,262.65
2018,6,3,16,15,287.0,236.5,1.4,29.2,406.5,357.89,267.26
2018,6,3,16,30,384.0,199.0,1.4,29.0,416.0,352.4,261.97
2018,6,3,16,45,469.5,166.5,1.45,28.8,407.0,332.21,244.35
2018,6,3,17,0,555.0,134.0,1.5,28.6,398.0,304.51,219.17
2018,6,3,17,15,495.0,128.0,1.35,28.15,343.0,245.4,172.36
2018,6,3,17,30,435.0,122.0,1.2,27.7,288.0,195.21,132.99
2018,6,3,17,45,313.5,113.5,1.1,27.25,224.0,141.12,94.54
2018,6,3,18,0,192.0,105.0,1.0,26.8,160.0,101.3,69.22
2018,6,3,18,15,135.5,85.0,1.0,26.8,120.0,71.22,50.17
2018,6,3,18,30,79.0,65.0,1.0,26.8,80.0,52.16,38.41
2018,6,3,18,45,57.5,47.5,0.95,25.9,56.5,38.7,26.61
2018,6,3,19,0,36.0,30.0,0.9,25.0,33.0,24.97,13.65
2018,6,3,19,15,20.0,16.5,0.9,24.8,18.0,13.99,0.0
2018,6,3,19,30,4.0,3.0,0.9,24.6,3.0,2.73,0.0
2018,6,3,19,45,2.0,1.5,0.9,24.35,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,4,45,4.5,1.0,1.2,16.75,1.0,0.0,0.0
2018,6,4,5,0,9.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,6,4,5,15,100.5,15.0,1.45,17.1,22.0,13.64,0.0
2018,6,4,5,30,192.0,28.0,1.7,17.5,42.0,22.08,8.46
2018,6,4,5,45,302.5,39.0,1.9,17.85,80.5,31.86,21.31
2018,6,4,6,0,413.0,50.0,2.1,18.2,119.0,39.83,28.96
2018,6,4,6,15,488.0,59.0,2.1,18.65,167.5,45.64,34.39
2018,6,4,6,30,563.0,68.0,2.1,19.1,216.0,87.4,49.63
2018,6,4,6,45,613.5,74.0,2.1,19.5,267.5,135.74,80.89
2018,6,4,7,0,664.0,80.0,2.1,19.9,319.0,189.9,123.2
2018,6,4,7,15,699.5,85.0,2.2,20.55,371.5,245.11,169.85
2018,6,4,7,30,735.0,90.0,2.3,21.2,424.0,303.78,220.02
2018,6,4,7,45,760.5,94.5,2.4,21.8,476.0,363.64,270.86
2018,6,4,8,0,786.0,99.0,2.5,22.4,528.0,422.8,319.96
2018,6,4,8,15,804.0,102.5,2.5,22.85,576.5,478.91,365.36
2018,6,4,8,30,822.0,106.0,2.5,23.3,625.0,535.27,409.42
2018,6,4,8,45,835.5,110.5,2.55,23.7,671.0,589.99,451.02
2018,6,4,9,0,849.0,115.0,2.6,24.1,717.0,643.96,490.77
2018,6,4,9,15,863.5,116.0,2.5,24.35,759.0,691.56,524.63
2018,6,4,9,30,878.0,117.0,2.4,24.6,801.0,739.87,557.87
2018,6,4,9,45,888.5,117.5,2.3,24.85,837.0,783.17,585.53
2018,6,4,10,0,899.0,118.0,2.2,25.1,873.0,824.36,610.75
2018,6,4,10,15,905.5,118.5,2.2,25.3,902.0,859.95,632.77
2018,6,4,10,30,912.0,119.0,2.2,25.5,931.0,892.73,652.78
2018,6,4,10,45,916.0,120.0,2.2,25.75,953.5,920.84,669.48
2018,6,4,11,0,920.0,121.0,2.2,26.0,976.0,945.71,684.04
2018,6,4,11,15,923.0,121.0,2.25,26.15,991.0,965.36,696.02
2018,6,4,11,30,926.0,121.0,2.3,26.3,1006.0,981.54,705.88
2018,6,4,11,45,927.0,121.5,2.35,26.45,1014.0,992.76,712.68
2018,6,4,12,0,928.0,122.0,2.4,26.6,1022.0,1000.38,717.31
2018,6,4,12,15,929.5,120.5,2.45,26.7,1022.5,1003.0,719.05
2018,6,4,12,30,931.0,119.0,2.5,26.8,1023.0,1002.01,718.63
2018,6,4,12,45,932.0,116.0,2.5,26.9,1016.0,995.5,714.35
2018,6,4,13,0,933.0,113.0,2.5,27.0,1009.0,985.32,707.88
2018,6,4,13,15,930.5,111.5,2.55,27.05,994.0,969.66,698.62
2018,6,4,13,30,928.0,110.0,2.6,27.1,979.0,950.44,687.13
2018,6,4,13,45,925.0,108.0,2.6,27.15,957.5,926.83,672.4
2018,6,4,14,0,922.0,106.0,2.6,27.2,936.0,899.85,655.49
2018,6,4,14,15,915.5,104.5,2.6,27.2,907.0,867.2,634.95
2018,6,4,14,30,909.0,103.0,2.6,27.2,878.0,831.66,612.39
2018,6,4,14,45,902.0,101.0,2.6,27.15,844.0,792.56,587.38
2018,6,4,15,0,895.0,99.0,2.6,27.1,810.0,750.98,560.45
2018,6,4,15,15,884.5,97.0,2.55,27.05,770.0,704.75,528.79
2018,6,4,15,30,874.0,95.0,2.5,27.0,730.0,656.77,494.32
2018,6,4,15,45,860.5,93.0,2.45,26.95,685.5,605.51,456.61
2018,6,4,16,0,847.0,91.0,2.4,26.9,641.0,553.3,417.17
2018,6,4,16,15,829.5,88.5,2.25,26.75,593.0,497.95,374.12
2018,6,4,16,30,812.0,86.0,2.1,26.6,545.0,441.78,329.23
2018,6,4,16,45,788.0,82.5,2.0,26.45,494.0,382.79,281.15
2018,6,4,17,0,764.0,79.0,1.9,26.3,443.0,325.17,232.92
2018,6,4,17,15,732.0,75.0,1.75,25.8,391.0,266.59,183.63
2018,6,4,17,30,700.0,71.0,1.6,25.3,339.0,210.9,136.76
2018,6,4,17,45,655.0,66.5,1.4,24.8,287.5,153.13,90.6
2018,6,4,18,0,610.0,62.0,1.2,24.3,236.0,102.9,55.2
2018,6,4,18,15,545.0,55.5,1.2,24.3,188.0,55.65,31.49
2018,6,4,18,30,480.0,49.0,1.2,24.3,140.0,38.13,26.95
2018,6,4,18,45,381.0,40.5,1.15,22.6,99.0,32.36,21.73
2018,6,4,19,0,282.0,32.0,1.1,20.9,58.0,26.48,15.29
2018,6,4,19,15,164.0,20.0,1.15,20.55,33.0,15.88,0.0
2018,6,4,19,30,46.0,8.0,1.2,20.2,8.0,7.28,0.0
2018,6,4,19,45,23.0,4.0,1.25,19.85,4.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,2.5,1.0,1.15,15.3,1.0,0.0,0.0
2018,6,5,5,0,5.0,2.0,1.1,15.4,2.0,0.0,0.0
2018,6,5,5,15,10.5,12.5,1.15,15.8,13.0,11.37,0.0
2018,6,5,5,30,16.0,23.0,1.2,16.2,24.0,19.86,7.29
2018,6,5,5,45,83.0,40.5,1.25,16.6,53.5,33.3,22.7
2018,6,5,6,0,150.0,58.0,1.3,17.0,83.0,45.43,34.01
2018,6,5,6,15,204.5,74.5,1.25,17.25,121.0,57.56,45.06
2018,6,5,6,30,259.0,91.0,1.2,17.5,159.0,87.74,60.05
2018,6,5,6,45,216.0,106.5,1.1,17.75,171.5,113.83,80.49
2018,6,5,7,0,173.0,122.0,1.0,18.0,184.0,134.7,99.38
2018,6,5,7,15,103.0,145.0,0.95,18.35,183.5,150.11,115.06
2018,6,5,7,30,33.0,168.0,0.9,18.7,183.0,155.85,121.81
2018,6,5,7,45,110.5,198.0,0.8,19.0,257.0,214.0,166.32
2018,6,5,8,0,188.0,228.0,0.7,19.3,331.0,280.35,216.8
2018,6,5,8,15,258.5,241.0,0.75,19.95,396.5,340.08,261.78
2018,6,5,8,30,329.0,254.0,0.8,20.6,462.0,404.65,309.8
2018,6,5,8,45,353.5,269.5,0.85,21.2,507.5,451.74,344.01
2018,6,5,9,0,378.0,285.0,0.9,21.8,553.0,500.42,378.73
2018,6,5,9,15,342.5,317.5,0.95,22.15,571.0,526.16,395.89
2018,6,5,9,30,307.0,350.0,1.0,22.5,589.0,548.04,409.99
2018,6,5,9,45,320.5,363.0,1.05,22.85,623.0,584.81,435.17
2018,6,5,10,0,334.0,376.0,1.1,23.2,657.0,621.54,459.83
2018,6,5,10,15,512.5,304.0,1.1,23.5,752.0,720.84,530.13
2018,6,5,10,30,691.0,232.0,1.1,23.8,847.0,823.41,599.9
2018,6,5,10,45,757.5,204.0,1.1,24.05,894.5,874.04,631.36
2018,6,5,11,0,824.0,176.0,1.1,24.3,942.0,919.57,658.52
2018,6,5,11,15,765.0,214.0,1.05,24.5,934.5,923.67,658.71
2018,6,5,11,30,706.0,252.0,1.0,24.7,927.0,917.43,652.78
2018,6,5,11,45,536.5,345.0,1.0,24.95,860.5,854.35,607.7
2018,6,5,12,0,367.0,438.0,1.0,25.2,794.0,778.22,554.27
2018,6,5,12,15,317.5,455.0,1.0,25.3,763.0,748.98,534.61
2018,6,5,12,30,268.0,472.0,1.0,25.4,732.0,717.93,513.11
2018,6,5,12,45,332.0,448.5,1.0,25.55,768.5,753.83,538.42
2018,6,5,13,0,396.0,425.0,1.0,25.7,805.0,787.16,561.08
2018,6,5,13,15,526.0,349.5,1.1,25.65,846.5,837.44,598.21
2018,6,5,13,30,656.0,274.0,1.2,25.6,888.0,874.13,626.34
2018,6,5,13,45,738.5,220.5,1.3,25.55,897.5,881.95,634.64
2018,6,5,14,0,821.0,167.0,1.4,25.5,907.0,878.02,634.08
2018,6,5,14,15,757.5,195.0,1.45,25.4,861.0,831.94,605.77
2018,6,5,14,30,694.0,223.0,1.5,25.3,815.0,782.37,573.2
2018,6,5,14,45,606.0,252.0,1.55,25.15,754.0,715.55,528.06
2018,6,5,15,0,518.0,281.0,1.6,25.0,693.0,651.02,483.62
2018,6,5,15,15,608.0,225.0,1.6,24.95,685.0,639.75,478.13
2018,6,5,15,30,698.0,169.0,1.6,24.9,677.0,616.75,463.32
2018,6,5,15,45,762.5,134.5,1.6,24.8,657.5,588.08,443.12
2018,6,5,16,0,827.0,100.0,1.6,24.7,638.0,551.53,416.08
2018,6,5,16,15,811.0,96.0,1.55,24.7,590.5,495.92,373.11
2018,6,5,16,30,795.0,92.0,1.5,24.7,543.0,440.25,328.88
2018,6,5,16,45,774.0,87.5,1.5,24.65,493.0,382.41,281.91
2018,6,5,17,0,753.0,83.0,1.5,24.6,443.0,325.62,234.42
2018,6,5,17,15,722.5,78.0,1.4,24.15,391.0,267.17,185.2
2018,6,5,17,30,692.0,73.0,1.3,23.7,339.0,211.44,138.18
2018,6,5,17,45,651.5,67.5,1.25,23.3,288.5,153.87,91.85
2018,6,5,18,0,611.0,62.0,1.2,22.9,238.0,103.4,55.81
2018,6,5,18,15,548.0,55.5,1.2,22.9,189.5,56.13,31.8
2018,6,5,18,30,485.0,49.0,1.2,22.9,141.0,38.08,27.1
2018,6,5,18,45,388.5,40.0,1.15,21.3,100.0,31.86,21.47
2018,6,5,19,0,292.0,31.0,1.1,19.7,59.0,25.46,14.72
2018,6,5,19,15,172.0,19.5,1.15,19.4,33.5,16.34,0.0
2018,6,5,19,30,52.0,8.0,1.2,19.1,8.0,7.28,0.0
2018,6,5,19,45,26.0,4.0,1.3,18.8,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,15.0,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,15.1,2.0,0.0,0.0
2018,6,6,5,15,113.5,14.0,1.15,15.75,22.0,12.73,0.0
2018,6,6,5,30,214.0,26.0,1.3,16.4,42.0,21.6,8.57
2018,6,6,5,45,207.5,40.0,1.5,17.05,65.0,30.94,20.65
2018,6,6,6,0,201.0,54.0,1.7,17.7,88.0,40.9,29.98
2018,6,6,6,15,255.0,69.5,1.65,18.15,127.5,51.73,39.81
2018,6,6,6,30,309.0,85.0,1.6,18.6,167.0,84.05,55.22
2018,6,6,6,45,340.0,101.0,1.5,19.1,209.0,122.99,82.32
2018,6,6,7,0,371.0,117.0,1.4,19.6,251.0,165.72,115.72
2018,6,6,7,15,535.5,102.5,1.55,20.45,329.0,220.0,155.16
2018,6,6,7,30,700.0,88.0,1.7,21.3,407.0,290.04,209.43
2018,6,6,7,45,722.0,94.0,1.85,22.1,456.5,347.92,258.25
2018,6,6,8,0,744.0,100.0,2.0,22.9,506.0,404.79,305.14
2018,6,6,8,15,760.0,104.5,2.05,23.4,552.5,458.55,348.5
2018,6,6,8,30,776.0,109.0,2.1,23.9,599.0,512.46,390.54
2018,6,6,8,45,786.5,114.0,2.1,24.4,642.0,563.6,428.97
2018,6,6,9,0,797.0,119.0,2.1,24.9,685.0,613.82,465.44
2018,6,6,9,15,805.5,124.0,2.05,25.25,724.5,661.55,499.0
2018,6,6,9,30,814.0,129.0,2.0,25.6,764.0,707.69,530.43
2018,6,6,9,45,819.0,133.5,1.95,25.9,797.5,748.94,557.63
2018,6,6,10,0,824.0,138.0,1.9,26.2,831.0,787.91,581.6
2018,6,6,10,15,827.0,142.5,1.85,26.45,858.5,822.78,602.61
2018,6,6,10,30,830.0,147.0,1.8,26.7,886.0,854.9,621.56
2018,6,6,10,45,817.0,157.0,1.75,26.9,900.0,875.5,632.96
2018,6,6,11,0,804.0,167.0,1.7,27.1,914.0,892.31,641.97
2018,6,6,11,15,775.5,186.0,1.7,27.25,916.5,899.72,645.69
2018,6,6,11,30,747.0,205.0,1.7,27.4,919.0,902.75,646.8
2018,6,6,11,45,620.0,271.0,1.75,27.55,867.0,862.21,619.02
2018,6,6,12,0,493.0,337.0,1.8,27.7,815.0,809.44,581.76
2018,6,6,12,15,333.5,378.5,1.85,27.75,702.0,690.07,499.95
2018,6,6,12,30,174.0,420.0,1.9,27.8,589.0,569.46,414.8
2018,6,6,12,45,191.5,385.5,1.95,27.9,570.5,551.59,404.37
2018,6,6,13,0,209.0,351.0,2.0,28.0,552.0,541.3,398.32
2018,6,6,13,15,267.5,310.0,2.0,28.05,563.5,551.86,407.88
2018,6,6,13,30,326.0,269.0,2.0,28.1,575.0,569.82,422.21
2018,6,6,13,45,309.5,260.0,2.0,28.1,545.0,538.55,400.23
2018,6,6,14,0,293.0,251.0,2.0,28.1,515.0,506.73,377.99
2018,6,6,14,15,368.0,260.0,1.95,28.05,581.0,567.67,422.22
2018,6,6,14,30,443.0,269.0,1.9,28.0,647.0,622.47,460.73
2018,6,6,14,45,427.0,258.5,1.8,28.0,611.0,582.83,432.39
2018,6,6,15,0,411.0,248.0,1.7,28.0,575.0,542.92,404.25
2018,6,6,15,15,401.5,239.5,1.65,27.95,545.5,509.24,380.49
2018,6,6,15,30,392.0,231.0,1.6,27.9,516.0,475.14,356.0
2018,6,6,15,45,422.0,221.0,1.55,27.85,511.0,462.85,347.05
2018,6,6,16,0,452.0,211.0,1.5,27.8,506.0,446.6,334.54
2018,6,6,16,15,480.0,188.0,1.45,27.65,480.0,413.69,309.55
2018,6,6,16,30,508.0,165.0,1.4,27.5,454.0,377.03,280.8
2018,6,6,16,45,558.5,143.5,1.3,27.4,434.0,349.2,256.81
2018,6,6,17,0,609.0,122.0,1.2,27.3,414.0,312.05,224.29
2018,6,6,17,15,575.5,114.5,1.15,26.85,365.0,258.26,180.49
2018,6,6,17,30,542.0,107.0,1.1,26.4,316.0,207.79,139.37
2018,6,6,17,45,497.5,98.0,1.05,25.9,268.0,155.91,98.93
2018,6,6,18,0,453.0,89.0,1.0,25.4,220.0,111.07,67.35
2018,6,6,18,15,389.5,77.5,1.0,25.4,174.5,68.9,44.2
2018,6,6,18,30,326.0,66.0,1.0,25.4,129.0,49.94,36.82
2018,6,6,18,45,244.5,51.5,1.0,23.85,91.0,39.57,27.7
2018,6,6,19,0,163.0,37.0,1.0,22.3,53.0,28.86,17.34
2018,6,6,19,15,92.0,22.0,1.1,21.95,30.0,17.78,0.0
2018,6,6,19,30,21.0,7.0,1.2,21.6,7.0,6.37,0.0
2018,6,6,19,45,10.5,3.5,1.3,21.25,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.8,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,6,7,5,15,50.0,15.5,2.35,16.1,19.0,14.1,0.0
2018,6,7,5,30,96.0,29.0,2.4,16.4,36.0,23.28,9.79
2018,6,7,5,45,134.5,44.0,2.5,16.7,62.0,34.88,24.02
2018,6,7,6,0,173.0,59.0,2.6,17.0,88.0,46.21,34.68
2018,6,7,6,15,262.5,72.0,2.55,17.55,133.0,53.63,41.56
2018,6,7,6,30,352.0,85.0,2.5,18.1,178.0,86.21,55.89
2018,6,7,6,45,406.0,101.0,2.5,18.6,230.5,130.45,85.9
2018,6,7,7,0,460.0,117.0,2.5,19.1,283.0,181.23,125.08
2018,6,7,7,15,511.5,125.0,2.4,19.65,336.5,230.99,165.59
2018,6,7,7,30,563.0,133.0,2.3,20.2,390.0,286.26,211.28
2018,6,7,7,45,592.0,141.0,2.25,20.75,439.0,341.37,257.14
2018,6,7,8,0,621.0,149.0,2.2,21.3,488.0,396.36,301.89
2018,6,7,8,15,640.0,156.0,2.1,21.8,533.5,447.92,342.82
2018,6,7,8,30,659.0,163.0,2.0,22.3,579.0,500.21,382.9
2018,6,7,8,45,683.5,165.5,1.9,22.8,625.0,551.96,421.24
2018,6,7,9,0,708.0,168.0,1.8,23.3,671.0,604.34,458.69
2018,6,7,9,15,733.5,166.0,1.75,23.7,713.5,653.46,493.18
2018,6,7,9,30,759.0,164.0,1.7,24.1,756.0,701.09,525.68
2018,6,7,9,45,784.5,158.0,1.6,24.5,794.5,745.71,554.89
2018,6,7,10,0,810.0,152.0,1.5,24.9,833.0,789.53,582.06
2018,6,7,10,15,818.5,153.5,1.45,25.25,862.5,825.57,603.27
2018,6,7,10,30,827.0,155.0,1.4,25.6,892.0,859.21,622.64
2018,6,7,10,45,833.5,156.0,1.3,25.9,915.0,888.04,638.11
2018,6,7,11,0,840.0,157.0,1.2,26.2,938.0,914.01,651.49
2018,6,7,11,15,844.5,157.5,1.15,26.4,954.0,934.66,662.36
2018,6,7,11,30,849.0,158.0,1.1,26.6,970.0,941.56,664.69
2018,6,7,11,45,852.0,158.0,1.0,26.85,979.0,953.4,669.29
2018,6,7,12,0,855.0,158.0,0.9,27.1,988.0,961.98,671.75
2018,6,7,12,15,857.5,156.5,0.8,27.25,989.5,965.49,671.39
2018,6,7,12,30,860.0,155.0,0.7,27.4,991.0,965.72,669.11
2018,6,7,12,45,862.0,151.5,0.65,27.55,985.0,960.37,664.58
2018,6,7,13,0,864.0,148.0,0.6,27.7,979.0,951.64,658.19
2018,6,7,13,15,859.5,148.0,0.55,27.8,964.5,936.67,648.31
2018,6,7,13,30,855.0,148.0,0.5,27.9,950.0,918.48,636.66
2018,6,7,13,45,849.5,147.0,0.5,27.95,928.5,895.37,623.23
2018,6,7,14,0,844.0,146.0,0.5,28.0,907.0,869.27,608.01
2018,6,7,14,15,836.0,145.0,0.5,28.05,879.5,845.17,594.02
2018,6,7,14,30,828.0,144.0,0.5,28.1,852.0,810.85,573.52
2018,6,7,14,45,818.0,142.0,0.5,28.1,818.0,771.67,549.99
2018,6,7,15,0,808.0,140.0,0.5,28.1,784.0,730.46,524.08
2018,6,7,15,15,789.5,139.5,0.5,28.05,742.5,683.07,493.11
2018,6,7,15,30,771.0,139.0,0.5,28.0,701.0,634.83,460.82
2018,6,7,15,45,748.0,137.5,0.55,27.9,655.0,582.45,425.41
2018,6,7,16,0,725.0,136.0,0.6,27.8,609.0,529.62,388.49
2018,6,7,16,15,708.5,129.5,0.6,27.7,563.0,476.1,349.42
2018,6,7,16,30,692.0,123.0,0.6,27.6,517.0,422.81,309.15
2018,6,7,16,45,670.5,116.5,0.65,27.45,469.5,368.08,266.81
2018,6,7,17,0,649.0,110.0,0.7,27.3,422.0,314.65,224.06
2018,6,7,17,15,579.0,109.5,0.75,27.05,364.0,255.06,177.15
2018,6,7,17,30,509.0,109.0,0.8,26.8,306.0,200.82,134.71
2018,6,7,17,45,403.5,104.0,0.8,26.55,246.0,147.06,95.53
2018,6,7,18,0,298.0,99.0,0.8,26.3,186.0,105.5,68.5
2018,6,7,18,15,280.5,80.5,0.8,26.3,149.5,68.44,45.34
2018,6,7,18,30,263.0,62.0,0.8,26.3,113.0,46.64,33.92
2018,6,7,18,45,196.0,48.0,0.8,24.75,80.0,36.7,25.21
2018,6,7,19,0,129.0,34.0,0.8,23.2,47.0,27.32,16.16
2018,6,7,19,15,77.0,20.5,0.8,22.85,27.0,16.67,0.0
2018,6,7,19,30,25.0,7.0,0.8,22.5,7.0,6.37,0.0
2018,6,7,19,45,12.5,3.5,0.85,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.85,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.9,2.0,0.0,0.0
2018,6,8,5,15,19.5,13.5,0.6,19.4,15.0,12.28,0.0
2018,6,8,5,30,35.0,25.0,0.7,19.9,28.0,20.91,8.16
2018,6,8,5,45,88.0,42.5,0.8,20.45,56.0,34.75,23.56
2018,6,8,6,0,141.0,60.0,0.9,21.0,84.0,46.83,34.64
2018,6,8,6,15,247.5,72.0,0.85,21.6,131.0,53.57,40.81
2018,6,8,6,30,354.0,84.0,0.8,22.2,178.0,85.18,54.09
2018,6,8,6,45,386.5,97.5,0.7,22.75,220.0,124.92,80.57
2018,6,8,7,0,419.0,111.0,0.6,23.3,262.0,168.49,113.77
2018,6,8,7,15,445.0,125.0,0.65,23.9,308.0,214.63,150.99
2018,6,8,7,30,471.0,139.0,0.7,24.5,354.0,263.51,190.65
2018,6,8,7,45,543.0,140.0,0.7,25.1,415.5,319.88,234.57
2018,6,8,8,0,615.0,141.0,0.7,25.7,477.0,386.0,285.13
2018,6,8,8,15,646.0,144.5,0.75,26.05,526.5,439.53,326.3
2018,6,8,8,30,677.0,148.0,0.8,26.4,576.0,495.01,367.82
2018,6,8,8,45,708.5,147.5,0.85,26.75,624.0,548.64,406.95
2018,6,8,9,0,740.0,147.0,0.9,27.1,672.0,603.48,445.85
2018,6,8,9,15,740.5,156.5,0.95,27.35,708.0,648.23,476.71
2018,6,8,9,30,741.0,166.0,1.0,27.6,744.0,690.93,505.46
2018,6,8,9,45,633.0,230.5,1.05,27.9,740.0,702.26,510.42
2018,6,8,10,0,525.0,295.0,1.1,28.2,736.0,700.85,506.8
2018,6,8,10,15,482.5,328.5,1.1,28.4,745.0,716.97,515.67
2018,6,8,10,30,440.0,362.0,1.1,28.6,754.0,728.57,521.19
2018,6,8,10,45,415.0,381.5,1.05,28.85,759.0,738.49,525.46
2018,6,8,11,0,390.0,401.0,1.0,29.1,764.0,738.58,523.44
2018,6,8,11,15,412.5,396.0,1.0,29.25,785.5,770.59,543.83
2018,6,8,11,30,435.0,391.0,1.0,29.4,807.0,794.49,558.68
2018,6,8,11,45,401.5,414.5,0.95,29.55,801.0,790.66,553.8
2018,6,8,12,0,368.0,438.0,0.9,29.7,795.0,777.71,543.64
2018,6,8,12,15,403.0,424.5,0.9,29.8,816.0,799.3,558.07
2018,6,8,12,30,438.0,411.0,0.9,29.9,837.0,826.69,575.5
2018,6,8,12,45,446.0,398.5,0.85,30.0,830.0,820.02,570.52
2018,6,8,13,0,454.0,386.0,0.8,30.1,823.0,811.04,564.54
2018,6,8,13,15,470.5,368.5,0.75,30.15,815.5,802.91,559.51
2018,6,8,13,30,487.0,351.0,0.7,30.2,808.0,792.16,552.83
2018,6,8,13,45,542.5,317.0,0.7,30.25,815.5,797.61,558.02
2018,6,8,14,0,598.0,283.0,0.7,30.3,823.0,799.09,560.44
2018,6,8,14,15,569.0,286.0,0.7,30.25,787.0,758.47,534.63
2018,6,8,14,30,540.0,289.0,0.7,30.2,751.0,718.18,509.14
2018,6,8,14,45,555.5,268.0,0.65,30.2,727.0,689.46,491.06
2018,6,8,15,0,571.0,247.0,0.6,30.2,703.0,659.89,471.94
2018,6,8,15,15,604.0,221.0,0.65,30.1,681.5,633.24,455.96
2018,6,8,15,30,637.0,195.0,0.7,30.0,660.0,601.83,436.07
2018,6,8,15,45,656.0,174.5,0.75,29.9,628.0,562.33,409.67
2018,6,8,16,0,675.0,154.0,0.8,29.8,596.0,519.33,379.79
2018,6,8,16,15,645.5,151.0,0.8,29.7,548.0,465.06,340.25
2018,6,8,16,30,616.0,148.0,0.8,29.6,500.0,412.43,300.81
2018,6,8,16,45,610.5,136.5,0.8,29.55,458.0,363.38,262.57
2018,6,8,17,0,605.0,125.0,0.8,29.5,416.0,313.99,222.83
2018,6,8,17,15,557.0,119.5,0.8,29.15,363.5,258.32,178.86
2018,6,8,17,30,509.0,114.0,0.8,28.8,311.0,205.33,137.08
2018,6,8,17,45,401.0,107.0,0.85,28.45,248.5,149.41,96.75
2018,6,8,18,0,293.0,100.0,0.9,28.1,186.0,107.42,69.68
2018,6,8,18,15,243.5,84.0,0.9,28.1,146.0,72.35,48.65
2018,6,8,18,30,194.0,68.0,0.9,28.1,106.0,52.85,38.84
2018,6,8,18,45,159.0,52.5,0.8,26.65,77.5,41.34,28.86
2018,6,8,19,0,124.0,37.0,0.7,25.2,49.0,29.53,17.84
2018,6,8,19,15,70.5,22.0,0.75,24.8,28.0,17.8,0.0
2018,6,8,19,30,17.0,7.0,0.8,24.4,7.0,6.37,0.0
2018,6,8,19,45,8.5,3.5,0.85,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,27.5,13.5,0.85,19.5,15.5,12.28,0.0
2018,6,9,5,30,50.0,25.0,1.0,20.1,29.0,20.93,8.23
2018,6,9,5,45,105.0,42.0,1.1,20.65,57.5,33.37,22.38
2018,6,9,6,0,160.0,59.0,1.2,21.2,86.0,46.18,34.05
2018,6,9,6,15,270.5,72.0,1.25,21.8,136.0,53.65,40.85
2018,6,9,6,30,381.0,85.0,1.3,22.4,186.0,87.11,54.94
2018,6,9,6,45,396.5,100.0,1.35,23.05,225.0,127.69,82.45
2018,6,9,7,0,412.0,115.0,1.4,23.7,264.0,170.09,115.55
2018,6,9,7,15,507.0,115.0,1.4,24.25,327.0,220.38,153.81
2018,6,9,7,30,602.0,115.0,1.4,24.8,390.0,283.12,203.09
2018,6,9,7,45,622.5,124.0,1.4,25.35,437.0,335.62,246.29
2018,6,9,8,0,643.0,133.0,1.4,25.9,484.0,389.54,289.48
2018,6,9,8,15,666.5,137.5,1.35,26.3,531.0,441.91,330.23
2018,6,9,8,30,690.0,142.0,1.3,26.7,578.0,495.41,370.42
2018,6,9,8,45,658.0,166.0,1.25,27.15,606.0,536.4,399.87
2018,6,9,9,0,626.0,190.0,1.2,27.6,634.0,572.62,424.69
2018,6,9,9,15,574.5,228.0,1.15,27.9,654.0,601.4,443.22
2018,6,9,9,30,523.0,266.0,1.1,28.2,674.0,627.1,458.79
2018,6,9,9,45,519.5,283.5,1.1,28.5,704.5,663.87,482.51
2018,6,9,10,0,516.0,301.0,1.1,28.8,735.0,698.7,504.31
2018,6,9,10,15,489.0,324.5,1.05,28.95,747.5,717.97,514.86
2018,6,9,10,30,462.0,348.0,1.0,29.1,760.0,733.74,523.03
2018,6,9,10,45,410.0,382.5,0.95,29.3,755.0,734.49,520.64
2018,6,9,11,0,358.0,417.0,0.9,29.5,750.0,724.76,511.7
2018,6,9,11,15,344.5,431.5,0.9,29.65,756.5,734.53,517.05
2018,6,9,11,30,331.0,446.0,0.9,29.8,763.0,742.33,520.91
2018,6,9,11,45,335.5,446.5,0.85,29.9,770.0,751.71,525.93
2018,6,9,12,0,340.0,447.0,0.8,30.0,777.0,759.51,529.9
2018,6,9,12,15,350.0,444.5,0.75,30.05,784.5,767.94,534.55
2018,6,9,12,30,360.0,442.0,0.7,30.1,792.0,774.61,538.08
2018,6,9,12,45,429.0,401.0,0.7,30.2,815.5,805.95,559.36
2018,6,9,13,0,498.0,360.0,0.7,30.3,839.0,827.47,574.21
2018,6,9,13,15,587.5,305.0,0.65,30.3,862.5,849.83,589.64
2018,6,9,13,30,677.0,250.0,0.6,30.3,886.0,869.23,602.98
2018,6,9,13,45,713.5,223.0,0.55,30.3,880.0,860.93,597.98
2018,6,9,14,0,750.0,196.0,0.5,30.3,874.0,843.09,586.84
2018,6,9,14,15,717.5,205.0,0.45,30.2,837.5,807.43,564.53
2018,6,9,14,30,685.0,214.0,0.4,30.1,801.0,766.03,538.01
2018,6,9,14,45,649.0,219.0,0.35,30.05,757.5,717.68,506.75
2018,6,9,15,0,613.0,224.0,0.3,30.0,714.0,669.53,475.22
2018,6,9,15,15,449.5,270.5,0.25,29.85,620.0,570.28,407.78
2018,6,9,15,30,286.0,317.0,0.2,29.7,526.0,479.71,345.24
2018,6,9,15,45,203.0,295.5,0.2,29.55,439.5,390.72,284.29
2018,6,9,16,0,120.0,274.0,0.2,29.4,353.0,314.13,230.44
2018,6,9,16,15,73.0,208.5,0.2,29.35,255.5,221.84,164.01
2018,6,9,16,30,26.0,143.0,0.2,29.3,158.0,138.81,102.48
2018,6,9,16,45,33.0,136.5,0.2,29.25,153.5,133.7,99.02
2018,6,9,17,0,40.0,130.0,0.2,29.2,149.0,127.71,94.36
2018,6,9,17,15,66.0,115.5,0.25,28.9,143.0,119.66,87.51
2018,6,9,17,30,92.0,101.0,0.3,28.6,137.0,107.56,76.98
2018,6,9,17,45,61.5,74.0,0.35,28.25,96.5,73.65,51.3
2018,6,9,18,0,31.0,47.0,0.4,27.9,56.0,44.64,29.56
2018,6,9,18,15,25.5,44.0,0.4,27.9,50.5,39.72,26.28
2018,6,9,18,30,20.0,41.0,0.4,27.9,45.0,36.07,24.87
2018,6,9,18,45,11.0,30.0,0.4,27.1,32.0,26.67,16.66
2018,6,9,19,0,2.0,19.0,0.4,26.3,19.0,16.73,7.69
2018,6,9,19,15,2.0,11.0,0.4,26.0,11.0,9.67,0.0
2018,6,9,19,30,2.0,3.0,0.4,25.7,3.0,2.73,0.0
2018,6,9,19,45,1.0,1.5,0.45,25.4,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.5,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.6,2.0,0.0,0.0
2018,6,10,5,15,57.5,15.5,0.8,20.05,19.5,14.1,0.0
2018,6,10,5,30,110.0,29.0,0.9,20.5,37.0,23.31,9.84
2018,6,10,5,45,187.5,44.5,1.05,20.95,71.0,34.41,23.21
2018,6,10,6,0,265.0,60.0,1.2,21.4,105.0,45.68,33.6
2018,6,10,6,15,331.5,73.0,1.2,21.95,148.5,54.64,41.67
2018,6,10,6,30,398.0,86.0,1.2,22.5,192.0,88.44,55.6
2018,6,10,6,45,449.5,95.5,1.25,23.05,239.0,129.8,81.92
2018,6,10,7,0,501.0,105.0,1.3,23.6,286.0,177.1,117.42
2018,6,10,7,15,539.0,113.0,1.35,24.1,335.0,227.83,158.49
2018,6,10,7,30,577.0,121.0,1.4,24.6,384.0,280.44,201.72
2018,6,10,7,45,607.0,126.5,1.45,25.15,432.0,331.73,243.84
2018,6,10,8,0,637.0,132.0,1.5,25.7,480.0,385.48,286.97
2018,6,10,8,15,659.0,137.5,1.5,26.1,526.5,437.7,327.93
2018,6,10,8,30,681.0,143.0,1.5,26.5,573.0,490.93,368.33
2018,6,10,8,45,698.5,147.5,1.55,26.9,616.5,541.41,405.76
2018,6,10,9,0,716.0,152.0,1.6,27.3,660.0,591.85,442.08
2018,6,10,9,15,727.5,156.5,1.65,27.55,698.5,638.04,474.72
2018,6,10,9,30,739.0,161.0,1.7,27.8,737.0,683.13,505.83
2018,6,10,9,45,746.5,165.5,1.75,28.05,770.5,722.07,532.13
2018,6,10,10,0,754.0,170.0,1.8,28.3,804.0,760.42,557.54
2018,6,10,10,15,760.5,173.5,1.85,28.4,832.0,794.95,579.88
2018,6,10,10,30,767.0,177.0,1.9,28.5,860.0,827.17,600.23
2018,6,10,10,45,771.0,180.0,1.95,28.55,882.0,854.25,617.3
2018,6,10,11,0,775.0,183.0,2.0,28.6,904.0,878.58,632.59
2018,6,10,11,15,777.5,185.0,2.0,28.6,919.0,897.73,644.23
2018,6,10,11,30,780.0,187.0,2.0,28.6,934.0,913.86,654.0
2018,6,10,11,45,736.5,213.5,2.0,28.55,923.5,913.97,653.77
2018,6,10,12,0,693.0,240.0,2.0,28.5,913.0,904.18,647.46
2018,6,10,12,15,683.5,246.0,2.0,28.45,910.5,903.29,646.96
2018,6,10,12,30,674.0,252.0,2.0,28.4,908.0,899.41,644.34
2018,6,10,12,45,731.5,217.0,2.0,28.35,925.0,916.39,655.86
2018,6,10,13,0,789.0,182.0,2.0,28.3,942.0,923.17,660.37
2018,6,10,13,15,788.5,179.5,1.95,28.25,929.5,910.14,651.91
2018,6,10,13,30,788.0,177.0,1.9,28.2,917.0,893.95,641.68
2018,6,10,13,45,786.5,172.5,1.85,28.15,897.5,871.89,627.76
2018,6,10,14,0,785.0,168.0,1.8,28.1,878.0,846.84,611.97
2018,6,10,14,15,725.0,192.5,1.8,28.1,832.5,801.53,583.16
2018,6,10,14,30,665.0,217.0,1.8,28.1,787.0,752.81,550.1
2018,6,10,14,45,422.5,294.5,1.75,28.1,651.5,612.3,450.47
2018,6,10,15,0,180.0,372.0,1.7,28.1,516.0,476.57,351.8
2018,6,10,15,15,157.5,350.5,1.7,28.15,472.0,431.97,320.89
2018,6,10,15,30,135.0,329.0,1.7,28.2,428.0,388.92,290.11
2018,6,10,15,45,251.5,289.0,1.65,28.2,459.0,417.94,312.92
2018,6,10,16,0,368.0,249.0,1.6,28.2,490.0,430.69,322.41
2018,6,10,16,15,456.0,201.5,1.55,28.1,478.0,414.4,309.78
2018,6,10,16,30,544.0,154.0,1.5,28.0,466.0,386.61,287.37
2018,6,10,16,45,583.0,134.5,1.4,27.9,441.0,351.57,258.03
2018,6,10,17,0,622.0,115.0,1.3,27.8,416.0,311.31,223.36
2018,6,10,17,15,586.0,109.0,1.2,27.5,367.0,257.54,179.39
2018,6,10,17,30,550.0,103.0,1.1,27.2,318.0,207.32,138.38
2018,6,10,17,45,466.0,98.0,1.05,26.9,262.0,152.56,97.22
2018,6,10,18,0,382.0,93.0,1.0,26.6,206.0,109.18,68.02
2018,6,10,18,15,253.5,80.5,1.0,26.6,149.5,70.64,47.2
2018,6,10,18,30,125.0,68.0,1.0,26.6,93.0,54.66,40.65
2018,6,10,18,45,102.0,51.5,0.9,25.75,68.0,41.9,29.49
2018,6,10,19,0,79.0,35.0,0.8,24.9,43.0,28.01,16.83
2018,6,10,19,15,45.5,21.0,0.8,24.8,25.0,17.57,0.0
2018,6,10,19,30,12.0,7.0,0.8,24.7,7.0,6.37,0.0
2018,6,10,19,45,6.0,3.5,0.85,24.55,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.3,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.3,2.0,0.0,0.0
2018,6,11,5,15,24.5,11.5,0.7,20.5,13.0,10.46,0.0
2018,6,11,5,30,41.0,21.0,0.8,20.7,24.0,17.94,6.29
2018,6,11,5,45,30.5,37.5,0.85,20.9,40.5,31.93,21.17
2018,6,11,6,0,20.0,54.0,0.9,21.1,57.0,45.22,33.26
2018,6,11,6,15,109.5,73.5,0.95,21.25,101.5,58.85,45.43
2018,6,11,6,30,199.0,93.0,1.0,21.4,146.0,84.35,58.53
2018,6,11,6,45,360.5,95.5,1.05,21.6,216.5,119.09,77.47
2018,6,11,7,0,522.0,98.0,1.1,21.8,287.0,176.23,116.6
2018,6,11,7,15,512.5,115.5,1.15,22.2,324.5,221.02,155.02
2018,6,11,7,30,503.0,133.0,1.2,22.6,362.0,266.18,193.92
2018,6,11,7,45,461.0,162.5,1.3,23.05,391.5,308.79,230.61
2018,6,11,8,0,419.0,192.0,1.4,23.5,421.0,346.26,261.78
2018,6,11,8,15,431.5,208.5,1.45,23.9,463.0,392.48,297.76
2018,6,11,8,30,444.0,225.0,1.5,24.3,505.0,439.26,333.16
2018,6,11,8,45,543.0,203.0,1.55,24.7,571.0,500.76,379.13
2018,6,11,9,0,642.0,181.0,1.6,25.1,637.0,572.76,431.79
2018,6,11,9,15,682.5,174.0,1.6,25.3,684.0,624.18,468.42
2018,6,11,9,30,723.0,167.0,1.6,25.5,731.0,676.88,505.26
2018,6,11,9,45,707.5,184.0,1.6,25.7,757.0,711.99,528.26
2018,6,11,10,0,692.0,201.0,1.6,25.9,783.0,743.61,548.51
2018,6,11,10,15,608.5,260.5,1.6,26.0,785.5,755.85,553.85
2018,6,11,10,30,525.0,320.0,1.6,26.1,788.0,759.78,553.58
2018,6,11,10,45,509.0,335.5,1.55,26.2,799.0,776.16,562.95
2018,6,11,11,0,493.0,351.0,1.5,26.3,810.0,789.72,570.21
2018,6,11,11,15,426.0,385.5,1.5,26.35,787.0,771.74,556.14
2018,6,11,11,30,359.0,420.0,1.5,26.4,764.0,742.59,535.07
2018,6,11,11,45,284.0,428.5,1.5,26.45,702.0,685.66,495.62
2018,6,11,12,0,209.0,437.0,1.5,26.5,640.0,616.89,447.89
2018,6,11,12,15,140.5,418.0,1.45,26.55,554.5,534.97,390.41
2018,6,11,12,30,72.0,399.0,1.4,26.6,469.0,441.67,323.84
2018,6,11,12,45,70.5,378.0,1.35,26.6,446.0,419.63,308.86
2018,6,11,13,0,69.0,357.0,1.3,26.6,423.0,397.24,293.13
2018,6,11,13,15,61.5,349.0,1.2,26.6,407.5,381.39,281.56
2018,6,11,13,30,54.0,341.0,1.1,26.6,392.0,365.45,269.89
2018,6,11,13,45,118.0,362.0,0.95,26.55,470.0,448.84,330.51
2018,6,11,14,0,182.0,383.0,0.8,26.5,548.0,519.31,379.56
2018,6,11,14,15,203.5,388.5,0.65,26.4,567.5,535.69,389.74
2018,6,11,14,30,225.0,394.0,0.5,26.3,587.0,549.83,398.58
2018,6,11,14,45,266.5,366.0,0.35,26.2,585.5,552.37,400.11
2018,6,11,15,0,308.0,338.0,0.2,26.1,584.0,544.17,394.42
2018,6,11,15,15,280.5,314.5,0.35,25.9,530.0,488.77,358.33
2018,6,11,15,30,253.0,291.0,0.5,25.7,476.0,435.0,322.64
2018,6,11,15,45,313.5,255.0,0.65,25.45,470.5,424.19,317.44
2018,6,11,16,0,374.0,219.0,0.8,25.2,465.0,411.68,309.64
2018,6,11,16,15,339.5,216.0,0.95,24.95,426.5,366.01,276.23
2018,6,11,16,30,305.0,213.0,1.1,24.7,388.0,327.55,247.51
2018,6,11,16,45,201.5,198.5,1.2,24.4,310.0,253.91,192.28
2018,6,11,17,0,98.0,184.0,1.3,24.1,232.0,193.64,147.32
2018,6,11,17,15,49.0,116.5,1.35,23.8,140.5,115.49,86.87
2018,6,11,17,30,0.0,49.0,1.4,23.5,49.0,43.24,30.1
2018,6,11,17,45,0.0,38.5,1.4,23.2,38.5,33.94,22.58
2018,6,11,18,0,0.0,28.0,1.4,22.9,28.0,24.65,14.92
2018,6,11,18,15,0.0,25.0,1.4,22.9,25.0,22.0,12.68
2018,6,11,18,30,0.0,22.0,1.4,22.9,22.0,19.35,11.07
2018,6,11,18,45,0.0,17.0,1.4,22.35,17.0,14.94,7.1
2018,6,11,19,0,0.0,12.0,1.4,21.8,12.0,10.54,2.95
2018,6,11,19,15,0.0,7.0,1.5,21.6,7.0,6.14,0.0
2018,6,11,19,30,0.0,2.0,1.6,21.4,2.0,1.82,0.0
2018,6,11,19,45,0.0,1.0,1.7,21.25,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,15,0.0,3.0,2.2,16.7,3.0,2.73,0.0
2018,6,12,5,30,0.0,6.0,2.3,16.8,6.0,5.26,0.0
2018,6,12,5,45,0.0,11.5,2.4,16.95,11.5,10.1,2.95
2018,6,12,6,0,0.0,17.0,2.5,17.1,17.0,14.94,7.43
2018,6,12,6,15,0.0,18.0,2.55,17.3,18.0,15.82,8.35
2018,6,12,6,30,0.0,19.0,2.6,17.5,19.0,16.7,8.56
2018,6,12,6,45,0.0,35.5,2.65,17.7,35.5,31.28,20.93
2018,6,12,7,0,0.0,52.0,2.7,17.9,52.0,45.9,33.2
2018,6,12,7,15,0.0,63.5,2.7,18.25,63.5,56.11,41.6
2018,6,12,7,30,0.0,75.0,2.7,18.6,75.0,66.34,49.89
2018,6,12,7,45,0.0,87.5,2.65,18.9,87.5,77.45,58.81
2018,6,12,8,0,0.0,100.0,2.6,19.2,100.0,88.49,67.56
2018,6,12,8,15,6.0,140.0,2.55,19.6,144.0,126.47,98.01
2018,6,12,8,30,12.0,180.0,2.5,20.0,188.0,165.3,128.6
2018,6,12,8,45,7.5,144.5,2.45,20.45,149.5,132.34,101.74
2018,6,12,9,0,3.0,109.0,2.4,20.9,111.0,98.59,74.35
2018,6,12,9,15,1.5,90.5,2.35,21.25,91.5,81.34,60.28
2018,6,12,9,30,0.0,72.0,2.3,21.6,72.0,63.92,46.07
2018,6,12,9,45,0.0,80.0,2.25,21.95,80.0,71.09,51.66
2018,6,12,10,0,0.0,88.0,2.2,22.3,88.0,78.27,57.19
2018,6,12,10,15,0.5,107.0,2.1,22.55,107.5,95.71,70.86
2018,6,12,10,30,1.0,126.0,2.0,22.8,127.0,113.25,84.46
2018,6,12,10,45,2.5,137.0,1.9,23.05,139.5,124.55,93.12
2018,6,12,11,0,4.0,148.0,1.8,23.3,152.0,135.94,101.82
2018,6,12,11,15,3.5,143.5,1.75,23.55,147.0,131.61,98.23
2018,6,12,11,30,3.0,139.0,1.7,23.8,142.0,127.23,94.66
2018,6,12,11,45,1.5,114.0,1.6,24.05,115.5,103.4,75.97
2018,6,12,12,0,0.0,89.0,1.5,24.3,89.0,79.56,57.25
2018,6,12,12,15,1.5,106.0,1.5,24.5,107.5,96.28,70.33
2018,6,12,12,30,3.0,123.0,1.5,24.7,126.0,113.0,83.29
2018,6,12,12,45,5.0,146.5,1.45,24.85,151.5,136.04,101.06
2018,6,12,13,0,7.0,170.0,1.4,25.0,177.0,159.05,118.64
2018,6,12,13,15,14.0,227.5,1.4,25.1,241.0,217.46,163.04
2018,6,12,13,30,21.0,285.0,1.4,25.2,305.0,282.92,211.77
2018,6,12,13,45,31.5,329.0,1.4,25.3,358.0,332.51,248.15
2018,6,12,14,0,42.0,373.0,1.4,25.4,411.0,381.35,283.54
2018,6,12,14,15,98.0,390.0,1.35,25.45,475.0,441.58,327.99
2018,6,12,14,30,154.0,407.0,1.3,25.5,539.0,505.19,373.67
2018,6,12,14,45,147.0,375.0,1.3,25.5,497.0,462.96,343.89
2018,6,12,15,0,140.0,343.0,1.3,25.5,455.0,420.95,314.62
2018,6,12,15,15,93.0,318.0,1.3,25.4,391.0,352.56,264.95
2018,6,12,15,30,46.0,293.0,1.3,25.3,327.0,294.35,221.99
2018,6,12,15,45,38.0,265.5,1.25,25.25,292.5,261.41,197.91
2018,6,12,16,0,30.0,238.0,1.2,25.2,258.0,229.4,174.14
2018,6,12,16,15,17.0,194.5,1.25,25.05,205.5,180.1,136.93
2018,6,12,16,30,4.0,151.0,1.3,24.9,153.0,134.98,102.34
2018,6,12,16,45,2.0,113.5,1.3,24.7,114.5,101.0,75.94
2018,6,12,17,0,0.0,76.0,1.3,24.5,76.0,67.24,49.21
2018,6,12,17,15,0.0,76.0,1.25,24.25,76.0,67.23,49.47
2018,6,12,17,30,0.0,76.0,1.2,24.0,76.0,67.17,49.65
2018,6,12,17,45,96.0,62.0,1.15,23.7,90.5,67.86,46.24
2018,6,12,18,0,192.0,48.0,1.1,23.4,105.0,56.34,33.37
2018,6,12,18,15,168.5,42.5,1.1,23.4,85.5,37.27,21.95
2018,6,12,18,30,145.0,37.0,1.1,23.4,66.0,27.4,17.97
