Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,13,15,811.0,161.0,2.85,31.5,935.0,912.68,652.65
2018,6,22,13,30,808.0,160.0,2.9,31.5,922.0,895.91,642.67
2018,6,22,13,45,743.5,184.0,2.95,31.55,873.5,845.42,610.51
2018,6,22,14,0,679.0,208.0,3.0,31.6,825.0,799.44,580.86
2018,6,22,14,15,670.0,202.0,3.0,31.6,796.0,766.59,559.42
2018,6,22,14,30,661.0,196.0,3.0,31.6,767.0,731.77,536.28
2018,6,22,14,45,723.0,167.5,3.0,31.55,769.5,725.9,533.92
2018,6,22,15,0,785.0,139.0,3.0,31.5,772.0,716.46,528.53
2018,6,22,15,15,727.0,152.0,3.0,31.45,716.0,656.03,485.88
2018,6,22,15,30,669.0,165.0,3.0,31.4,660.0,598.62,444.85
2018,6,22,15,45,576.5,187.5,2.95,31.3,596.0,531.02,395.46
2018,6,22,16,0,484.0,210.0,2.9,31.2,532.0,467.0,348.08
2018,6,22,16,15,536.0,181.0,2.85,31.0,513.5,439.83,327.64
2018,6,22,16,30,588.0,152.0,2.8,30.8,495.0,409.08,303.1
2018,6,22,16,45,607.5,133.5,2.75,30.65,460.0,365.46,267.8
2018,6,22,17,0,627.0,115.0,2.7,30.5,425.0,318.75,228.86
2018,6,22,17,15,591.5,109.0,2.55,30.1,375.5,264.77,184.76
2018,6,22,17,30,556.0,103.0,2.4,29.7,326.0,214.21,143.38
2018,6,22,17,45,467.0,98.0,2.25,29.35,267.5,157.76,100.76
2018,6,22,18,0,378.0,93.0,2.1,29.0,209.0,113.16,70.24
2018,6,22,18,15,353.5,80.5,2.1,29.0,173.0,75.74,47.2
2018,6,22,18,30,329.0,68.0,2.1,29.0,137.0,51.05,37.31
2018,6,22,18,45,240.5,53.5,1.85,27.85,96.5,40.75,28.42
2018,6,22,19,0,152.0,39.0,1.6,26.7,56.0,31.21,19.75
2018,6,22,19,15,100.5,25.0,1.6,26.4,34.0,20.25,5.51
2018,6,22,19,30,49.0,11.0,1.6,26.1,12.0,10.01,0.0
2018,6,22,19,45,24.5,5.5,1.6,25.75,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,61.0,13.5,2.1,21.85,17.5,12.28,0.0
2018,6,23,5,30,115.0,25.0,2.4,22.2,33.0,19.61,6.04
2018,6,23,5,45,205.0,38.5,2.65,22.55,66.5,29.81,19.06
2018,6,23,6,0,295.0,52.0,2.9,22.9,100.0,39.72,28.23
2018,6,23,6,15,385.5,60.0,3.2,23.35,146.0,45.21,33.3
2018,6,23,6,30,476.0,68.0,3.5,23.8,192.0,73.45,42.95
2018,6,23,6,45,510.5,77.0,3.8,24.3,236.0,116.38,68.87
2018,6,23,7,0,545.0,86.0,4.1,24.8,280.0,163.31,104.29
2018,6,23,7,15,364.0,108.0,4.15,25.05,246.0,175.2,122.99
2018,6,23,7,30,183.0,130.0,4.2,25.3,212.0,166.06,123.34
2018,6,23,7,45,96.0,140.0,4.25,25.5,183.5,157.13,119.06
2018,6,23,8,0,9.0,150.0,4.3,25.7,155.0,135.55,103.17
2018,6,23,8,15,15.5,184.0,4.2,25.95,193.5,169.01,129.11
2018,6,23,8,30,22.0,218.0,4.1,26.2,232.0,203.41,155.39
2018,6,23,8,45,21.5,227.0,4.05,26.4,241.5,212.81,162.12
2018,6,23,9,0,21.0,236.0,4.0,26.6,251.0,222.08,168.74
2018,6,23,9,15,19.0,243.0,3.95,27.1,257.0,228.47,172.88
2018,6,23,9,30,17.0,250.0,3.9,27.6,263.0,234.61,176.81
2018,6,23,9,45,65.0,279.5,3.8,28.1,333.5,302.31,228.15
2018,6,23,10,0,113.0,309.0,3.7,28.6,404.0,376.65,283.22
2018,6,23,10,15,371.5,265.0,3.7,28.95,592.5,562.82,423.01
2018,6,23,10,30,630.0,221.0,3.7,29.3,781.0,752.27,558.48
2018,6,23,10,45,452.0,284.0,3.65,29.65,691.0,674.89,499.09
2018,6,23,11,0,274.0,347.0,3.6,30.0,601.0,580.37,428.32
2018,6,23,11,15,570.5,240.0,3.6,30.25,781.5,763.99,562.27
2018,6,23,11,30,867.0,133.0,3.6,30.5,962.0,928.96,671.96
2018,6,23,11,45,872.0,131.0,3.6,30.7,972.0,941.73,678.22
2018,6,23,12,0,877.0,129.0,3.6,30.9,982.0,951.22,683.54
2018,6,23,12,15,877.5,129.0,3.6,31.05,983.5,955.0,685.4
2018,6,23,12,30,878.0,129.0,3.6,31.2,985.0,955.42,685.23
2018,6,23,12,45,852.0,141.0,3.55,31.3,968.0,938.56,673.82
2018,6,23,13,0,826.0,153.0,3.5,31.4,951.0,918.6,660.6
2018,6,23,13,15,777.0,174.0,3.45,31.45,916.5,894.12,644.64
2018,6,23,13,30,728.0,195.0,3.4,31.5,882.0,856.96,620.36
2018,6,23,13,45,797.0,157.0,3.35,31.5,894.5,867.41,627.73
2018,6,23,14,0,866.0,119.0,3.3,31.5,907.0,864.54,626.07
2018,6,23,14,15,860.5,117.0,3.25,31.45,880.5,834.85,606.97
2018,6,23,14,30,855.0,115.0,3.2,31.4,854.0,802.37,586.14
2018,6,23,14,45,848.0,113.0,3.15,31.35,822.0,766.12,562.67
2018,6,23,15,0,841.0,111.0,3.1,31.3,790.0,727.53,537.45
2018,6,23,15,15,782.5,126.5,3.05,31.2,734.0,670.74,497.66
2018,6,23,15,30,724.0,142.0,3.0,31.1,678.0,612.68,456.0
2018,6,23,15,45,656.0,156.5,3.0,31.05,620.0,550.72,410.87
2018,6,23,16,0,588.0,171.0,3.0,31.0,562.0,492.57,367.7
2018,6,23,16,15,586.5,158.0,2.9,30.8,524.0,447.79,333.89
2018,6,23,16,30,585.0,145.0,2.8,30.6,486.0,401.93,298.22
2018,6,23,16,45,499.0,143.5,2.75,30.45,416.0,329.51,242.66
2018,6,23,17,0,413.0,142.0,2.7,30.3,346.0,268.26,195.26
2018,6,23,17,15,538.5,110.0,2.5,29.95,345.5,251.3,176.26
2018,6,23,17,30,664.0,78.0,2.3,29.6,345.0,216.77,141.6
2018,6,23,17,45,624.5,72.5,2.05,29.25,296.0,163.47,98.72
2018,6,23,18,0,585.0,67.0,1.8,28.9,247.0,114.43,62.9
2018,6,23,18,15,527.5,60.5,1.8,28.9,200.0,68.27,36.93
2018,6,23,18,30,470.0,54.0,1.8,28.9,153.0,41.49,29.33
2018,6,23,18,45,352.5,45.5,1.4,27.35,108.5,35.81,24.38
2018,6,23,19,0,235.0,37.0,1.0,25.8,64.0,28.72,17.84
2018,6,23,19,15,138.5,23.5,1.0,25.5,37.5,18.45,4.74
2018,6,23,19,30,42.0,10.0,1.0,25.2,11.0,9.1,0.0
2018,6,23,19,45,21.0,5.0,1.0,24.9,5.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.5,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.6,21.2,2.0,0.0,0.0
2018,6,24,5,15,73.5,14.0,1.75,21.7,19.0,12.73,0.0
2018,6,24,5,30,140.0,26.0,1.9,22.2,36.0,20.45,6.26
2018,6,24,5,45,234.0,39.0,2.05,22.65,70.5,30.28,19.42
2018,6,24,6,0,328.0,52.0,2.2,23.1,105.0,39.83,28.29
2018,6,24,6,15,373.5,63.0,2.3,23.75,144.0,47.43,35.14
2018,6,24,6,30,419.0,74.0,2.4,24.4,183.0,74.36,45.17
2018,6,24,6,45,353.0,89.5,2.55,25.05,195.0,108.61,68.8
2018,6,24,7,0,287.0,105.0,2.7,25.7,207.0,134.95,91.92
2018,6,24,7,15,300.0,115.5,2.8,26.25,237.0,166.86,117.91
2018,6,24,7,30,313.0,126.0,2.9,26.8,267.0,200.02,145.42
2018,6,24,7,45,507.0,115.0,3.05,27.4,375.0,279.17,204.81
2018,6,24,8,0,701.0,104.0,3.2,28.0,483.0,376.83,279.36
2018,6,24,8,15,691.5,116.0,3.3,28.45,519.0,423.97,317.79
2018,6,24,8,30,682.0,128.0,3.4,28.9,555.0,468.84,353.31
2018,6,24,8,45,733.5,121.0,3.45,29.35,611.0,528.04,398.23
2018,6,24,9,0,785.0,114.0,3.5,29.8,667.0,589.16,443.44
2018,6,24,9,15,798.0,116.0,3.55,30.1,707.0,636.57,477.81
2018,6,24,9,30,811.0,118.0,3.6,30.4,747.0,682.85,510.59
2018,6,24,9,45,821.5,120.0,3.6,30.75,782.5,722.27,537.54
2018,6,24,10,0,832.0,122.0,3.6,31.1,818.0,762.81,563.47
2018,6,24,10,15,823.0,132.0,3.6,31.3,841.5,793.02,582.44
2018,6,24,10,30,814.0,142.0,3.6,31.5,865.0,826.47,603.5
2018,6,24,10,45,819.0,144.0,3.55,31.7,888.0,847.6,615.96
2018,6,24,11,0,824.0,146.0,3.5,31.9,911.0,872.71,631.08
2018,6,24,11,15,844.0,137.5,3.45,31.95,933.0,898.91,647.19
2018,6,24,11,30,864.0,129.0,3.4,32.0,955.0,922.48,661.51
2018,6,24,11,45,854.0,135.0,3.35,32.05,958.5,928.66,664.59
2018,6,24,12,0,844.0,141.0,3.3,32.1,962.0,931.26,665.57
2018,6,24,12,15,833.5,146.5,3.3,32.25,958.5,929.53,663.93
2018,6,24,12,30,823.0,152.0,3.3,32.4,955.0,924.55,660.33
2018,6,24,12,45,721.5,199.5,3.3,32.55,900.5,881.82,632.36
2018,6,24,13,0,620.0,247.0,3.3,32.7,846.0,833.82,600.05
2018,6,24,13,15,625.5,242.5,3.3,32.85,840.0,826.62,595.58
2018,6,24,13,30,631.0,238.0,3.3,33.0,834.0,816.64,589.01
2018,6,24,13,45,607.0,239.0,3.3,33.15,802.0,782.99,566.25
2018,6,24,14,0,583.0,240.0,3.3,33.3,770.0,747.87,542.5
2018,6,24,14,15,605.0,222.0,3.3,33.35,758.0,732.2,532.9
2018,6,24,14,30,627.0,204.0,3.3,33.4,746.0,712.92,520.6
2018,6,24,14,45,663.5,178.0,3.25,33.4,731.5,693.43,508.23
2018,6,24,15,0,700.0,152.0,3.2,33.4,717.0,667.67,491.3
2018,6,24,15,15,678.5,160.0,3.15,33.35,686.0,632.11,465.99
2018,6,24,15,30,657.0,168.0,3.1,33.3,655.0,594.7,439.05
2018,6,24,15,45,639.0,158.0,3.05,33.2,608.5,542.42,401.62
2018,6,24,16,0,621.0,148.0,3.0,33.1,562.0,490.19,363.4
2018,6,24,16,15,586.5,150.5,2.9,32.9,518.5,441.47,326.67
2018,6,24,16,30,552.0,153.0,2.8,32.7,475.0,394.82,290.71
2018,6,24,16,45,491.5,146.5,2.65,32.5,414.5,329.66,240.8
2018,6,24,17,0,431.0,140.0,2.5,32.3,354.0,273.06,196.84
2018,6,24,17,15,470.0,119.0,2.25,31.85,328.5,238.32,166.83
2018,6,24,17,30,509.0,98.0,2.0,31.4,303.0,200.36,133.43
2018,6,24,17,45,524.5,86.0,1.8,31.0,271.5,159.39,98.92
2018,6,24,18,0,540.0,74.0,1.6,30.6,240.0,116.31,65.64
2018,6,24,18,15,469.0,67.0,1.6,30.6,192.0,71.78,40.64
2018,6,24,18,30,398.0,60.0,1.6,30.6,144.0,46.4,33.19
2018,6,24,18,45,215.5,47.0,1.25,29.1,91.0,35.68,24.07
2018,6,24,19,0,33.0,34.0,0.9,27.6,38.0,28.41,17.43
2018,6,24,19,15,20.0,21.0,0.9,27.25,23.0,18.26,4.7
2018,6,24,19,30,7.0,8.0,0.9,26.9,8.0,7.28,0.0
2018,6,24,19,45,3.5,4.0,0.9,26.6,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,0.5,1.0,22.05,0.5,0.0,0.0
2018,6,25,5,0,5.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,6,25,5,15,8.5,10.5,1.1,22.3,11.0,9.55,0.0
2018,6,25,5,30,12.0,20.0,1.2,22.5,21.0,17.48,4.24
2018,6,25,5,45,34.5,37.0,1.25,22.75,42.0,31.37,20.3
2018,6,25,6,0,57.0,54.0,1.3,23.0,63.0,43.84,31.71
2018,6,25,6,15,59.0,66.5,1.25,23.5,79.0,53.68,40.52
2018,6,25,6,30,61.0,79.0,1.2,24.0,95.0,67.29,48.36
2018,6,25,6,45,33.5,82.5,1.2,24.5,91.5,74.44,54.26
2018,6,25,7,0,6.0,86.0,1.2,25.0,88.0,76.32,56.71
2018,6,25,7,15,39.0,129.5,1.15,25.6,146.5,120.54,90.7
2018,6,25,7,30,72.0,173.0,1.1,26.2,205.0,169.55,128.01
2018,6,25,7,45,47.0,180.0,1.1,26.8,202.0,173.04,130.93
2018,6,25,8,0,22.0,187.0,1.1,27.4,199.0,172.53,130.4
2018,6,25,8,15,19.5,190.0,1.0,27.75,201.5,175.99,132.54
2018,6,25,8,30,17.0,193.0,0.9,28.1,204.0,178.98,134.25
2018,6,25,8,45,43.5,229.0,0.85,28.45,259.0,229.19,171.74
2018,6,25,9,0,70.0,265.0,0.8,28.8,314.0,280.56,209.16
2018,6,25,9,15,197.5,296.0,0.9,28.85,446.5,400.65,297.43
2018,6,25,9,30,325.0,327.0,1.0,28.9,579.0,532.7,390.82
2018,6,25,9,45,312.5,348.5,1.1,29.0,600.0,558.81,407.58
2018,6,25,10,0,300.0,370.0,1.2,29.1,621.0,583.05,423.72
2018,6,25,10,15,310.5,388.0,1.25,29.1,656.0,620.65,448.98
2018,6,25,10,30,321.0,406.0,1.3,29.1,691.0,657.84,473.57
2018,6,25,10,45,320.5,418.0,1.35,29.1,709.0,679.36,487.48
2018,6,25,11,0,320.0,430.0,1.4,29.1,727.0,699.55,500.58
2018,6,25,11,15,236.5,409.0,1.4,29.1,630.5,612.21,440.72
2018,6,25,11,30,153.0,388.0,1.4,29.1,534.0,512.01,371.48
2018,6,25,11,45,88.0,369.5,1.4,29.05,453.5,436.5,318.05
2018,6,25,12,0,23.0,351.0,1.4,29.0,373.0,339.71,248.02
2018,6,25,12,15,31.5,376.0,1.35,29.0,406.5,381.2,278.04
2018,6,25,12,30,40.0,401.0,1.3,29.0,440.0,413.07,300.25
2018,6,25,12,45,60.5,422.5,1.3,29.05,481.0,452.49,328.08
2018,6,25,13,0,81.0,444.0,1.3,29.1,522.0,491.22,355.08
2018,6,25,13,15,84.0,443.0,1.3,29.1,523.0,491.42,355.16
2018,6,25,13,30,87.0,442.0,1.3,29.1,524.0,491.05,355.17
2018,6,25,13,45,61.0,398.0,1.3,29.1,455.0,423.72,308.2
2018,6,25,14,0,35.0,354.0,1.3,29.1,386.0,357.59,261.56
2018,6,25,14,15,35.0,333.5,1.3,29.05,364.5,336.59,247.28
2018,6,25,14,30,35.0,313.0,1.3,29.0,343.0,315.57,232.64
2018,6,25,14,45,52.0,306.5,1.35,28.9,349.5,320.54,237.32
2018,6,25,15,0,69.0,300.0,1.4,28.8,356.0,324.1,240.8
2018,6,25,15,15,151.5,301.5,1.4,28.65,416.5,384.48,286.54
2018,6,25,15,30,234.0,303.0,1.4,28.5,477.0,435.72,324.36
2018,6,25,15,45,449.0,229.5,1.4,28.35,538.0,490.91,366.09
2018,6,25,16,0,664.0,156.0,1.4,28.2,599.0,522.03,388.57
2018,6,25,16,15,619.0,158.0,1.3,28.0,547.0,465.25,345.66
2018,6,25,16,30,574.0,160.0,1.2,27.8,495.0,411.58,304.79
2018,6,25,16,45,311.0,134.0,1.05,27.6,313.5,247.38,183.56
2018,6,25,17,0,48.0,108.0,0.9,27.4,132.0,112.09,82.84
2018,6,25,17,15,46.5,119.5,0.8,27.15,140.5,118.04,87.8
2018,6,25,17,30,45.0,131.0,0.7,26.9,149.0,123.21,91.87
2018,6,25,17,45,28.5,94.0,0.6,26.7,105.0,86.27,63.18
2018,6,25,18,0,12.0,57.0,0.5,26.5,61.0,51.57,36.09
2018,6,25,18,15,6.0,35.0,0.5,26.5,37.0,31.1,19.75
2018,6,25,18,30,0.0,13.0,0.5,26.5,13.0,11.42,4.12
2018,6,25,18,45,0.0,10.5,0.4,25.9,10.5,9.21,2.16
2018,6,25,19,0,0.0,8.0,0.3,25.3,8.0,7.02,0.13
2018,6,25,19,15,0.0,5.0,0.35,25.0,5.0,4.38,0.0
2018,6,25,19,30,0.0,2.0,0.4,24.7,2.0,1.82,0.0
2018,6,25,19,45,0.0,1.0,0.45,24.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,6.5,0.85,21.35,6.5,5.91,0.0
2018,6,26,5,30,1.0,12.0,1.0,21.5,12.0,10.55,0.15
2018,6,26,5,45,0.5,23.0,1.15,21.7,23.0,20.26,11.18
2018,6,26,6,0,0.0,34.0,1.3,21.9,34.0,29.98,20.05
2018,6,26,6,15,0.5,45.5,1.3,22.15,45.5,40.17,29.14
2018,6,26,6,30,1.0,57.0,1.3,22.4,57.0,50.22,36.12
2018,6,26,6,45,1.0,48.5,1.3,22.65,48.5,42.89,30.05
2018,6,26,7,0,1.0,40.0,1.3,22.9,40.0,35.43,23.79
2018,6,26,7,15,0.5,46.0,1.3,23.2,46.0,40.7,28.07
2018,6,26,7,30,0.0,52.0,1.3,23.5,52.0,45.92,32.22
2018,6,26,7,45,0.0,69.0,1.3,23.8,69.0,61.02,44.34
2018,6,26,8,0,0.0,86.0,1.3,24.1,86.0,76.16,56.32
2018,6,26,8,15,1.0,121.5,1.3,24.5,122.0,107.89,81.3
2018,6,26,8,30,2.0,157.0,1.3,24.9,158.0,139.85,105.96
2018,6,26,8,45,5.5,179.5,1.3,25.3,183.0,162.02,122.66
2018,6,26,9,0,9.0,202.0,1.3,25.7,208.0,184.66,139.54
2018,6,26,9,15,7.0,186.0,1.3,26.05,191.0,169.87,127.64
2018,6,26,9,30,5.0,170.0,1.3,26.4,174.0,154.73,115.63
2018,6,26,9,45,8.0,196.5,1.35,26.75,203.0,181.05,135.43
2018,6,26,10,0,11.0,223.0,1.4,27.1,232.0,207.71,155.15
2018,6,26,10,15,10.5,221.5,1.5,27.4,230.5,206.58,153.87
2018,6,26,10,30,10.0,220.0,1.6,27.7,229.0,205.36,152.64
2018,6,26,10,45,9.0,203.0,1.75,27.95,211.0,189.6,140.58
2018,6,26,11,0,8.0,186.0,1.9,28.2,193.0,173.72,128.46
2018,6,26,11,15,7.0,169.0,1.95,28.35,175.5,157.74,116.26
2018,6,26,11,30,6.0,152.0,2.0,28.5,158.0,141.68,103.98
2018,6,26,11,45,5.5,147.0,2.1,28.65,152.5,136.86,100.24
2018,6,26,12,0,5.0,142.0,2.2,28.8,147.0,131.98,96.45
2018,6,26,12,15,9.5,196.5,2.25,28.8,206.0,185.65,137.13
2018,6,26,12,30,14.0,251.0,2.3,28.8,265.0,239.57,177.31
2018,6,26,12,45,14.5,254.0,2.35,28.8,268.0,242.66,179.52
2018,6,26,13,0,15.0,257.0,2.4,28.8,271.0,245.64,181.8
2018,6,26,13,15,9.0,189.0,2.35,28.65,197.5,177.93,131.29
2018,6,26,13,30,3.0,121.0,2.3,28.5,124.0,110.87,80.45
2018,6,26,13,45,3.5,129.0,2.3,28.35,132.5,118.36,86.42
2018,6,26,14,0,4.0,137.0,2.3,28.2,141.0,125.81,92.26
2018,6,26,14,15,21.5,201.5,2.2,27.85,220.5,202.71,151.52
2018,6,26,14,30,39.0,266.0,2.1,27.5,300.0,275.26,206.34
2018,6,26,14,45,21.0,198.0,2.0,27.15,216.0,196.82,147.34
2018,6,26,15,0,3.0,130.0,1.9,26.8,132.0,117.89,86.97
2018,6,26,15,15,8.5,178.5,1.9,26.5,184.5,164.77,123.69
2018,6,26,15,30,14.0,227.0,1.9,26.2,237.0,211.0,159.42
2018,6,26,15,45,13.5,211.5,1.95,25.85,221.0,195.86,148.29
2018,6,26,16,0,13.0,196.0,2.0,25.5,205.0,180.79,137.28
2018,6,26,16,15,6.5,126.0,2.1,25.25,130.5,114.86,86.24
2018,6,26,16,30,0.0,56.0,2.2,25.0,56.0,49.53,34.48
2018,6,26,16,45,5.0,88.5,2.35,24.8,91.0,80.38,59.52
2018,6,26,17,0,10.0,121.0,2.5,24.6,126.0,109.92,83.36
2018,6,26,17,15,25.0,102.5,2.5,24.25,113.0,97.53,73.25
2018,6,26,17,30,40.0,84.0,2.5,23.9,100.0,83.09,61.12
2018,6,26,17,45,26.5,54.0,2.5,23.6,64.0,52.48,36.65
2018,6,26,18,0,13.0,24.0,2.5,23.3,28.0,22.92,12.89
2018,6,26,18,15,6.5,17.5,2.5,23.3,19.5,15.99,7.49
2018,6,26,18,30,0.0,11.0,2.5,23.3,11.0,9.66,2.7
2018,6,26,18,45,0.0,9.0,2.3,22.7,9.0,7.9,1.1
2018,6,26,19,0,0.0,7.0,2.1,22.1,7.0,6.14,0.0
2018,6,26,19,15,0.0,4.5,2.05,21.9,4.5,3.94,0.0
2018,6,26,19,30,0.0,2.0,2.0,21.7,2.0,1.82,0.0
2018,6,26,19,45,0.0,1.0,2.0,21.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.5,0.6,20.45,4.5,4.09,0.0
2018,6,27,5,30,3.0,8.0,0.8,20.7,8.0,7.16,0.0
2018,6,27,5,45,1.5,19.0,1.0,20.95,19.0,16.72,8.26
2018,6,27,6,0,0.0,30.0,1.2,21.2,30.0,26.43,17.07
2018,6,27,6,15,0.0,36.5,1.25,21.65,36.5,32.17,22.3
2018,6,27,6,30,0.0,43.0,1.3,22.1,43.0,37.92,26.0
2018,6,27,6,45,0.0,49.0,1.3,22.55,49.0,43.24,30.4
2018,6,27,7,0,0.0,55.0,1.3,23.0,55.0,48.56,34.69
2018,6,27,7,15,0.0,76.0,1.3,23.35,76.0,67.2,49.81
2018,6,27,7,30,0.0,97.0,1.3,23.7,97.0,85.48,64.38
2018,6,27,7,45,0.5,107.0,1.25,24.1,107.5,94.55,71.28
2018,6,27,8,0,1.0,117.0,1.2,24.5,118.0,103.7,78.18
2018,6,27,8,15,2.0,132.5,1.25,24.8,134.0,117.98,89.11
2018,6,27,8,30,3.0,148.0,1.3,25.1,150.0,132.43,100.06
2018,6,27,8,45,11.0,189.0,1.35,25.35,196.5,173.44,131.58
2018,6,27,9,0,19.0,230.0,1.4,25.6,243.0,215.51,163.32
2018,6,27,9,15,14.0,216.0,1.5,25.95,226.0,201.13,151.71
2018,6,27,9,30,9.0,202.0,1.6,26.3,209.0,186.09,139.78
2018,6,27,9,45,25.0,255.5,1.7,26.65,276.0,251.02,188.77
2018,6,27,10,0,41.0,309.0,1.8,27.0,343.0,314.32,235.3
2018,6,27,10,15,77.0,362.5,1.9,27.2,429.5,395.24,294.36
2018,6,27,10,30,113.0,416.0,2.0,27.4,516.0,486.67,359.37
2018,6,27,10,45,82.0,407.5,2.05,27.6,481.0,448.34,330.58
2018,6,27,11,0,51.0,399.0,2.1,27.8,446.0,415.82,306.37
2018,6,27,11,15,51.5,408.5,2.15,27.85,457.0,427.14,314.4
2018,6,27,11,30,52.0,418.0,2.2,27.9,468.0,438.2,322.04
2018,6,27,11,45,80.0,434.5,2.2,28.0,512.0,481.26,352.95
2018,6,27,12,0,108.0,451.0,2.2,28.1,556.0,534.48,390.32
2018,6,27,12,15,155.0,468.5,2.2,28.05,619.5,596.31,433.89
2018,6,27,12,30,202.0,486.0,2.2,28.0,683.0,657.37,476.18
2018,6,27,12,45,283.0,455.5,2.15,28.0,730.0,712.11,514.69
2018,6,27,13,0,364.0,425.0,2.1,28.0,777.0,755.52,545.24
2018,6,27,13,15,422.5,387.5,2.05,27.95,790.5,776.25,560.21
2018,6,27,13,30,481.0,350.0,2.0,27.9,804.0,786.42,568.45
2018,6,27,13,45,397.0,373.0,1.9,27.8,742.5,722.25,523.54
2018,6,27,14,0,313.0,396.0,1.8,27.7,681.0,653.07,475.42
2018,6,27,14,15,281.0,369.5,1.8,27.7,619.5,591.18,433.73
2018,6,27,14,30,249.0,343.0,1.8,27.7,558.0,530.14,391.78
2018,6,27,14,45,193.5,343.0,1.85,27.7,506.5,470.51,349.45
2018,6,27,15,0,138.0,343.0,1.9,27.7,455.0,420.84,313.47
2018,6,27,15,15,123.0,323.5,1.95,27.65,419.5,385.13,288.18
2018,6,27,15,30,108.0,304.0,2.0,27.6,384.0,350.4,263.2
2018,6,27,15,45,90.5,257.5,2.05,27.55,322.0,291.06,219.72
2018,6,27,16,0,73.0,211.0,2.1,27.5,260.0,229.82,174.02
2018,6,27,16,15,119.5,228.0,2.1,27.4,301.0,266.77,202.51
2018,6,27,16,30,166.0,245.0,2.1,27.3,342.0,294.04,222.67
2018,6,27,16,45,164.0,224.5,2.15,27.25,313.0,263.96,199.42
2018,6,27,17,0,162.0,204.0,2.2,27.2,284.0,233.98,175.99
2018,6,27,17,15,231.5,173.0,2.05,26.9,274.0,216.43,159.91
2018,6,27,17,30,301.0,142.0,1.9,26.6,264.0,189.83,135.42
2018,6,27,17,45,216.5,116.0,1.7,26.35,197.5,133.69,93.36
2018,6,27,18,0,132.0,90.0,1.5,26.1,131.0,89.87,62.22
2018,6,27,18,15,135.5,78.0,1.5,26.1,113.0,68.03,46.49
2018,6,27,18,30,139.0,66.0,1.5,26.1,95.0,51.31,38.04
2018,6,27,18,45,107.0,49.5,1.25,25.2,68.5,39.15,27.45
2018,6,27,19,0,75.0,33.0,1.0,24.3,42.0,26.62,16.29
2018,6,27,19,15,42.0,19.5,1.1,24.15,24.0,16.71,4.18
2018,6,27,19,30,9.0,6.0,1.2,24.0,6.0,5.46,0.0
2018,6,27,19,45,4.5,3.0,1.25,23.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.15,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,53.0,12.0,1.85,21.5,15.0,10.91,0.0
2018,6,28,5,30,97.0,22.0,2.0,21.8,28.0,17.24,2.99
2018,6,28,5,45,105.0,36.5,2.15,22.1,48.5,29.25,18.48
2018,6,28,6,0,113.0,51.0,2.3,22.4,69.0,40.23,28.67
2018,6,28,6,15,244.0,62.5,2.35,22.8,119.5,46.65,34.59
2018,6,28,6,30,375.0,74.0,2.4,23.2,170.0,71.03,44.34
2018,6,28,6,45,314.0,94.5,2.45,23.6,187.0,107.37,69.94
2018,6,28,7,0,253.0,115.0,2.5,24.0,204.0,137.25,95.81
2018,6,28,7,15,341.5,126.5,2.55,24.6,267.0,184.19,130.79
2018,6,28,7,30,430.0,138.0,2.6,25.2,330.0,241.95,175.57
2018,6,28,7,45,502.0,138.0,2.65,25.85,388.0,294.03,216.96
2018,6,28,8,0,574.0,138.0,2.7,26.5,446.0,355.83,265.76
2018,6,28,8,15,484.5,178.0,2.65,27.0,455.0,382.71,288.63
2018,6,28,8,30,395.0,218.0,2.6,27.5,464.0,401.78,303.82
2018,6,28,8,45,333.5,258.0,2.6,28.05,476.5,422.24,318.67
2018,6,28,9,0,272.0,298.0,2.6,28.6,489.0,439.99,330.46
2018,6,28,9,15,328.0,305.0,2.55,28.9,549.0,497.69,372.21
2018,6,28,9,30,384.0,312.0,2.5,29.2,609.0,559.36,415.81
2018,6,28,9,45,345.0,344.0,2.45,29.55,620.0,578.18,426.88
2018,6,28,10,0,306.0,376.0,2.4,29.9,631.0,593.06,435.08
2018,6,28,10,15,425.5,335.0,2.35,30.05,704.0,670.38,489.94
2018,6,28,10,30,545.0,294.0,2.3,30.2,777.0,747.37,543.11
2018,6,28,10,45,497.0,329.5,2.25,30.35,779.0,755.98,545.95
2018,6,28,11,0,449.0,365.0,2.2,30.5,781.0,760.02,546.2
2018,6,28,11,15,475.5,361.0,2.15,30.55,808.5,790.92,566.34
2018,6,28,11,30,502.0,357.0,2.1,30.6,836.0,820.6,585.25
2018,6,28,11,45,519.5,344.0,2.1,30.65,844.5,831.9,592.62
2018,6,28,12,0,537.0,331.0,2.1,30.7,853.0,841.02,598.78
2018,6,28,12,15,631.0,278.0,2.05,30.7,892.5,882.06,627.2
2018,6,28,12,30,725.0,225.0,2.0,30.7,932.0,920.8,652.53
2018,6,28,12,45,624.5,285.5,1.95,30.7,892.0,880.4,624.21
2018,6,28,13,0,524.0,346.0,1.9,30.7,852.0,838.64,594.61
2018,6,28,13,15,485.0,365.0,1.9,30.7,828.5,813.32,577.79
2018,6,28,13,30,446.0,384.0,1.9,30.7,805.0,786.53,559.79
2018,6,28,13,45,534.0,324.5,1.85,30.65,818.0,798.99,570.7
2018,6,28,14,0,622.0,265.0,1.8,30.6,831.0,806.25,577.72
2018,6,28,14,15,704.5,209.5,1.75,30.55,833.0,805.27,579.14
2018,6,28,14,30,787.0,154.0,1.7,30.5,835.0,793.09,572.18
2018,6,28,14,45,606.5,235.5,1.65,30.45,748.0,705.5,511.39
2018,6,28,15,0,426.0,317.0,1.6,30.4,661.0,620.68,451.09
2018,6,28,15,15,379.0,318.0,1.55,30.3,613.0,563.43,411.96
2018,6,28,15,30,332.0,319.0,1.5,30.2,565.0,514.9,377.98
2018,6,28,15,45,250.0,308.0,1.4,30.1,487.0,437.38,322.65
2018,6,28,16,0,168.0,297.0,1.3,30.0,409.0,363.03,269.0
2018,6,28,16,15,203.5,272.0,1.25,29.95,398.0,348.02,258.56
2018,6,28,16,30,239.0,247.0,1.2,29.9,387.0,331.63,246.1
2018,6,28,16,45,283.0,217.5,1.15,29.8,369.0,307.59,227.21
2018,6,28,17,0,327.0,188.0,1.1,29.7,351.0,278.57,203.49
2018,6,28,17,15,236.0,175.5,1.0,29.45,286.5,220.07,159.92
2018,6,28,17,30,145.0,163.0,0.9,29.2,222.0,171.79,124.97
2018,6,28,17,45,122.5,140.5,0.85,28.95,185.5,138.27,99.59
2018,6,28,18,0,100.0,118.0,0.8,28.7,149.0,107.72,76.87
2018,6,28,18,15,86.0,97.5,0.8,28.7,120.5,82.08,58.35
2018,6,28,18,30,72.0,77.0,0.8,28.7,92.0,60.91,45.59
2018,6,28,18,45,52.0,58.0,0.75,27.85,67.5,46.64,33.33
2018,6,28,19,0,32.0,39.0,0.7,27.0,43.0,32.85,21.12
2018,6,28,19,15,22.0,24.0,0.75,26.7,26.0,20.52,6.33
2018,6,28,19,30,12.0,9.0,0.8,26.4,9.0,8.19,0.0
2018,6,28,19,45,6.0,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,104.5,12.5,2.2,20.8,19.0,11.37,0.0
2018,6,29,5,30,198.0,23.0,2.3,21.2,36.0,19.1,3.4
2018,6,29,5,45,300.0,33.5,2.4,21.6,71.5,27.12,16.72
2018,6,29,6,0,402.0,44.0,2.5,22.0,107.0,34.82,24.09
2018,6,29,6,15,472.0,51.5,2.5,22.75,152.0,39.55,28.49
2018,6,29,6,30,542.0,59.0,2.5,23.5,197.0,65.82,36.34
2018,6,29,6,45,577.5,67.0,2.5,24.2,243.5,111.82,62.75
2018,6,29,7,0,613.0,75.0,2.5,24.9,290.0,161.9,99.94
2018,6,29,7,15,582.0,95.0,2.55,25.65,325.0,211.82,143.11
2018,6,29,7,30,551.0,115.0,2.6,26.4,360.0,257.78,183.48
2018,6,29,7,45,578.0,124.0,2.65,27.15,408.5,309.34,225.95
2018,6,29,8,0,605.0,133.0,2.7,27.9,457.0,363.18,269.34
2018,6,29,8,15,632.5,138.5,2.55,28.45,505.5,416.07,310.86
2018,6,29,8,30,660.0,144.0,2.4,29.0,554.0,470.69,352.3
2018,6,29,8,45,745.5,121.5,2.25,29.55,617.5,533.22,398.47
2018,6,29,9,0,831.0,99.0,2.1,30.1,681.0,599.4,445.93
2018,6,29,9,15,840.5,102.5,1.9,30.5,721.5,647.52,478.55
2018,6,29,9,30,850.0,106.0,1.7,30.9,762.0,694.11,508.8
2018,6,29,9,45,856.0,109.5,1.55,31.3,797.0,736.37,534.68
2018,6,29,10,0,862.0,113.0,1.4,31.7,832.0,776.37,557.34
2018,6,29,10,15,868.5,115.0,1.3,32.0,862.0,812.9,577.87
2018,6,29,10,30,875.0,117.0,1.2,32.3,892.0,846.83,596.31
2018,6,29,10,45,825.5,148.5,1.1,32.55,895.5,864.83,604.56
2018,6,29,11,0,776.0,180.0,1.0,32.8,899.0,871.09,605.61
2018,6,29,11,15,693.5,233.5,1.0,33.0,884.5,869.11,603.17
2018,6,29,11,30,611.0,287.0,1.0,33.2,870.0,855.15,591.65
2018,6,29,11,45,564.0,319.5,1.05,33.4,862.0,850.36,587.54
2018,6,29,12,0,517.0,352.0,1.1,33.6,854.0,842.32,581.29
2018,6,29,12,15,441.0,394.0,1.2,33.7,823.0,812.38,561.63
2018,6,29,12,30,365.0,436.0,1.3,33.8,792.0,772.78,535.91
2018,6,29,12,45,368.5,429.0,1.35,33.9,786.5,767.66,533.6
2018,6,29,13,0,372.0,422.0,1.4,34.0,781.0,760.7,529.79
2018,6,29,13,15,306.5,439.5,1.45,34.0,732.5,711.71,497.51
2018,6,29,13,30,241.0,457.0,1.5,34.0,684.0,662.86,465.17
2018,6,29,13,45,354.0,404.5,1.55,34.0,730.5,707.02,498.04
2018,6,29,14,0,467.0,352.0,1.6,34.0,777.0,752.93,530.69
2018,6,29,14,15,416.0,363.0,1.65,33.95,733.5,705.52,499.27
2018,6,29,14,30,365.0,374.0,1.7,33.9,690.0,653.16,464.99
2018,6,29,14,45,353.5,352.5,1.75,33.8,649.0,609.8,437.33
2018,6,29,15,0,342.0,331.0,1.8,33.7,608.0,566.12,408.83
2018,6,29,15,15,453.0,277.0,1.9,33.5,625.0,583.91,424.16
2018,6,29,15,30,564.0,223.0,2.0,33.3,642.0,584.94,427.09
2018,6,29,15,45,465.0,237.5,2.05,33.15,569.0,509.7,373.74
2018,6,29,16,0,366.0,252.0,2.1,33.0,496.0,437.51,322.09
2018,6,29,16,15,365.5,231.0,2.1,32.75,460.0,397.51,293.34
2018,6,29,16,30,365.0,210.0,2.1,32.5,424.0,356.96,263.19
2018,6,29,16,45,480.0,169.0,2.1,32.25,424.0,347.34,253.76
2018,6,29,17,0,595.0,128.0,2.1,32.0,424.0,323.62,231.54
2018,6,29,17,15,572.5,119.5,2.0,31.55,378.5,272.68,190.16
2018,6,29,17,30,550.0,111.0,1.9,31.1,333.0,223.7,150.13
2018,6,29,17,45,504.0,103.0,1.8,30.65,284.5,171.34,109.25
2018,6,29,18,0,458.0,95.0,1.7,30.2,236.0,126.09,76.53
2018,6,29,18,15,399.0,84.0,1.7,30.2,190.5,83.11,50.72
2018,6,29,18,30,340.0,73.0,1.7,30.2,145.0,54.8,40.25
2018,6,29,18,45,261.5,59.0,1.4,28.65,105.5,45.01,31.87
2018,6,29,19,0,183.0,45.0,1.1,27.1,66.0,34.88,22.76
2018,6,29,19,15,108.0,28.0,1.1,26.75,39.0,22.51,7.5
2018,6,29,19,30,33.0,11.0,1.1,26.4,12.0,10.01,0.0
2018,6,29,19,45,16.5,5.5,1.15,26.1,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,30.0,11.5,1.25,22.5,13.5,10.46,0.0
2018,6,30,5,30,58.0,22.0,1.4,22.8,26.0,17.9,2.19
2018,6,30,5,45,97.0,39.0,1.5,23.1,51.5,31.05,19.77
2018,6,30,6,0,136.0,56.0,1.6,23.4,77.0,43.87,31.58
2018,6,30,6,15,202.5,72.0,1.5,24.0,116.5,55.75,42.14
2018,6,30,6,30,269.0,88.0,1.4,24.6,156.0,79.0,53.22
2018,6,30,6,45,364.5,96.5,1.3,25.2,211.0,113.41,72.28
2018,6,30,7,0,460.0,105.0,1.2,25.8,266.0,161.02,104.99
2018,6,30,7,15,517.5,110.5,1.1,26.55,318.5,208.86,141.85
2018,6,30,7,30,575.0,116.0,1.0,27.3,371.0,264.98,186.15
2018,6,30,7,45,590.0,125.0,0.95,28.05,414.5,313.91,225.9
2018,6,30,8,0,605.0,134.0,0.9,28.8,458.0,363.75,265.21
2018,6,30,8,15,644.5,135.5,0.85,29.25,510.0,418.39,306.8
2018,6,30,8,30,684.0,137.0,0.8,29.7,562.0,475.94,349.11
2018,6,30,8,45,690.0,147.0,0.75,30.2,603.0,525.49,384.19
2018,6,30,9,0,696.0,157.0,0.7,30.7,644.0,574.02,417.19
2018,6,30,9,15,654.5,186.5,0.7,31.05,666.5,608.83,439.85
2018,6,30,9,30,613.0,216.0,0.7,31.4,689.0,637.91,457.93
2018,6,30,9,45,522.5,272.0,0.75,31.75,688.5,648.03,462.54
2018,6,30,10,0,432.0,328.0,0.8,32.1,688.0,651.81,462.63
2018,6,30,10,15,375.5,364.5,0.8,32.35,685.5,650.84,460.01
2018,6,30,10,30,319.0,401.0,0.8,32.6,683.0,651.63,458.29
2018,6,30,10,45,292.5,423.0,0.85,32.9,687.0,660.26,462.71
2018,6,30,11,0,266.0,445.0,0.9,33.2,691.0,666.4,465.4
2018,6,30,11,15,292.5,445.0,0.9,33.4,720.0,697.35,485.1
2018,6,30,11,30,319.0,445.0,0.9,33.6,749.0,727.85,504.07
2018,6,30,11,45,306.5,453.0,0.9,33.8,747.5,728.86,503.44
2018,6,30,12,0,294.0,461.0,0.9,34.0,746.0,728.09,502.04
2018,6,30,12,15,278.5,466.5,0.9,34.15,737.0,720.43,496.45
2018,6,30,12,30,263.0,472.0,0.9,34.3,728.0,711.16,489.95
2018,6,30,12,45,314.0,450.0,0.9,34.45,754.0,736.8,507.37
2018,6,30,13,0,365.0,428.0,0.9,34.6,780.0,760.24,522.92
2018,6,30,13,15,398.5,402.0,0.9,34.65,782.0,768.55,528.83
2018,6,30,13,30,432.0,376.0,0.9,34.7,784.0,767.35,529.14
2018,6,30,13,45,383.5,369.5,0.9,34.75,726.0,708.26,491.43
2018,6,30,14,0,335.0,363.0,0.9,34.8,668.0,641.89,449.1
2018,6,30,14,15,467.0,305.5,0.95,34.75,717.0,695.85,488.29
2018,6,30,14,30,599.0,248.0,1.0,34.7,766.0,734.41,515.99
2018,6,30,14,45,615.0,229.0,1.0,34.7,743.0,707.28,498.84
2018,6,30,15,0,631.0,210.0,1.0,34.7,720.0,676.85,479.88
2018,6,30,15,15,556.0,228.5,1.0,34.5,662.0,614.14,438.13
2018,6,30,15,30,481.0,247.0,1.0,34.3,604.0,553.28,397.08
2018,6,30,15,45,565.5,202.5,1.05,34.15,598.0,542.27,391.27
2018,6,30,16,0,650.0,158.0,1.1,34.0,592.0,519.27,375.88
2018,6,30,16,15,478.5,183.5,1.1,33.8,490.5,417.04,303.17
2018,6,30,16,30,307.0,209.0,1.1,33.6,389.0,330.05,240.72
2018,6,30,16,45,328.5,189.0,1.1,33.4,366.0,301.92,219.41
2018,6,30,17,0,350.0,169.0,1.1,33.2,343.0,271.04,194.82
2018,6,30,17,15,335.0,152.0,1.1,32.75,303.5,229.47,162.44
2018,6,30,17,30,320.0,135.0,1.1,32.3,264.0,189.4,130.9
2018,6,30,17,45,322.0,119.0,1.05,31.9,233.5,154.19,102.62
2018,6,30,18,0,324.0,103.0,1.0,31.5,203.0,118.37,75.28
2018,6,30,18,15,277.5,88.0,1.0,31.5,162.5,82.71,53.1
2018,6,30,18,30,231.0,73.0,1.0,31.5,122.0,56.6,41.48
2018,6,30,18,45,174.0,57.0,0.85,30.15,88.5,44.76,31.44
2018,6,30,19,0,117.0,41.0,0.7,28.8,55.0,32.62,20.75
2018,6,30,19,15,64.0,25.5,0.7,28.45,32.5,20.6,6.29
2018,6,30,19,30,11.0,10.0,0.7,28.1,10.0,9.1,0.0
2018,6,30,19,45,5.5,5.0,0.75,27.8,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,1,5,15,55.0,11.5,0.45,23.85,15.0,10.46,0.0
2018,7,1,5,30,110.0,23.0,0.5,24.2,30.0,18.1,1.55
2018,7,1,5,45,202.5,37.0,0.55,24.6,63.5,28.76,17.75
2018,7,1,6,0,295.0,51.0,0.6,25.0,97.0,39.11,27.37
2018,7,1,6,15,367.5,61.5,0.55,25.6,140.0,46.43,33.97
2018,7,1,6,30,440.0,72.0,0.5,26.2,183.0,72.29,43.77
2018,7,1,6,45,493.5,79.5,0.4,26.75,230.0,113.44,66.58
2018,7,1,7,0,547.0,87.0,0.3,27.3,277.0,160.98,100.12
2018,7,1,7,15,584.5,93.5,0.4,27.75,326.0,210.25,138.96
2018,7,1,7,30,622.0,100.0,0.5,28.2,375.0,263.43,182.01
2018,7,1,7,45,651.5,104.0,0.6,28.65,423.5,315.32,224.28
2018,7,1,8,0,681.0,108.0,0.7,29.1,472.0,369.58,267.59
2018,7,1,8,15,702.5,112.5,0.8,29.4,519.0,422.82,309.34
2018,7,1,8,30,724.0,117.0,0.9,29.7,566.0,478.22,351.42
2018,7,1,8,45,741.0,120.5,1.0,30.0,610.0,529.24,389.29
2018,7,1,9,0,758.0,124.0,1.1,30.3,654.0,580.15,426.04
2018,7,1,9,15,770.5,127.5,1.15,30.55,694.0,627.75,459.29
2018,7,1,9,30,783.0,131.0,1.2,30.8,734.0,674.29,490.97
2018,7,1,9,45,792.0,133.5,1.3,31.05,768.5,716.0,519.19
2018,7,1,10,0,801.0,136.0,1.4,31.3,803.0,755.86,545.09
2018,7,1,10,15,808.0,138.0,1.45,31.45,832.0,791.59,567.28
2018,7,1,10,30,815.0,140.0,1.5,31.6,861.0,818.27,583.53
2018,7,1,10,45,819.5,142.5,1.55,31.8,884.0,846.6,600.75
2018,7,1,11,0,824.0,145.0,1.6,32.0,907.0,872.09,616.09
2018,7,1,11,15,827.0,146.0,1.65,32.1,923.0,891.91,628.13
2018,7,1,11,30,830.0,147.0,1.7,32.2,939.0,908.64,638.33
2018,7,1,11,45,831.5,148.5,1.7,32.35,948.5,921.28,645.35
2018,7,1,12,0,833.0,150.0,1.7,32.5,958.0,930.71,650.48
2018,7,1,12,15,816.0,159.0,1.7,32.55,952.0,937.59,654.41
2018,7,1,12,30,799.0,168.0,1.7,32.6,946.0,930.51,649.8
2018,7,1,12,45,739.5,203.0,1.7,32.6,920.0,904.46,633.75
2018,7,1,13,0,680.0,238.0,1.7,32.6,894.0,883.86,621.26
2018,7,1,13,15,623.0,266.5,1.7,32.6,861.5,849.65,598.59
2018,7,1,13,30,566.0,295.0,1.7,32.6,829.0,813.48,574.62
2018,7,1,13,45,544.0,294.5,1.7,32.6,799.0,781.05,554.03
2018,7,1,14,0,522.0,294.0,1.7,32.6,769.0,747.44,532.43
2018,7,1,14,15,444.5,300.0,1.7,32.5,696.0,672.39,482.53
2018,7,1,14,30,367.0,306.0,1.7,32.4,623.0,599.82,433.54
2018,7,1,14,45,341.5,304.0,1.65,32.3,590.5,556.1,404.12
2018,7,1,15,0,316.0,302.0,1.6,32.2,558.0,520.92,379.87
2018,7,1,15,15,539.0,215.0,1.6,32.1,626.0,590.66,432.11
2018,7,1,15,30,762.0,128.0,1.6,32.0,694.0,629.4,460.91
2018,7,1,15,45,745.5,125.0,1.6,31.95,651.5,580.5,425.98
2018,7,1,16,0,729.0,122.0,1.6,31.9,609.0,531.15,390.47
2018,7,1,16,15,690.5,125.0,1.6,31.75,559.5,474.9,349.12
2018,7,1,16,30,652.0,128.0,1.6,31.6,510.0,421.64,308.87
2018,7,1,16,45,512.0,131.5,1.55,31.45,415.0,330.6,241.08
2018,7,1,17,0,372.0,135.0,1.5,31.3,320.0,251.44,181.94
2018,7,1,17,15,475.5,115.0,1.4,30.95,324.5,239.79,168.23
2018,7,1,17,30,579.0,95.0,1.3,30.6,329.0,217.33,144.36
2018,7,1,17,45,550.5,86.0,1.2,30.25,283.5,167.38,104.28
2018,7,1,18,0,522.0,77.0,1.1,29.9,238.0,120.52,69.44
2018,7,1,18,15,458.5,69.0,1.1,29.9,191.5,76.09,43.32
2018,7,1,18,30,395.0,61.0,1.1,29.9,145.0,45.99,32.96
2018,7,1,18,45,307.5,49.0,0.95,28.8,104.0,37.46,25.6
2018,7,1,19,0,220.0,37.0,0.8,27.7,63.0,28.67,17.67
2018,7,1,19,15,139.0,24.5,0.8,27.45,38.0,19.24,5.51
2018,7,1,19,30,58.0,12.0,0.8,27.2,13.0,10.91,0.0
2018,7,1,19,45,29.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,3.0,0.6,23.75,3.0,2.73,0.0
2018,7,2,5,30,0.0,6.0,0.7,24.0,6.0,5.26,0.0
2018,7,2,5,45,0.0,12.5,0.8,24.25,12.5,10.98,3.28
2018,7,2,6,0,0.0,19.0,0.9,24.5,19.0,16.7,8.51
2018,7,2,6,15,0.0,30.0,0.9,24.9,30.0,26.42,17.02
2018,7,2,6,30,0.0,41.0,0.9,25.3,41.0,36.15,24.17
2018,7,2,6,45,5.5,68.0,0.9,25.65,70.0,60.27,43.67
2018,7,2,7,0,11.0,95.0,0.9,26.0,99.0,84.46,62.85
2018,7,2,7,15,47.5,131.0,0.9,26.4,151.5,123.29,92.2
2018,7,2,7,30,84.0,167.0,0.9,26.8,204.0,167.51,125.66
2018,7,2,7,45,117.0,194.5,0.85,27.2,253.0,209.5,157.24
2018,7,2,8,0,150.0,222.0,0.8,27.6,302.0,254.93,191.12
2018,7,2,8,15,218.5,239.5,0.7,27.85,368.5,311.4,232.51
2018,7,2,8,30,287.0,257.0,0.6,28.1,435.0,377.95,280.47
2018,7,2,8,45,323.5,268.5,0.5,28.4,483.0,425.72,313.8
2018,7,2,9,0,360.0,280.0,0.4,28.7,531.0,476.32,348.28
2018,7,2,9,15,382.5,291.0,0.35,29.0,572.5,519.95,377.27
2018,7,2,9,30,405.0,302.0,0.3,29.3,614.0,570.23,409.9
