Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,45,350.5,339.0,0.25,29.55,618.0,577.62,412.16
2018,7,2,10,0,296.0,376.0,0.2,29.8,622.0,585.58,414.87
2018,7,2,10,15,322.5,384.0,0.35,29.95,661.0,626.75,443.2
2018,7,2,10,30,349.0,392.0,0.5,30.1,700.0,668.42,471.37
2018,7,2,10,45,305.5,418.0,0.6,30.25,693.0,667.04,469.49
2018,7,2,11,0,262.0,444.0,0.7,30.4,686.0,662.29,465.78
2018,7,2,11,15,339.5,416.0,0.75,30.4,736.0,712.71,500.71
2018,7,2,11,30,417.0,388.0,0.8,30.4,786.0,772.11,540.17
2018,7,2,11,45,465.0,362.0,0.8,30.45,810.0,799.09,557.55
2018,7,2,12,0,513.0,336.0,0.8,30.5,834.0,824.44,574.18
2018,7,2,12,15,535.5,315.0,0.85,30.55,835.5,828.35,577.72
2018,7,2,12,30,558.0,294.0,0.9,30.6,837.0,829.61,579.91
2018,7,2,12,45,675.0,233.0,0.9,30.65,886.5,880.44,614.24
2018,7,2,13,0,792.0,172.0,0.9,30.7,936.0,919.31,637.5
2018,7,2,13,15,681.0,234.0,0.9,30.75,885.0,873.11,608.73
2018,7,2,13,30,570.0,296.0,0.9,30.8,834.0,818.56,572.5
2018,7,2,13,45,411.5,353.5,0.85,30.85,737.5,719.29,506.01
2018,7,2,14,0,253.0,411.0,0.8,30.9,641.0,617.15,436.53
2018,7,2,14,15,326.5,376.5,0.8,30.85,664.5,637.61,453.28
2018,7,2,14,30,400.0,342.0,0.8,30.8,688.0,659.9,469.65
2018,7,2,14,45,468.0,298.0,0.75,30.75,687.5,656.39,468.59
2018,7,2,15,0,536.0,254.0,0.7,30.7,687.0,646.26,463.18
2018,7,2,15,15,452.5,275.5,0.7,30.65,629.0,583.8,420.45
2018,7,2,15,30,369.0,297.0,0.7,30.6,571.0,520.78,377.21
2018,7,2,15,45,343.5,281.5,0.7,30.55,524.5,471.84,343.89
2018,7,2,16,0,318.0,266.0,0.7,30.5,478.0,424.44,310.82
2018,7,2,16,15,461.5,205.5,0.65,30.45,488.5,429.13,314.2
2018,7,2,16,30,605.0,145.0,0.6,30.4,499.0,416.36,302.96
2018,7,2,16,45,619.0,129.0,0.6,30.35,463.5,372.02,268.26
2018,7,2,17,0,633.0,113.0,0.6,30.3,428.0,325.15,230.54
2018,7,2,17,15,601.0,107.0,0.55,30.05,379.5,271.54,187.65
2018,7,2,17,30,569.0,101.0,0.5,29.8,331.0,220.89,146.81
2018,7,2,17,45,526.0,93.5,0.5,29.55,283.0,170.3,107.32
2018,7,2,18,0,483.0,86.0,0.5,29.3,235.0,124.55,74.11
2018,7,2,18,15,418.0,76.5,0.5,29.3,188.5,79.4,46.94
2018,7,2,18,30,353.0,67.0,0.5,29.3,142.0,50.33,36.66
2018,7,2,18,45,209.0,53.5,0.55,28.55,95.0,40.62,28.25
2018,7,2,19,0,65.0,40.0,0.6,27.8,48.0,32.81,21.01
2018,7,2,19,15,35.5,24.0,0.65,27.6,28.0,20.07,5.92
2018,7,2,19,30,6.0,8.0,0.7,27.4,8.0,7.28,0.0
2018,7,2,19,45,3.0,4.0,0.7,27.2,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,56.0,10.5,1.55,23.9,14.0,9.55,0.0
2018,7,3,5,30,112.0,21.0,1.7,24.4,28.0,16.52,0.0
2018,7,3,5,45,201.0,36.0,1.9,24.85,61.5,28.01,16.96
2018,7,3,6,0,290.0,51.0,2.1,25.3,95.0,39.14,27.29
2018,7,3,6,15,358.5,62.5,2.05,26.05,137.5,47.21,34.51
2018,7,3,6,30,427.0,74.0,2.0,26.8,180.0,71.24,43.44
2018,7,3,6,45,476.5,82.5,1.95,27.55,226.5,113.72,67.6
2018,7,3,7,0,526.0,91.0,1.9,28.3,273.0,160.45,100.9
2018,7,3,7,15,554.0,100.5,1.95,29.05,319.5,209.07,139.68
2018,7,3,7,30,582.0,110.0,2.0,29.8,366.0,260.59,181.72
2018,7,3,7,45,617.0,115.0,2.05,30.6,416.5,313.04,224.14
2018,7,3,8,0,652.0,120.0,2.1,31.4,467.0,368.59,268.12
2018,7,3,8,15,672.0,126.0,2.15,31.8,513.5,421.15,309.41
2018,7,3,8,30,692.0,132.0,2.2,32.2,560.0,474.57,350.12
2018,7,3,8,45,706.5,138.5,2.25,32.55,604.0,526.02,388.27
2018,7,3,9,0,721.0,145.0,2.3,32.9,648.0,577.24,425.14
2018,7,3,9,15,736.0,148.0,2.3,33.25,688.0,624.95,458.44
2018,7,3,9,30,751.0,151.0,2.3,33.6,728.0,671.03,489.76
2018,7,3,9,45,664.5,195.5,2.3,33.9,724.0,683.43,495.98
2018,7,3,10,0,578.0,240.0,2.3,34.2,720.0,685.22,494.82
2018,7,3,10,15,473.0,294.0,2.35,34.45,696.5,671.17,482.75
2018,7,3,10,30,368.0,348.0,2.4,34.7,673.0,643.01,461.08
2018,7,3,10,45,498.5,299.5,2.4,34.95,752.5,729.96,521.25
2018,7,3,11,0,629.0,251.0,2.4,35.2,832.0,814.6,577.84
2018,7,3,11,15,672.0,233.5,2.4,35.4,864.5,850.73,600.64
2018,7,3,11,30,715.0,216.0,2.4,35.6,897.0,885.24,621.79
2018,7,3,11,45,685.5,233.0,2.4,35.8,891.5,883.6,619.65
2018,7,3,12,0,656.0,250.0,2.4,36.0,886.0,878.29,615.06
2018,7,3,12,15,651.5,255.0,2.4,36.15,888.0,881.95,616.8
2018,7,3,12,30,647.0,260.0,2.4,36.3,890.0,882.74,616.69
2018,7,3,12,45,640.0,264.0,2.45,36.4,884.5,877.42,613.31
2018,7,3,13,0,633.0,268.0,2.5,36.5,879.0,869.37,608.28
2018,7,3,13,15,574.0,297.5,2.5,36.55,846.0,834.0,584.41
2018,7,3,13,30,515.0,327.0,2.5,36.6,813.0,798.51,560.48
2018,7,3,13,45,537.0,301.5,2.55,36.65,799.0,782.6,551.78
2018,7,3,14,0,559.0,276.0,2.6,36.7,785.0,764.72,541.53
2018,7,3,14,15,635.5,234.0,2.65,36.65,796.5,773.79,550.01
2018,7,3,14,30,712.0,192.0,2.7,36.6,808.0,775.21,553.18
2018,7,3,14,45,742.5,171.5,2.75,36.5,792.0,751.26,538.76
2018,7,3,15,0,773.0,151.0,2.8,36.4,776.0,726.2,523.3
2018,7,3,15,15,760.5,148.0,2.8,36.2,738.5,682.66,494.26
2018,7,3,15,30,748.0,145.0,2.8,36.0,701.0,637.79,463.75
2018,7,3,15,45,732.5,141.5,2.85,35.85,659.0,589.53,430.18
2018,7,3,16,0,717.0,138.0,2.9,35.7,617.0,540.32,395.0
2018,7,3,16,15,697.0,133.5,2.85,35.35,571.0,487.61,356.4
2018,7,3,16,30,677.0,129.0,2.8,35.0,525.0,435.39,317.02
2018,7,3,16,45,651.0,124.0,2.75,34.7,477.5,381.05,274.97
2018,7,3,17,0,625.0,119.0,2.7,34.4,430.0,328.43,233.17
2018,7,3,17,15,591.5,112.5,2.5,33.9,381.0,274.29,189.75
2018,7,3,17,30,558.0,106.0,2.3,33.4,332.0,223.33,148.62
2018,7,3,17,45,513.5,98.0,2.15,32.85,283.5,172.62,109.07
2018,7,3,18,0,469.0,90.0,2.0,32.3,235.0,125.07,74.51
2018,7,3,18,15,411.5,79.5,2.0,32.3,189.5,81.77,48.38
2018,7,3,18,30,354.0,69.0,2.0,32.3,144.0,51.85,37.43
2018,7,3,18,45,276.0,55.5,1.6,30.6,104.5,42.36,29.4
2018,7,3,19,0,198.0,42.0,1.2,28.9,65.0,32.56,20.66
2018,7,3,19,15,119.5,26.0,1.2,28.55,38.0,20.42,5.96
2018,7,3,19,30,41.0,10.0,1.2,28.2,11.0,9.1,0.0
2018,7,3,19,45,20.5,5.0,1.2,27.85,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,48.5,10.5,1.05,22.8,13.5,9.55,0.0
2018,7,4,5,30,97.0,21.0,1.2,23.3,27.0,16.52,0.0
2018,7,4,5,45,187.0,36.0,1.4,23.75,60.0,28.0,16.99
2018,7,4,6,0,277.0,51.0,1.6,24.2,93.0,39.13,27.4
2018,7,4,6,15,352.0,62.0,1.65,24.95,136.0,46.84,34.36
2018,7,4,6,30,427.0,73.0,1.7,25.7,179.0,70.14,42.91
2018,7,4,6,45,485.0,80.5,1.75,26.4,227.0,112.47,66.62
2018,7,4,7,0,543.0,88.0,1.8,27.1,275.0,160.15,100.42
2018,7,4,7,15,584.5,93.5,1.95,27.65,324.5,209.19,139.42
2018,7,4,7,30,626.0,99.0,2.1,28.2,374.0,262.61,183.26
2018,7,4,7,45,658.5,103.0,2.25,28.7,424.0,315.78,227.32
2018,7,4,8,0,691.0,107.0,2.4,29.2,474.0,371.67,272.81
2018,7,4,8,15,714.0,110.5,2.5,29.6,521.5,425.28,315.73
2018,7,4,8,30,737.0,114.0,2.6,30.0,569.0,481.19,359.1
2018,7,4,8,45,746.5,120.5,2.7,30.45,611.0,531.68,397.24
2018,7,4,9,0,756.0,127.0,2.8,30.9,653.0,581.33,433.63
2018,7,4,9,15,767.5,131.0,2.85,31.25,693.0,628.84,467.57
2018,7,4,9,30,779.0,135.0,2.9,31.6,733.0,675.2,499.84
2018,7,4,9,45,795.5,134.5,2.95,31.95,770.5,719.5,530.1
2018,7,4,10,0,812.0,134.0,3.0,32.3,808.0,762.51,558.11
2018,7,4,10,15,777.0,156.5,3.0,32.55,821.0,784.83,571.36
2018,7,4,10,30,742.0,179.0,3.0,32.8,834.0,801.8,581.16
2018,7,4,10,45,484.0,282.5,3.0,33.1,714.5,701.68,508.31
2018,7,4,11,0,226.0,386.0,3.0,33.4,595.0,576.06,416.18
2018,7,4,11,15,160.5,407.5,3.0,33.6,557.0,534.8,386.14
2018,7,4,11,30,95.0,429.0,3.0,33.8,519.0,488.89,352.12
2018,7,4,11,45,190.5,427.5,3.0,34.0,611.0,588.45,422.91
2018,7,4,12,0,286.0,426.0,3.0,34.2,703.0,688.32,491.36
2018,7,4,12,15,252.5,445.0,2.95,34.3,690.0,676.58,481.39
2018,7,4,12,30,219.0,464.0,2.9,34.4,677.0,654.03,465.05
2018,7,4,12,45,198.0,463.5,2.9,34.5,655.5,632.7,450.24
2018,7,4,13,0,177.0,463.0,2.9,34.6,634.0,610.46,434.79
2018,7,4,13,15,238.5,444.0,2.85,34.65,671.0,655.12,466.41
2018,7,4,13,30,300.0,425.0,2.8,34.7,708.0,687.91,489.53
2018,7,4,13,45,484.0,329.0,2.8,34.7,774.5,762.0,543.54
2018,7,4,14,0,668.0,233.0,2.8,34.7,841.0,820.04,585.85
2018,7,4,14,15,568.5,266.5,2.8,34.65,773.5,748.16,536.54
2018,7,4,14,30,469.0,300.0,2.8,34.6,706.0,678.3,488.66
2018,7,4,14,45,366.0,321.5,2.75,34.5,631.0,592.82,429.48
2018,7,4,15,0,263.0,343.0,2.7,34.4,556.0,521.03,378.62
2018,7,4,15,15,260.5,322.0,2.75,34.25,524.5,487.02,355.93
2018,7,4,15,30,258.0,301.0,2.8,34.1,493.0,452.53,332.31
2018,7,4,15,45,323.0,264.0,2.8,33.9,489.5,444.36,327.85
2018,7,4,16,0,388.0,227.0,2.8,33.7,486.0,434.37,321.2
2018,7,4,16,15,517.5,184.0,2.75,33.4,503.0,439.65,324.8
2018,7,4,16,30,647.0,141.0,2.7,33.1,520.0,433.33,318.15
2018,7,4,16,45,621.5,135.0,2.7,32.8,472.5,379.77,276.45
2018,7,4,17,0,596.0,129.0,2.7,32.5,425.0,327.94,235.2
2018,7,4,17,15,563.5,121.0,2.5,32.05,376.5,274.31,192.0
2018,7,4,17,30,531.0,113.0,2.3,31.6,328.0,223.8,151.08
2018,7,4,17,45,489.5,104.0,2.15,31.15,280.5,172.11,110.46
2018,7,4,18,0,448.0,95.0,2.0,30.7,233.0,127.17,77.5
2018,7,4,18,15,390.5,83.5,2.0,30.7,187.5,84.17,51.09
2018,7,4,18,30,333.0,72.0,2.0,30.7,142.0,54.04,39.52
2018,7,4,18,45,259.5,57.5,1.6,29.25,103.0,43.86,30.82
2018,7,4,19,0,186.0,43.0,1.2,27.8,64.0,33.33,21.39
2018,7,4,19,15,112.0,27.0,1.25,27.45,38.0,21.76,6.63
2018,7,4,19,30,38.0,11.0,1.3,27.1,12.0,10.01,0.0
2018,7,4,19,45,19.0,5.5,1.3,26.8,6.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,5,5,15,49.0,11.0,0.9,23.75,13.5,10.01,0.0
2018,7,5,5,30,98.0,22.0,1.0,24.1,27.0,17.34,0.0
2018,7,5,5,45,192.0,35.5,1.1,24.5,59.5,27.64,16.56
2018,7,5,6,0,286.0,49.0,1.2,24.9,92.0,37.64,26.05
2018,7,5,6,15,355.5,59.0,1.2,25.4,133.0,44.61,32.4
2018,7,5,6,30,425.0,69.0,1.2,25.9,174.0,67.88,41.23
2018,7,5,6,45,490.5,75.5,1.25,26.4,223.5,108.33,63.08
2018,7,5,7,0,556.0,82.0,1.3,26.9,273.0,156.62,97.03
2018,7,5,7,15,587.5,89.0,1.3,27.3,320.0,205.55,136.31
2018,7,5,7,30,619.0,96.0,1.3,27.7,367.0,257.71,179.34
2018,7,5,7,45,456.5,139.0,1.35,28.1,352.5,277.89,202.16
2018,7,5,8,0,294.0,182.0,1.4,28.5,338.0,278.35,207.12
2018,7,5,8,15,216.0,208.5,1.35,28.9,329.0,285.55,213.88
2018,7,5,8,30,138.0,235.0,1.3,29.3,320.0,281.26,210.72
2018,7,5,8,45,181.0,268.5,1.3,29.7,389.0,343.7,256.52
2018,7,5,9,0,224.0,302.0,1.3,30.1,458.0,410.38,304.1
2018,7,5,9,15,206.5,329.0,1.25,30.45,479.5,436.07,320.88
2018,7,5,9,30,189.0,356.0,1.2,30.8,501.0,459.82,336.06
2018,7,5,9,45,171.0,364.5,1.15,31.15,500.5,464.39,337.79
2018,7,5,10,0,153.0,373.0,1.1,31.5,500.0,466.92,338.11
2018,7,5,10,15,162.0,392.5,1.05,31.8,531.5,499.43,359.42
2018,7,5,10,30,171.0,412.0,1.0,32.1,563.0,532.0,380.19
2018,7,5,10,45,154.0,421.0,0.95,32.4,559.5,532.27,378.55
2018,7,5,11,0,137.0,430.0,0.9,32.7,556.0,530.99,376.13
2018,7,5,11,15,132.0,435.5,0.85,32.95,559.0,535.84,378.24
2018,7,5,11,30,127.0,441.0,0.8,33.2,562.0,539.82,379.72
2018,7,5,11,45,119.5,426.0,0.7,33.45,541.0,521.03,365.97
2018,7,5,12,0,112.0,411.0,0.6,33.7,520.0,501.27,351.82
2018,7,5,12,15,108.5,422.0,0.55,33.8,527.5,509.38,356.55
2018,7,5,12,30,105.0,433.0,0.5,33.9,535.0,516.72,360.53
2018,7,5,12,45,120.5,431.0,0.45,34.05,547.5,528.79,368.21
2018,7,5,13,0,136.0,429.0,0.4,34.2,560.0,539.9,375.18
2018,7,5,13,15,153.0,439.0,0.4,34.25,584.5,562.77,390.24
2018,7,5,13,30,170.0,449.0,0.4,34.3,609.0,584.27,404.22
2018,7,5,13,45,291.0,390.0,0.35,34.35,657.5,639.82,442.46
2018,7,5,14,0,412.0,331.0,0.3,34.4,706.0,689.12,475.43
2018,7,5,14,15,429.5,326.0,0.3,34.35,706.5,686.16,473.6
2018,7,5,14,30,447.0,321.0,0.3,34.3,707.0,680.47,470.65
2018,7,5,14,45,430.0,301.5,0.3,34.2,661.5,631.88,440.34
2018,7,5,15,0,413.0,282.0,0.3,34.1,616.0,583.01,409.74
2018,7,5,15,15,552.0,220.0,0.3,33.95,643.5,606.86,428.46
2018,7,5,15,30,691.0,158.0,0.3,33.8,671.0,614.79,435.29
2018,7,5,15,45,540.0,190.0,0.3,33.65,576.5,518.57,369.7
2018,7,5,16,0,389.0,222.0,0.3,33.5,482.0,430.96,309.47
2018,7,5,16,15,391.0,201.5,0.4,33.25,446.5,391.06,282.78
2018,7,5,16,30,393.0,181.0,0.5,33.0,411.0,350.23,253.84
2018,7,5,16,45,495.0,149.0,0.55,32.8,412.5,338.98,243.73
2018,7,5,17,0,597.0,117.0,0.6,32.6,414.0,318.13,224.39
2018,7,5,17,15,596.5,105.0,0.6,32.25,374.0,270.24,185.54
2018,7,5,17,30,596.0,93.0,0.6,31.9,334.0,221.77,145.66
2018,7,5,17,45,514.0,91.5,0.65,31.6,278.5,167.98,105.34
2018,7,5,18,0,432.0,90.0,0.7,31.3,223.0,121.77,73.38
2018,7,5,18,15,263.5,82.5,0.7,31.3,159.0,77.2,48.73
2018,7,5,18,30,95.0,75.0,0.7,31.3,95.0,59.64,44.01
2018,7,5,18,45,101.0,56.5,0.7,30.0,72.5,45.72,32.24
2018,7,5,19,0,107.0,38.0,0.7,28.7,50.0,30.4,18.93
2018,7,5,19,15,78.0,24.5,0.7,28.3,31.0,19.86,5.36
2018,7,5,19,30,49.0,11.0,0.7,27.9,12.0,10.01,0.0
2018,7,5,19,45,24.5,5.5,0.75,27.45,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,15.5,9.0,1.3,23.35,10.0,8.19,0.0
2018,7,6,5,30,31.0,18.0,1.4,23.7,20.0,15.29,0.0
2018,7,6,5,45,55.0,34.0,1.5,24.0,41.0,28.12,16.89
2018,7,6,6,0,79.0,50.0,1.6,24.3,62.0,40.75,28.7
2018,7,6,6,15,114.0,70.0,1.65,24.8,94.0,55.93,42.07
2018,7,6,6,30,149.0,90.0,1.7,25.3,126.0,76.89,54.33
2018,7,6,6,45,210.5,106.5,1.75,25.85,171.0,106.24,72.68
2018,7,6,7,0,272.0,123.0,1.8,26.4,216.0,145.06,100.18
2018,7,6,7,15,304.0,139.5,1.8,27.05,259.5,184.9,131.07
2018,7,6,7,30,336.0,156.0,1.8,27.7,303.0,228.4,165.42
2018,7,6,7,45,329.0,179.5,1.8,28.35,338.0,268.36,197.83
2018,7,6,8,0,322.0,203.0,1.8,29.0,373.0,307.37,228.57
2018,7,6,8,15,350.0,216.5,1.75,29.45,417.5,352.13,262.52
2018,7,6,8,30,378.0,230.0,1.7,29.9,462.0,399.29,297.46
2018,7,6,8,45,379.0,248.5,1.65,30.35,496.5,438.27,325.54
2018,7,6,9,0,380.0,267.0,1.6,30.8,531.0,476.58,352.31
2018,7,6,9,15,353.0,293.0,1.55,31.0,550.0,502.92,369.93
2018,7,6,9,30,326.0,319.0,1.5,31.2,569.0,526.04,384.78
2018,7,6,9,45,272.0,355.5,1.5,31.45,571.0,536.05,389.78
2018,7,6,10,0,218.0,392.0,1.5,31.7,573.0,534.47,386.69
2018,7,6,10,15,286.5,390.0,1.5,31.9,637.0,604.22,434.67
2018,7,6,10,30,355.0,388.0,1.5,32.1,701.0,670.5,478.94
2018,7,6,10,45,382.5,388.5,1.5,32.25,734.0,706.4,501.91
2018,7,6,11,0,410.0,389.0,1.5,32.4,767.0,749.36,529.27
2018,7,6,11,15,388.5,406.5,1.5,32.55,770.0,749.16,527.64
2018,7,6,11,30,367.0,424.0,1.5,32.7,773.0,753.8,529.38
2018,7,6,11,45,292.5,438.5,1.5,32.85,718.5,703.84,494.92
2018,7,6,12,0,218.0,453.0,1.5,33.0,664.0,641.61,452.58
2018,7,6,12,15,171.5,408.5,1.5,33.0,575.0,556.29,395.89
2018,7,6,12,30,125.0,364.0,1.5,33.0,486.0,469.65,337.01
2018,7,6,12,45,126.0,356.0,1.5,33.0,478.0,462.27,332.64
2018,7,6,13,0,127.0,348.0,1.5,33.0,470.0,454.14,327.28
2018,7,6,13,15,64.0,221.0,1.45,32.9,282.5,272.03,198.31
2018,7,6,13,30,1.0,94.0,1.4,32.8,95.0,84.82,59.06
2018,7,6,13,45,0.5,86.5,1.35,32.7,87.0,77.58,53.87
2018,7,6,14,0,0.0,79.0,1.3,32.6,79.0,70.37,48.45
2018,7,6,14,15,0.0,74.5,1.25,32.4,74.5,66.3,45.46
2018,7,6,14,30,0.0,70.0,1.2,32.2,70.0,62.25,42.46
2018,7,6,14,45,0.0,66.0,1.15,32.0,66.0,58.64,39.81
2018,7,6,15,0,0.0,62.0,1.1,31.8,62.0,55.05,37.15
2018,7,6,15,15,0.0,56.5,1.05,31.45,56.5,50.12,33.47
2018,7,6,15,30,0.0,51.0,1.0,31.1,51.0,45.2,29.79
2018,7,6,15,45,0.0,45.5,0.9,30.7,45.5,40.29,26.09
2018,7,6,16,0,0.0,40.0,0.8,30.3,40.0,35.39,22.37
2018,7,6,16,15,0.0,38.0,0.75,29.95,38.0,33.59,21.07
2018,7,6,16,30,0.0,36.0,0.7,29.6,36.0,31.8,19.77
2018,7,6,16,45,0.0,45.5,0.65,29.2,45.5,40.19,26.59
2018,7,6,17,0,0.0,55.0,0.6,28.8,55.0,48.59,33.47
2018,7,6,17,15,0.0,60.5,0.55,28.4,60.5,53.46,37.55
2018,7,6,17,30,0.0,66.0,0.5,28.0,66.0,58.33,41.66
2018,7,6,17,45,0.0,58.0,0.45,27.6,58.0,51.22,36.11
2018,7,6,18,0,0.0,50.0,0.4,27.2,50.0,44.12,30.48
2018,7,6,18,15,0.0,39.5,0.4,27.2,39.5,34.82,22.88
2018,7,6,18,30,0.0,29.0,0.4,27.2,29.0,25.53,16.11
2018,7,6,18,45,0.0,22.0,0.55,26.4,22.0,19.35,10.7
2018,7,6,19,0,0.0,15.0,0.7,25.6,15.0,13.18,5.16
2018,7,6,19,15,0.5,9.5,0.85,25.35,9.5,8.34,0.0
2018,7,6,19,30,1.0,4.0,1.0,25.1,4.0,3.64,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,11.5,6.0,3.95,22.45,6.5,5.46,0.0
2018,7,7,5,30,23.0,12.0,4.1,22.3,13.0,10.56,0.0
2018,7,7,5,45,20.0,24.5,4.25,22.15,26.0,21.59,11.68
2018,7,7,6,0,17.0,37.0,4.4,22.0,39.0,32.16,21.67
2018,7,7,6,15,9.0,52.0,4.45,21.95,53.0,45.14,33.3
2018,7,7,6,30,1.0,67.0,4.5,21.9,67.0,57.95,42.53
2018,7,7,6,45,0.5,58.5,4.5,21.8,58.5,51.72,37.49
2018,7,7,7,0,0.0,50.0,4.5,21.7,50.0,44.12,31.19
2018,7,7,7,15,0.0,48.5,4.55,21.8,48.5,42.8,30.0
2018,7,7,7,30,0.0,47.0,4.6,21.9,47.0,41.48,28.79
2018,7,7,7,45,0.0,46.0,4.7,21.95,46.0,40.61,27.95
2018,7,7,8,0,0.0,45.0,4.8,22.0,45.0,39.74,27.12
2018,7,7,8,15,0.0,57.5,4.8,22.3,57.5,50.85,36.05
2018,7,7,8,30,0.0,70.0,4.8,22.6,70.0,61.98,44.91
2018,7,7,8,45,0.0,85.5,4.85,22.9,85.5,75.8,55.85
2018,7,7,9,0,0.0,101.0,4.9,23.2,101.0,89.63,66.69
2018,7,7,9,15,4.5,139.5,4.9,23.55,143.0,126.85,96.07
2018,7,7,9,30,9.0,178.0,4.9,23.9,185.0,164.67,125.52
2018,7,7,9,45,14.5,218.5,4.9,24.3,230.5,205.61,157.0
2018,7,7,10,0,20.0,259.0,4.9,24.7,276.0,247.22,188.55
2018,7,7,10,15,35.5,318.0,4.85,25.05,349.0,321.09,244.32
2018,7,7,10,30,51.0,377.0,4.8,25.4,422.0,391.34,296.19
2018,7,7,10,45,79.5,404.0,4.75,25.75,476.5,443.8,334.65
2018,7,7,11,0,108.0,431.0,4.7,26.1,531.0,506.73,380.09
2018,7,7,11,15,70.5,392.5,4.65,26.35,458.0,430.04,322.64
2018,7,7,11,30,33.0,354.0,4.6,26.6,385.0,360.67,270.29
2018,7,7,11,45,24.0,316.5,4.5,26.9,339.5,317.52,237.83
2018,7,7,12,0,15.0,279.0,4.4,27.2,294.0,266.24,199.08
2018,7,7,12,15,18.5,299.5,4.3,27.4,317.5,288.56,215.68
2018,7,7,12,30,22.0,320.0,4.2,27.6,341.0,319.82,238.64
2018,7,7,12,45,30.0,342.0,4.15,27.85,371.0,348.11,259.37
2018,7,7,13,0,38.0,364.0,4.1,28.1,401.0,376.06,279.7
2018,7,7,13,15,104.5,409.0,4.05,28.2,508.0,489.83,363.69
2018,7,7,13,30,171.0,454.0,4.0,28.3,615.0,590.64,436.09
2018,7,7,13,45,250.0,431.0,3.95,28.45,661.0,643.18,474.41
2018,7,7,14,0,329.0,408.0,3.9,28.6,707.0,682.52,503.37
2018,7,7,14,15,398.5,363.0,3.85,28.6,714.5,695.22,514.05
2018,7,7,14,30,468.0,318.0,3.8,28.6,722.0,696.04,516.6
2018,7,7,14,45,602.0,242.0,3.75,28.6,741.5,714.02,532.38
2018,7,7,15,0,736.0,166.0,3.7,28.6,761.0,716.11,536.62
2018,7,7,15,15,747.0,153.5,3.7,28.45,732.0,681.61,512.7
2018,7,7,15,30,758.0,141.0,3.7,28.3,703.0,643.85,486.07
2018,7,7,15,45,689.5,156.5,3.7,28.2,644.5,580.57,439.36
2018,7,7,16,0,621.0,172.0,3.7,28.1,586.0,520.79,394.5
2018,7,7,16,15,670.5,143.0,3.65,27.85,560.5,485.82,367.87
2018,7,7,16,30,720.0,114.0,3.6,27.6,535.0,444.21,334.71
2018,7,7,16,45,715.5,104.5,3.55,27.3,491.5,392.13,292.37
2018,7,7,17,0,711.0,95.0,3.5,27.0,448.0,339.38,248.18
2018,7,7,17,15,505.0,117.5,3.3,26.6,354.5,253.55,182.5
2018,7,7,17,30,299.0,140.0,3.1,26.2,261.0,190.99,137.3
2018,7,7,17,45,237.0,126.5,2.95,25.75,214.0,148.13,104.6
2018,7,7,18,0,175.0,113.0,2.8,25.3,167.0,112.51,78.91
2018,7,7,18,15,151.5,94.0,2.8,25.3,134.5,84.05,58.81
2018,7,7,18,30,128.0,75.0,2.8,25.3,102.0,59.74,45.31
2018,7,7,18,45,91.0,57.0,2.35,23.95,73.5,46.01,33.36
2018,7,7,19,0,54.0,39.0,1.9,22.6,45.0,32.03,20.8
2018,7,7,19,15,44.0,24.0,1.9,22.3,27.5,20.03,5.27
2018,7,7,19,30,34.0,9.0,1.9,22.0,10.0,8.19,0.0
2018,7,7,19,45,17.0,4.5,1.95,21.75,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,74.0,10.5,2.6,15.95,14.5,9.55,0.0
2018,7,8,5,30,148.0,21.0,2.8,16.3,29.0,16.64,0.0
2018,7,8,5,45,266.5,32.0,2.95,16.65,64.0,26.24,15.75
2018,7,8,6,0,385.0,43.0,3.1,17.0,99.0,34.45,24.15
2018,7,8,6,15,467.0,50.5,3.3,17.55,145.0,39.2,28.75
2018,7,8,6,30,549.0,58.0,3.5,18.1,191.0,61.61,35.38
2018,7,8,6,45,607.0,62.5,3.65,18.65,241.5,107.17,59.74
2018,7,8,7,0,665.0,67.0,3.8,19.2,292.0,159.48,98.09
2018,7,8,7,15,703.5,71.0,3.8,19.75,344.5,216.21,145.45
2018,7,8,7,30,742.0,75.0,3.8,20.3,397.0,274.02,195.46
2018,7,8,7,45,771.0,78.0,3.8,20.9,449.0,331.36,245.42
2018,7,8,8,0,800.0,81.0,3.8,21.5,501.0,390.88,296.17
2018,7,8,8,15,821.0,83.5,3.75,22.05,551.0,448.23,343.97
2018,7,8,8,30,842.0,86.0,3.7,22.6,601.0,506.55,390.89
2018,7,8,8,45,858.0,87.5,3.65,23.15,647.5,560.66,433.13
2018,7,8,9,0,874.0,89.0,3.6,23.7,694.0,614.28,473.55
2018,7,8,9,15,886.0,90.5,3.55,24.2,736.0,664.55,510.3
2018,7,8,9,30,898.0,92.0,3.5,24.7,778.0,713.39,544.89
2018,7,8,9,45,907.5,93.0,3.45,25.2,815.0,758.26,574.39
2018,7,8,10,0,917.0,94.0,3.4,25.7,852.0,801.0,601.4
2018,7,8,10,15,923.5,95.5,3.35,26.1,883.5,839.47,625.31
2018,7,8,10,30,930.0,97.0,3.3,26.5,915.0,875.18,647.05
2018,7,8,10,45,934.5,98.0,3.25,26.9,939.5,905.72,665.11
2018,7,8,11,0,939.0,99.0,3.2,27.3,964.0,933.06,680.9
2018,7,8,11,15,941.0,100.0,3.15,27.6,980.5,954.78,693.19
2018,7,8,11,30,943.0,101.0,3.1,27.9,997.0,972.94,703.17
2018,7,8,11,45,944.5,101.5,3.0,28.25,1007.0,986.54,709.7
2018,7,8,12,0,946.0,102.0,2.9,28.6,1017.0,996.48,713.9
2018,7,8,12,15,946.5,102.0,2.85,28.8,1019.5,1001.3,715.76
2018,7,8,12,30,947.0,102.0,2.8,29.0,1022.0,1002.43,715.41
2018,7,8,12,45,945.5,102.0,2.75,29.2,1016.5,997.96,711.64
2018,7,8,13,0,944.0,102.0,2.7,29.4,1011.0,989.82,705.7
2018,7,8,13,15,941.0,101.0,2.7,29.5,997.5,975.65,696.77
2018,7,8,13,30,938.0,100.0,2.7,29.6,984.0,957.88,685.68
2018,7,8,13,45,934.0,100.0,2.65,29.75,964.5,936.65,671.9
2018,7,8,14,0,930.0,100.0,2.6,29.9,945.0,912.04,656.01
2018,7,8,14,15,924.5,98.5,2.6,29.85,918.0,881.44,637.17
2018,7,8,14,30,919.0,97.0,2.6,29.8,891.0,847.8,616.27
2018,7,8,14,45,911.5,96.0,2.55,29.8,858.0,810.21,592.17
2018,7,8,15,0,904.0,95.0,2.5,29.8,825.0,770.08,566.22
2018,7,8,15,15,895.5,93.0,2.5,29.7,787.0,725.93,537.82
2018,7,8,15,30,887.0,91.0,2.5,29.6,749.0,679.75,505.79
2018,7,8,15,45,875.0,89.0,2.5,29.45,706.0,629.61,470.09
2018,7,8,16,0,863.0,87.0,2.5,29.3,663.0,578.24,432.44
2018,7,8,16,15,847.0,84.5,2.5,29.05,615.5,523.35,391.2
2018,7,8,16,30,831.0,82.0,2.5,28.8,568.0,468.16,348.34
2018,7,8,16,45,810.5,79.5,2.5,28.5,518.5,409.92,301.87
2018,7,8,17,0,790.0,77.0,2.5,28.2,469.0,353.17,255.06
2018,7,8,17,15,763.0,73.0,2.3,27.65,417.5,294.19,205.6
2018,7,8,17,30,736.0,69.0,2.1,27.1,366.0,237.36,157.42
2018,7,8,17,45,698.0,64.5,1.95,26.55,314.5,180.57,110.71
2018,7,8,18,0,660.0,60.0,1.8,26.0,263.0,127.82,70.59
2018,7,8,18,15,604.0,54.5,1.8,26.0,213.5,74.32,37.58
2018,7,8,18,30,548.0,49.0,1.8,26.0,164.0,37.59,26.41
2018,7,8,18,45,463.5,41.0,1.45,24.0,120.0,32.21,21.72
2018,7,8,19,0,379.0,33.0,1.1,22.0,76.0,26.69,16.46
2018,7,8,19,15,245.5,22.5,1.15,21.55,45.0,18.57,4.24
2018,7,8,19,30,112.0,12.0,1.2,21.1,14.0,10.91,0.0
2018,7,8,19,45,56.0,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,103.5,10.0,1.35,15.25,15.0,9.1,0.0
2018,7,9,5,30,207.0,20.0,1.6,16.0,30.0,16.83,0.0
2018,7,9,5,45,331.5,29.5,1.9,16.7,67.0,24.08,13.89
2018,7,9,6,0,456.0,39.0,2.2,17.4,104.0,31.1,21.21
2018,7,9,6,15,532.0,45.5,2.15,18.2,151.0,35.21,25.19
2018,7,9,6,30,608.0,52.0,2.1,19.0,198.0,58.11,31.36
2018,7,9,6,45,658.0,57.0,2.05,19.8,249.5,109.8,59.61
2018,7,9,7,0,708.0,62.0,2.0,20.6,301.0,164.06,99.18
2018,7,9,7,15,743.0,66.5,2.1,21.4,354.0,220.24,145.67
2018,7,9,7,30,778.0,71.0,2.2,22.2,407.0,279.89,196.63
2018,7,9,7,45,803.5,73.5,2.25,22.95,459.0,337.69,246.29
2018,7,9,8,0,829.0,76.0,2.3,23.7,511.0,397.22,296.18
2018,7,9,8,15,848.0,78.5,2.3,24.25,561.0,456.21,344.31
2018,7,9,8,30,867.0,81.0,2.3,24.8,611.0,514.16,389.97
2018,7,9,8,45,881.0,83.5,2.3,25.35,658.0,569.43,432.05
2018,7,9,9,0,895.0,86.0,2.3,25.9,705.0,623.99,472.09
2018,7,9,9,15,903.0,89.0,2.3,26.35,746.0,674.15,507.84
2018,7,9,9,30,911.0,92.0,2.3,26.8,787.0,722.5,541.21
2018,7,9,9,45,917.0,95.0,2.25,27.25,824.0,767.35,569.63
2018,7,9,10,0,923.0,98.0,2.2,27.7,861.0,809.77,595.42
2018,7,9,10,15,930.0,99.5,2.15,28.1,892.5,848.91,618.71
2018,7,9,10,30,937.0,101.0,2.1,28.5,924.0,885.29,639.85
2018,7,9,10,45,941.0,102.0,2.05,28.9,948.5,915.66,656.83
2018,7,9,11,0,945.0,103.0,2.0,29.3,973.0,942.76,671.58
2018,7,9,11,15,948.0,103.0,1.95,29.6,989.5,964.6,683.16
2018,7,9,11,30,951.0,103.0,1.9,29.9,1006.0,982.89,692.52
2018,7,9,11,45,953.0,103.5,1.85,30.2,1016.5,997.11,699.36
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,1007.63,703.97
2018,7,9,12,15,955.5,104.0,1.7,30.7,1029.5,1012.54,704.84
2018,7,9,12,30,956.0,104.0,1.6,30.9,1032.0,1013.71,703.52
2018,7,9,12,45,955.0,103.5,1.55,31.15,1027.0,1009.24,699.46
2018,7,9,13,0,954.0,103.0,1.5,31.4,1022.0,1001.05,693.3
2018,7,9,13,15,951.0,102.5,1.45,31.5,1008.5,987.27,684.31
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,969.85,673.25
2018,7,9,13,45,944.0,101.5,1.35,31.75,975.0,947.97,659.44
2018,7,9,14,0,940.0,101.0,1.3,31.9,955.0,922.66,643.62
2018,7,9,14,15,935.0,99.5,1.3,31.9,928.0,892.23,625.74
2018,7,9,14,30,930.0,98.0,1.3,31.9,901.0,858.68,605.84
2018,7,9,14,45,922.5,96.5,1.25,31.9,867.5,820.23,582.11
2018,7,9,15,0,915.0,95.0,1.2,31.9,834.0,779.2,556.59
2018,7,9,15,15,904.5,93.0,1.2,31.85,794.0,733.2,528.24
2018,7,9,15,30,894.0,91.0,1.2,31.8,754.0,685.29,496.47
2018,7,9,15,45,881.5,89.5,1.15,31.7,710.5,634.99,461.64
2018,7,9,16,0,869.0,88.0,1.1,31.6,667.0,583.46,424.97
2018,7,9,16,15,853.0,85.0,1.1,31.45,619.0,527.75,384.67
2018,7,9,16,30,837.0,82.0,1.1,31.3,571.0,471.74,342.7
2018,7,9,16,45,815.0,79.0,1.05,31.1,520.0,412.05,296.49
2018,7,9,17,0,793.0,76.0,1.0,30.9,469.0,354.01,250.02
2018,7,9,17,15,764.5,73.0,0.9,30.45,417.5,295.3,202.15
2018,7,9,17,30,736.0,70.0,0.8,30.0,366.0,238.9,155.54
2018,7,9,17,45,697.0,65.5,0.7,29.5,314.0,181.86,109.73
2018,7,9,18,0,658.0,61.0,0.6,29.0,262.0,128.99,70.35
2018,7,9,18,15,601.5,55.0,0.6,29.0,212.5,75.03,37.5
2018,7,9,18,30,545.0,49.0,0.6,29.0,163.0,37.6,26.04
2018,7,9,18,45,456.5,41.5,0.7,27.45,119.0,32.66,21.73
2018,7,9,19,0,368.0,34.0,0.8,25.9,75.0,27.62,16.87
2018,7,9,19,15,235.5,23.0,0.85,25.45,44.5,19.07,4.01
2018,7,9,19,30,103.0,12.0,0.9,25.0,14.0,10.91,0.0
2018,7,9,19,45,51.5,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,71.0,10.0,1.25,19.2,13.5,9.1,0.0
2018,7,10,5,30,142.0,20.0,1.5,20.0,27.0,15.86,0.0
2018,7,10,5,45,247.0,32.5,1.7,20.75,61.0,25.47,14.57
2018,7,10,6,0,352.0,45.0,1.9,21.5,95.0,36.39,25.26
2018,7,10,6,15,424.5,55.0,1.85,22.2,139.0,43.16,31.55
2018,7,10,6,30,497.0,65.0,1.8,22.9,183.0,65.37,39.08
2018,7,10,6,45,546.0,72.5,1.7,23.65,231.5,109.51,62.87
2018,7,10,7,0,595.0,80.0,1.6,24.4,280.0,159.48,98.72
2018,7,10,7,15,633.0,86.5,1.85,25.35,331.0,211.8,140.77
2018,7,10,7,30,671.0,93.0,2.1,26.3,382.0,268.1,187.43
2018,7,10,7,45,699.0,97.5,2.35,27.25,432.0,322.96,233.25
2018,7,10,8,0,727.0,102.0,2.6,28.2,482.0,380.01,279.89
2018,7,10,8,15,749.5,105.5,2.65,28.65,531.0,437.15,325.69
2018,7,10,8,30,772.0,109.0,2.7,29.1,580.0,493.35,369.44
2018,7,10,8,45,789.5,112.0,2.7,29.5,626.0,547.0,409.94
2018,7,10,9,0,807.0,115.0,2.7,29.9,672.0,600.49,449.05
2018,7,10,9,15,821.0,117.5,2.65,30.25,714.0,650.8,484.62
2018,7,10,9,30,835.0,120.0,2.6,30.6,756.0,700.05,518.39
2018,7,10,9,45,846.0,121.5,2.55,30.9,793.0,740.97,545.63
2018,7,10,10,0,857.0,123.0,2.5,31.2,830.0,783.19,571.78
2018,7,10,10,15,842.0,135.0,2.4,31.5,851.5,812.19,588.44
2018,7,10,10,30,827.0,147.0,2.3,31.8,873.0,844.33,606.99
2018,7,10,10,45,689.5,217.0,2.2,32.05,834.0,821.04,589.04
2018,7,10,11,0,552.0,287.0,2.1,32.3,795.0,781.71,558.74
2018,7,10,11,15,656.5,243.0,2.05,32.55,858.0,849.1,603.91
2018,7,10,11,30,761.0,199.0,2.0,32.8,921.0,908.58,640.44
2018,7,10,11,45,807.5,175.5,1.9,33.0,949.0,939.97,657.63
2018,7,10,12,0,854.0,152.0,1.8,33.2,977.0,957.62,666.35
2018,7,10,12,15,794.0,186.0,1.75,33.35,955.0,948.29,659.3
2018,7,10,12,30,734.0,220.0,1.7,33.5,933.0,931.73,648.18
2018,7,10,12,45,716.5,229.0,1.65,33.65,922.0,921.37,641.05
2018,7,10,13,0,699.0,238.0,1.6,33.8,911.0,908.03,632.1
2018,7,10,13,15,793.5,182.0,1.6,33.85,936.5,927.14,644.19
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,938.81,651.42
2018,7,10,13,45,863.0,136.0,1.55,33.95,934.5,909.09,632.71
2018,7,10,14,0,838.0,146.0,1.5,34.0,907.0,876.98,612.92
2018,7,10,14,15,852.0,134.0,1.5,33.95,888.0,855.73,600.74
2018,7,10,14,30,866.0,122.0,1.5,33.9,869.0,830.41,585.84
2018,7,10,14,45,858.0,119.5,1.45,33.9,836.0,792.76,562.41
2018,7,10,15,0,850.0,117.0,1.4,33.9,803.0,752.75,537.41
2018,7,10,15,15,839.5,115.0,1.35,33.8,765.0,709.28,509.5
2018,7,10,15,30,829.0,113.0,1.3,33.7,727.0,666.56,480.57
2018,7,10,15,45,815.5,110.5,1.3,33.6,684.5,616.85,446.65
2018,7,10,16,0,802.0,108.0,1.3,33.5,642.0,566.2,411.09
2018,7,10,16,15,784.5,104.5,1.25,33.3,595.5,511.85,371.71
2018,7,10,16,30,767.0,101.0,1.2,33.1,549.0,457.51,331.08
2018,7,10,16,45,744.0,97.0,1.15,32.95,499.5,400.76,287.4
2018,7,10,17,0,721.0,93.0,1.1,32.8,450.0,343.14,241.85
2018,7,10,17,15,691.0,88.0,0.95,32.4,399.5,285.78,195.6
2018,7,10,17,30,661.0,83.0,0.8,32.0,349.0,231.01,150.95
2018,7,10,17,45,619.0,77.5,0.7,31.65,298.5,176.55,107.85
2018,7,10,18,0,577.0,72.0,0.6,31.3,248.0,126.67,71.12
2018,7,10,18,15,519.0,64.5,0.6,31.3,200.5,79.01,42.49
2018,7,10,18,30,461.0,57.0,0.6,31.3,153.0,44.14,31.17
2018,7,10,18,45,376.5,46.5,0.45,30.65,111.0,36.91,24.87
2018,7,10,19,0,292.0,36.0,0.3,30.0,69.0,29.38,17.89
2018,7,10,19,15,182.5,23.5,0.3,29.7,40.5,18.55,3.19
2018,7,10,19,30,73.0,11.0,0.3,29.4,12.0,10.01,0.0
2018,7,10,19,45,36.5,5.5,0.3,29.1,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,50.5,8.5,1.3,21.85,11.0,7.73,0.0
2018,7,11,5,30,101.0,17.0,1.5,22.5,22.0,13.42,0.0
2018,7,11,5,45,199.0,32.0,1.7,23.15,55.0,25.02,13.88
2018,7,11,6,0,297.0,47.0,1.9,23.8,88.0,36.28,24.87
2018,7,11,6,15,369.5,57.0,1.8,24.45,130.0,43.33,31.36
2018,7,11,6,30,442.0,67.0,1.7,25.1,172.0,65.2,39.73
2018,7,11,6,45,461.0,80.0,1.6,25.7,212.5,108.04,64.5
2018,7,11,7,0,480.0,93.0,1.5,26.3,253.0,151.31,96.31
2018,7,11,7,15,458.0,114.5,1.5,27.35,288.0,196.68,134.2
2018,7,11,7,30,436.0,136.0,1.5,28.4,323.0,239.36,170.2
2018,7,11,7,45,537.0,128.5,1.55,29.45,388.5,297.22,214.28
2018,7,11,8,0,638.0,121.0,1.6,30.5,454.0,362.86,264.22
2018,7,11,8,15,679.5,120.5,1.55,31.0,506.5,418.51,307.15
2018,7,11,8,30,721.0,120.0,1.5,31.5,559.0,477.22,351.04
2018,7,11,8,45,737.0,125.0,1.45,31.95,604.0,530.56,389.72
2018,7,11,9,0,753.0,130.0,1.4,32.4,649.0,582.61,426.12
2018,7,11,9,15,732.0,149.5,1.4,32.7,679.5,624.51,454.49
2018,7,11,9,30,711.0,169.0,1.4,33.0,710.0,662.76,479.49
2018,7,11,9,45,661.0,206.0,1.4,33.3,728.5,692.35,497.37
2018,7,11,10,0,611.0,243.0,1.4,33.6,747.0,715.34,510.41
2018,7,11,10,15,657.0,229.5,1.45,33.8,790.0,763.17,542.02
2018,7,11,10,30,703.0,216.0,1.5,34.0,833.0,811.21,573.07
2018,7,11,10,45,748.5,194.5,1.55,34.2,867.5,845.9,594.75
2018,7,11,11,0,794.0,173.0,1.6,34.4,902.0,884.94,618.34
2018,7,11,11,15,760.5,194.5,1.65,34.5,903.5,891.55,621.84
2018,7,11,11,30,727.0,216.0,1.7,34.6,905.0,900.81,627.42
2018,7,11,11,45,774.0,191.5,1.8,34.7,932.5,924.48,642.51
2018,7,11,12,0,821.0,167.0,1.9,34.8,960.0,952.61,660.22
2018,7,11,12,15,793.5,182.5,1.95,34.85,950.5,945.34,655.75
2018,7,11,12,30,766.0,198.0,2.0,34.9,941.0,934.42,649.44
2018,7,11,12,45,793.5,181.0,2.05,35.0,947.5,942.01,654.57
2018,7,11,13,0,821.0,164.0,2.1,35.1,954.0,945.77,657.23
2018,7,11,13,15,799.5,173.0,2.15,35.1,934.0,925.09,645.12
2018,7,11,13,30,778.0,182.0,2.2,35.1,914.0,901.6,631.45
2018,7,11,13,45,793.5,169.5,2.25,35.15,902.5,888.43,624.15
2018,7,11,14,0,809.0,157.0,2.3,35.2,891.0,871.39,614.32
2018,7,11,14,15,802.0,155.0,2.3,35.15,865.0,841.54,596.19
2018,7,11,14,30,795.0,153.0,2.3,35.1,839.0,809.1,576.39
2018,7,11,14,45,595.0,234.5,2.3,35.05,737.0,704.9,505.82
2018,7,11,15,0,395.0,316.0,2.3,35.0,635.0,604.34,435.19
2018,7,11,15,15,221.0,278.0,2.25,34.8,455.0,421.5,307.72
2018,7,11,15,30,47.0,240.0,2.2,34.6,275.0,249.03,182.09
2018,7,11,15,45,32.0,216.5,2.15,34.45,239.5,215.45,158.01
2018,7,11,16,0,17.0,193.0,2.1,34.3,204.0,180.86,132.54
2018,7,11,16,15,103.0,202.5,2.0,34.05,263.0,238.3,176.36
2018,7,11,16,30,189.0,212.0,1.9,33.8,322.0,279.5,206.51
2018,7,11,16,45,128.5,179.0,1.8,33.55,251.0,213.54,157.32
2018,7,11,17,0,68.0,146.0,1.7,33.3,180.0,152.97,112.21
2018,7,11,17,15,55.5,123.5,1.55,32.85,149.0,125.08,91.14
2018,7,11,17,30,43.0,101.0,1.4,32.4,118.0,98.86,71.17
2018,7,11,17,45,54.0,83.5,1.25,32.0,102.0,82.71,58.09
2018,7,11,18,0,65.0,66.0,1.1,31.6,86.0,64.68,43.5
2018,7,11,18,15,97.5,70.5,1.1,31.6,94.0,64.28,42.99
2018,7,11,18,30,130.0,75.0,1.1,31.6,102.0,59.66,43.97
2018,7,11,18,45,96.5,55.5,0.9,30.15,72.5,44.9,31.48
2018,7,11,19,0,63.0,36.0,0.7,28.7,43.0,29.82,18.32
2018,7,11,19,15,32.5,20.5,0.7,28.5,24.0,17.36,2.24
2018,7,11,19,30,2.0,5.0,0.7,28.3,5.0,4.55,0.0
2018,7,11,19,45,1.0,2.5,0.65,28.1,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,20.0,7.5,2.35,22.8,8.5,6.82,0.0
2018,7,12,5,30,40.0,15.0,2.5,23.0,17.0,12.37,0.0
2018,7,12,5,45,99.0,34.0,2.65,23.2,46.0,27.18,15.35
2018,7,12,6,0,158.0,53.0,2.8,23.4,75.0,41.59,29.32
2018,7,12,6,15,167.5,66.5,2.9,23.7,98.5,51.64,38.51
2018,7,12,6,30,177.0,80.0,3.0,24.0,122.0,67.77,46.95
2018,7,12,6,45,117.0,89.0,3.1,24.3,119.5,85.15,59.86
2018,7,12,7,0,57.0,98.0,3.2,24.6,117.0,93.19,68.44
2018,7,12,7,15,219.0,125.5,3.2,25.1,216.5,154.71,111.74
2018,7,12,7,30,381.0,153.0,3.2,25.6,316.0,238.76,174.32
2018,7,12,7,45,444.5,160.5,3.2,26.15,374.0,291.89,216.36
2018,7,12,8,0,508.0,168.0,3.2,26.7,432.0,351.64,263.47
2018,7,12,8,15,535.0,175.5,3.15,27.25,478.0,401.45,302.76
