Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,8,30,562.0,183.0,3.1,27.8,524.0,453.14,342.45
2018,7,12,8,45,554.0,198.0,3.0,28.35,556.0,494.06,372.92
2018,7,12,9,0,546.0,213.0,2.9,28.9,588.0,532.95,400.82
2018,7,12,9,15,550.5,225.0,2.85,29.35,623.5,575.05,430.47
2018,7,12,9,30,555.0,237.0,2.8,29.8,659.0,616.04,458.5
2018,7,12,9,45,602.0,231.0,2.7,30.25,709.0,672.68,497.14
2018,7,12,10,0,649.0,225.0,2.6,30.7,759.0,728.44,534.16
2018,7,12,10,15,657.5,229.5,2.5,30.95,788.5,764.06,556.59
2018,7,12,10,30,666.0,234.0,2.4,31.2,818.0,797.86,577.44
2018,7,12,10,45,671.0,239.0,2.3,31.45,841.0,827.09,594.84
2018,7,12,11,0,676.0,244.0,2.2,31.7,864.0,853.96,610.38
2018,7,12,11,15,663.0,254.0,2.15,31.85,872.0,866.7,616.95
2018,7,12,11,30,650.0,264.0,2.1,32.0,880.0,876.18,621.5
2018,7,12,11,45,617.0,282.0,2.05,32.15,872.0,871.16,616.37
2018,7,12,12,0,584.0,300.0,2.0,32.3,864.0,862.54,609.13
2018,7,12,12,15,401.0,365.5,2.05,32.45,753.0,754.4,535.14
2018,7,12,12,30,218.0,431.0,2.1,32.6,642.0,624.44,445.35
2018,7,12,12,45,194.0,442.5,2.1,32.75,629.5,611.8,436.75
2018,7,12,13,0,170.0,454.0,2.1,32.9,617.0,598.29,426.78
2018,7,12,13,15,243.0,427.5,2.15,32.8,657.5,647.43,462.41
2018,7,12,13,30,316.0,401.0,2.2,32.7,698.0,683.89,489.01
2018,7,12,13,45,461.0,329.0,2.25,32.65,752.5,746.96,534.95
2018,7,12,14,0,606.0,257.0,2.3,32.6,807.0,795.05,570.34
2018,7,12,14,15,666.0,224.0,2.35,32.55,812.0,797.41,573.64
2018,7,12,14,30,726.0,191.0,2.4,32.5,817.0,793.35,572.98
2018,7,12,14,45,719.5,185.5,2.45,32.45,786.0,757.12,549.55
2018,7,12,15,0,713.0,180.0,2.5,32.4,755.0,718.86,524.53
2018,7,12,15,15,700.0,177.0,2.5,32.25,718.5,676.52,496.06
2018,7,12,15,30,687.0,174.0,2.5,32.1,682.0,633.05,466.19
2018,7,12,15,45,652.5,174.5,2.55,32.0,634.0,578.64,427.9
2018,7,12,16,0,618.0,175.0,2.6,31.9,586.0,525.57,389.67
2018,7,12,16,15,535.0,179.5,2.6,31.65,516.5,449.62,334.15
2018,7,12,16,30,452.0,184.0,2.6,31.4,447.0,383.94,285.18
2018,7,12,16,45,472.0,165.5,2.6,31.2,418.5,348.05,256.86
2018,7,12,17,0,492.0,147.0,2.6,31.0,390.0,309.28,225.07
2018,7,12,17,15,495.5,133.5,2.45,30.6,355.0,267.09,189.99
2018,7,12,17,30,499.0,120.0,2.3,30.2,320.0,223.97,153.63
2018,7,12,17,45,459.0,109.0,2.2,29.8,272.5,174.39,114.31
2018,7,12,18,0,419.0,98.0,2.1,29.4,225.0,129.29,80.63
2018,7,12,18,15,361.0,85.5,2.1,29.4,180.5,86.65,53.5
2018,7,12,18,30,303.0,73.0,2.1,29.4,136.0,54.81,40.35
2018,7,12,18,45,232.0,57.0,1.7,27.9,97.5,43.52,30.65
2018,7,12,19,0,161.0,41.0,1.3,26.4,59.0,32.63,20.74
2018,7,12,19,15,95.0,25.0,1.35,26.05,34.5,20.18,3.04
2018,7,12,19,30,29.0,9.0,1.4,25.7,10.0,8.19,0.0
2018,7,12,19,45,14.5,4.5,1.4,25.4,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,13,5,15,25.5,7.5,2.0,20.4,8.5,6.82,0.0
2018,7,13,5,30,51.0,15.0,2.1,20.7,17.0,13.64,0.0
2018,7,13,5,45,86.0,27.0,2.25,21.05,36.0,21.94,11.28
2018,7,13,6,0,121.0,39.0,2.4,21.4,55.0,31.32,20.89
2018,7,13,6,15,79.0,50.0,2.45,21.95,62.5,41.52,30.12
2018,7,13,6,30,37.0,61.0,2.5,22.5,70.0,53.35,37.94
2018,7,13,6,45,23.5,83.0,2.5,23.05,89.0,73.07,53.95
2018,7,13,7,0,10.0,105.0,2.5,23.6,108.0,92.21,69.95
2018,7,13,7,15,61.0,138.5,2.5,24.25,164.0,131.86,99.71
2018,7,13,7,30,112.0,172.0,2.5,24.9,220.0,179.59,136.01
2018,7,13,7,45,164.5,194.0,2.45,25.55,274.5,224.69,170.29
2018,7,13,8,0,217.0,216.0,2.4,26.2,329.0,275.86,209.26
2018,7,13,8,15,219.5,239.0,2.35,26.75,362.5,311.5,236.52
2018,7,13,8,30,222.0,262.0,2.3,27.3,396.0,347.2,263.15
2018,7,13,8,45,206.0,287.0,2.25,27.9,419.0,374.51,282.7
2018,7,13,9,0,190.0,312.0,2.2,28.5,442.0,399.93,300.24
2018,7,13,9,15,209.5,331.5,2.15,28.9,483.5,441.43,329.63
2018,7,13,9,30,229.0,351.0,2.1,29.3,525.0,484.21,359.31
2018,7,13,9,45,322.0,335.5,2.1,29.75,593.0,555.84,410.29
2018,7,13,10,0,415.0,320.0,2.1,30.2,661.0,634.54,464.86
2018,7,13,10,15,485.0,306.5,2.1,30.5,720.0,695.58,506.25
2018,7,13,10,30,555.0,293.0,2.1,30.8,779.0,759.03,548.57
2018,7,13,10,45,557.5,303.5,2.1,31.1,803.5,788.66,566.48
2018,7,13,11,0,560.0,314.0,2.1,31.4,828.0,816.24,583.08
2018,7,13,11,15,576.5,312.0,2.15,31.6,850.0,842.49,599.81
2018,7,13,11,30,593.0,310.0,2.2,31.8,872.0,866.36,614.94
2018,7,13,11,45,600.5,307.0,2.2,32.0,881.0,879.31,622.52
2018,7,13,12,0,608.0,304.0,2.2,32.2,890.0,889.71,628.59
2018,7,13,12,15,603.5,307.5,2.2,32.3,890.5,891.96,629.46
2018,7,13,12,30,599.0,311.0,2.2,32.4,891.0,891.45,628.7
2018,7,13,12,45,614.5,298.0,2.2,32.5,890.5,892.25,629.53
2018,7,13,13,0,630.0,285.0,2.2,32.6,890.0,890.03,628.47
2018,7,13,13,15,526.0,339.5,2.2,32.65,840.5,836.78,591.71
2018,7,13,13,30,422.0,394.0,2.2,32.7,791.0,782.97,554.59
2018,7,13,13,45,354.0,406.5,2.2,32.75,734.5,716.43,510.27
2018,7,13,14,0,286.0,419.0,2.2,32.8,678.0,659.03,471.25
2018,7,13,14,15,204.5,391.5,2.15,32.8,574.0,546.11,394.14
2018,7,13,14,30,123.0,364.0,2.1,32.8,470.0,445.76,323.82
2018,7,13,14,45,116.0,338.5,2.1,32.75,435.5,410.6,299.99
2018,7,13,15,0,109.0,313.0,2.1,32.7,401.0,375.68,275.7
2018,7,13,15,15,110.0,302.0,2.05,32.55,387.0,360.16,265.16
2018,7,13,15,30,111.0,291.0,2.0,32.4,373.0,344.21,254.12
2018,7,13,15,45,290.5,255.0,2.0,32.25,452.0,420.27,311.8
2018,7,13,16,0,470.0,219.0,2.0,32.1,531.0,478.87,354.33
2018,7,13,16,15,353.5,219.0,2.0,31.85,444.0,387.0,287.09
2018,7,13,16,30,237.0,219.0,2.0,31.6,357.0,311.4,231.49
2018,7,13,16,45,206.5,199.5,1.95,31.3,312.0,265.99,197.59
2018,7,13,17,0,176.0,180.0,1.9,31.0,267.0,222.35,164.51
2018,7,13,17,15,221.0,163.5,1.75,30.45,260.0,210.01,153.37
2018,7,13,17,30,266.0,147.0,1.6,29.9,253.0,190.78,135.94
2018,7,13,17,45,270.5,126.5,1.45,29.35,221.0,155.57,107.28
2018,7,13,18,0,275.0,106.0,1.3,28.8,189.0,119.92,79.25
2018,7,13,18,15,268.5,87.5,1.3,28.8,156.0,84.85,54.82
2018,7,13,18,30,262.0,69.0,1.3,28.8,123.0,51.66,37.81
2018,7,13,18,45,204.0,53.5,1.1,26.9,88.5,40.75,28.48
2018,7,13,19,0,146.0,38.0,0.9,25.0,54.0,30.41,19.05
2018,7,13,19,15,89.5,23.0,0.95,24.65,31.5,18.67,1.81
2018,7,13,19,30,33.0,8.0,1.0,24.3,9.0,7.28,0.0
2018,7,13,19,45,16.5,4.0,1.0,23.95,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,14,5,15,21.0,7.5,1.3,19.65,8.5,6.82,0.0
2018,7,14,5,30,42.0,15.0,1.4,20.1,17.0,13.64,0.0
2018,7,14,5,45,112.0,34.0,1.5,20.55,47.0,27.15,15.1
2018,7,14,6,0,182.0,53.0,1.6,21.0,77.0,41.6,29.58
2018,7,14,6,15,256.0,68.0,1.6,21.8,118.0,51.46,38.64
2018,7,14,6,30,330.0,83.0,1.6,22.6,159.0,72.35,48.36
2018,7,14,6,45,390.5,94.0,1.55,23.4,206.0,110.76,70.18
2018,7,14,7,0,451.0,105.0,1.5,24.2,253.0,156.36,102.42
2018,7,14,7,15,496.0,113.5,1.4,24.9,302.5,203.62,139.47
2018,7,14,7,30,541.0,122.0,1.3,25.6,352.0,255.78,181.5
2018,7,14,7,45,573.0,128.5,1.2,26.25,400.0,309.1,224.67
2018,7,14,8,0,605.0,135.0,1.1,26.9,448.0,362.85,267.19
2018,7,14,8,15,629.5,142.0,1.1,27.4,496.0,416.34,308.77
2018,7,14,8,30,654.0,149.0,1.1,27.9,544.0,471.3,350.09
2018,7,14,8,45,677.0,152.5,1.05,28.4,590.0,523.38,387.74
2018,7,14,9,0,700.0,156.0,1.0,28.9,636.0,576.1,424.5
2018,7,14,9,15,715.0,160.0,1.0,29.3,676.5,624.48,457.55
2018,7,14,9,30,730.0,164.0,1.0,29.7,717.0,672.19,489.18
2018,7,14,9,45,583.0,241.0,1.0,30.1,696.5,668.73,483.1
2018,7,14,10,0,436.0,318.0,1.0,30.5,676.0,649.32,466.33
2018,7,14,10,15,490.5,296.0,1.0,30.75,713.5,690.76,494.41
2018,7,14,10,30,545.0,274.0,1.0,31.0,751.0,733.28,522.2
2018,7,14,10,45,427.0,347.0,1.0,31.3,727.0,717.2,507.26
2018,7,14,11,0,309.0,420.0,1.0,31.6,703.0,685.69,482.88
2018,7,14,11,15,438.0,359.0,0.95,31.85,768.5,761.62,533.98
2018,7,14,11,30,567.0,298.0,0.9,32.1,834.0,832.24,579.39
2018,7,14,11,45,600.0,285.5,0.9,32.3,858.5,860.04,595.84
2018,7,14,12,0,633.0,273.0,0.9,32.5,883.0,885.7,611.37
2018,7,14,12,15,646.0,265.0,0.85,32.7,889.0,894.04,615.12
2018,7,14,12,30,659.0,257.0,0.8,32.9,895.0,899.53,617.35
2018,7,14,12,45,669.0,250.5,0.8,33.05,895.5,900.62,617.89
2018,7,14,13,0,679.0,244.0,0.8,33.2,896.0,898.66,616.68
2018,7,14,13,15,736.0,209.5,0.8,33.25,908.0,910.21,623.94
2018,7,14,13,30,793.0,175.0,0.8,33.3,920.0,911.66,624.9
2018,7,14,13,45,723.0,208.0,0.75,33.4,876.5,870.39,599.23
2018,7,14,14,0,653.0,241.0,0.7,33.5,833.0,823.06,569.0
2018,7,14,14,15,682.5,217.0,0.7,33.45,819.5,806.64,560.64
2018,7,14,14,30,712.0,193.0,0.7,33.4,806.0,785.77,548.97
2018,7,14,14,45,682.5,197.0,0.7,33.4,766.5,741.0,520.69
2018,7,14,15,0,653.0,201.0,0.7,33.4,727.0,695.76,491.85
2018,7,14,15,15,691.5,175.5,0.7,33.25,708.0,670.87,477.17
2018,7,14,15,30,730.0,150.0,0.7,33.1,689.0,640.52,458.11
2018,7,14,15,45,645.0,166.5,0.7,33.0,622.0,568.14,408.82
2018,7,14,16,0,560.0,183.0,0.7,32.9,555.0,501.23,362.5
2018,7,14,16,15,543.5,174.5,0.7,32.65,513.5,450.78,327.2
2018,7,14,16,30,527.0,166.0,0.7,32.4,472.0,404.0,293.19
2018,7,14,16,45,537.5,148.0,0.7,32.2,436.0,360.6,260.27
2018,7,14,17,0,548.0,130.0,0.7,32.0,400.0,317.88,226.44
2018,7,14,17,15,470.0,127.0,0.7,31.6,340.0,254.81,178.64
2018,7,14,17,30,392.0,124.0,0.7,31.2,280.0,202.67,139.2
2018,7,14,17,45,272.0,109.5,0.7,30.8,210.5,142.29,95.89
2018,7,14,18,0,152.0,95.0,0.7,30.4,141.0,97.0,65.61
2018,7,14,18,15,101.5,73.5,0.7,30.4,101.5,66.96,45.11
2018,7,14,18,30,51.0,52.0,0.7,30.4,62.0,43.16,30.48
2018,7,14,18,45,104.5,42.0,0.7,28.8,55.5,33.59,22.3
2018,7,14,19,0,158.0,32.0,0.7,27.2,49.0,24.75,14.26
2018,7,14,19,15,101.5,20.0,0.7,26.75,29.0,15.7,0.0
2018,7,14,19,30,45.0,8.0,0.7,26.3,9.0,7.28,0.0
2018,7,14,19,45,22.5,4.0,0.75,25.85,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,15,5,15,19.5,7.5,1.35,20.9,8.0,6.82,0.0
2018,7,15,5,30,39.0,15.0,1.5,21.4,16.0,13.64,0.0
2018,7,15,5,45,132.0,31.5,1.65,21.9,47.0,25.32,13.34
2018,7,15,6,0,225.0,48.0,1.8,22.4,78.0,37.02,25.51
2018,7,15,6,15,300.0,61.0,1.9,23.2,119.0,46.29,33.98
2018,7,15,6,30,375.0,74.0,2.0,24.0,160.0,66.55,42.65
2018,7,15,6,45,432.0,84.0,2.05,24.8,207.0,106.38,64.69
2018,7,15,7,0,489.0,94.0,2.1,25.6,254.0,152.95,97.65
2018,7,15,7,15,533.0,101.0,2.1,26.35,303.0,202.81,136.99
2018,7,15,7,30,577.0,108.0,2.1,27.1,352.0,255.54,179.92
2018,7,15,7,45,605.0,114.5,2.1,27.85,399.5,307.11,222.42
2018,7,15,8,0,633.0,121.0,2.1,28.6,447.0,361.07,265.91
2018,7,15,8,15,634.5,133.5,1.95,29.1,488.5,410.92,305.29
2018,7,15,8,30,636.0,146.0,1.8,29.6,530.0,459.8,342.31
2018,7,15,8,45,618.5,166.5,1.7,30.15,564.0,504.48,374.71
2018,7,15,9,0,601.0,187.0,1.6,30.7,598.0,545.94,403.4
2018,7,15,9,15,602.0,202.5,1.5,31.1,636.0,591.53,434.15
2018,7,15,9,30,603.0,218.0,1.4,31.5,674.0,635.53,462.67
2018,7,15,9,45,654.0,205.0,1.3,31.9,722.0,688.07,496.93
2018,7,15,10,0,705.0,192.0,1.2,32.3,770.0,742.03,530.99
2018,7,15,10,15,660.0,226.5,1.2,32.6,784.0,764.99,543.35
2018,7,15,10,30,615.0,261.0,1.2,32.9,798.0,782.08,551.95
2018,7,15,10,45,537.0,307.5,1.2,33.2,786.0,776.0,545.03
2018,7,15,11,0,459.0,354.0,1.2,33.5,774.0,765.35,535.3
2018,7,15,11,15,435.5,372.5,1.25,33.7,777.5,772.58,539.1
2018,7,15,11,30,412.0,391.0,1.3,33.9,781.0,776.97,540.91
2018,7,15,11,45,463.0,364.0,1.3,34.1,806.5,806.38,560.22
2018,7,15,12,0,514.0,337.0,1.3,34.3,832.0,834.21,578.14
2018,7,15,12,15,562.5,313.0,1.35,34.45,856.0,860.42,595.57
2018,7,15,12,30,611.0,289.0,1.4,34.6,880.0,884.63,611.71
2018,7,15,12,45,586.5,303.0,1.45,34.7,868.0,872.06,603.41
2018,7,15,13,0,562.0,317.0,1.5,34.8,856.0,857.83,594.44
2018,7,15,13,15,574.5,306.5,1.5,34.9,851.5,852.0,591.28
2018,7,15,13,30,587.0,296.0,1.5,35.0,847.0,844.22,586.82
2018,7,15,13,45,654.0,251.0,1.5,35.05,853.0,850.54,592.85
2018,7,15,14,0,721.0,206.0,1.5,35.1,859.0,850.16,594.12
2018,7,15,14,15,664.5,224.0,1.5,35.05,812.0,798.99,561.51
2018,7,15,14,30,608.0,242.0,1.5,35.0,765.0,747.86,528.51
2018,7,15,14,45,666.5,208.5,1.5,34.9,761.5,740.29,525.76
2018,7,15,15,0,725.0,175.0,1.5,34.8,758.0,725.84,517.89
2018,7,15,15,15,556.0,234.0,1.5,34.65,668.5,627.32,450.38
2018,7,15,15,30,387.0,293.0,1.5,34.5,579.0,536.17,386.98
2018,7,15,15,45,296.0,287.5,1.5,34.3,498.5,454.4,330.41
2018,7,15,16,0,205.0,282.0,1.5,34.1,418.0,375.88,274.89
2018,7,15,16,15,240.5,255.5,1.45,33.85,403.5,361.77,265.41
2018,7,15,16,30,276.0,229.0,1.4,33.6,389.0,339.29,248.91
2018,7,15,16,45,183.5,198.5,1.35,33.3,301.0,254.05,186.62
2018,7,15,17,0,91.0,168.0,1.3,33.0,213.0,182.19,133.92
2018,7,15,17,15,48.5,129.0,1.2,32.5,152.5,127.94,93.55
2018,7,15,17,30,6.0,90.0,1.1,32.0,92.0,80.67,58.26
2018,7,15,17,45,3.0,65.5,1.0,31.5,66.5,58.43,41.07
2018,7,15,18,0,0.0,41.0,0.9,31.0,41.0,36.14,23.52
2018,7,15,18,15,38.0,49.5,0.9,31.0,57.0,45.78,30.08
2018,7,15,18,30,76.0,58.0,0.9,31.0,73.0,47.61,34.09
2018,7,15,18,45,49.5,42.0,0.8,29.75,50.5,35.05,23.38
2018,7,15,19,0,23.0,26.0,0.7,28.5,28.0,22.9,12.63
2018,7,15,19,15,11.5,14.5,0.7,28.25,15.5,12.99,0.0
2018,7,15,19,30,0.0,3.0,0.7,28.0,3.0,2.73,0.0
2018,7,15,19,45,0.0,1.5,0.7,27.75,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,5,15,1.5,4.0,0.55,23.3,4.0,0.0,0.0
2018,7,16,5,30,3.0,8.0,0.6,23.4,8.0,7.28,0.0
2018,7,16,5,45,1.5,17.5,0.7,23.45,17.5,15.41,5.68
2018,7,16,6,0,0.0,27.0,0.8,23.5,27.0,23.79,14.32
2018,7,16,6,15,0.0,40.0,0.85,23.7,40.0,35.3,24.57
2018,7,16,6,30,0.0,53.0,0.9,23.9,53.0,46.54,32.79
2018,7,16,6,45,11.0,73.0,1.0,24.05,76.5,64.55,47.24
2018,7,16,7,0,22.0,93.0,1.1,24.2,100.0,83.77,62.34
2018,7,16,7,15,31.5,121.0,1.2,24.7,133.0,111.43,84.11
2018,7,16,7,30,41.0,149.0,1.3,25.2,166.0,140.7,106.93
2018,7,16,7,45,38.0,162.0,1.45,25.7,179.5,154.71,117.8
2018,7,16,8,0,35.0,175.0,1.6,26.2,193.0,168.28,128.14
2018,7,16,8,15,64.0,212.5,1.65,26.5,249.5,217.09,165.38
2018,7,16,8,30,93.0,250.0,1.7,26.8,306.0,269.49,204.81
2018,7,16,8,45,104.0,270.5,1.8,27.1,338.0,300.2,227.47
2018,7,16,9,0,115.0,291.0,1.9,27.4,370.0,336.76,254.26
2018,7,16,9,15,83.0,303.0,2.05,27.65,362.0,328.99,247.59
2018,7,16,9,30,51.0,315.0,2.2,27.9,354.0,322.89,242.05
2018,7,16,9,45,85.0,351.0,2.35,28.15,419.0,384.5,287.39
2018,7,16,10,0,119.0,387.0,2.5,28.4,484.0,456.29,339.01
2018,7,16,10,15,104.5,392.0,2.6,28.7,480.0,447.41,331.46
2018,7,16,10,30,90.0,397.0,2.7,29.0,476.0,444.48,328.48
2018,7,16,10,45,61.0,371.5,2.8,29.3,425.5,398.69,294.53
2018,7,16,11,0,32.0,346.0,2.9,29.6,375.0,350.94,258.98
2018,7,16,11,15,31.5,353.0,2.9,29.8,382.0,358.51,264.18
2018,7,16,11,30,31.0,360.0,2.9,30.0,389.0,365.89,269.05
2018,7,16,11,45,71.5,414.0,2.95,30.25,482.5,456.86,334.69
2018,7,16,12,0,112.0,468.0,3.0,30.5,576.0,559.64,406.52
2018,7,16,12,15,111.5,466.5,3.05,30.75,574.0,558.72,405.01
2018,7,16,12,30,111.0,465.0,3.1,31.0,572.0,556.98,403.53
2018,7,16,12,45,235.5,442.5,3.15,31.25,668.5,663.28,479.75
2018,7,16,13,0,360.0,420.0,3.2,31.5,765.0,756.92,545.1
2018,7,16,13,15,551.5,308.0,3.2,31.65,829.0,833.13,600.47
2018,7,16,13,30,743.0,196.0,3.2,31.8,893.0,887.61,639.21
2018,7,16,13,45,788.5,165.0,3.25,31.95,891.0,884.68,637.28
2018,7,16,14,0,834.0,134.0,3.3,32.1,889.0,868.38,627.1
2018,7,16,14,15,828.0,132.5,3.3,32.15,863.5,839.9,608.98
2018,7,16,14,30,822.0,131.0,3.3,32.2,838.0,808.69,589.06
2018,7,16,14,45,706.5,167.5,3.3,32.25,758.5,733.19,538.61
2018,7,16,15,0,591.0,204.0,3.3,32.3,679.0,653.84,482.45
2018,7,16,15,15,617.5,190.0,3.25,32.25,665.0,633.83,469.27
2018,7,16,15,30,644.0,176.0,3.2,32.2,651.0,609.7,452.46
2018,7,16,15,45,512.5,197.0,3.2,32.1,560.5,512.39,381.96
2018,7,16,16,0,381.0,218.0,3.2,32.0,470.0,428.85,320.41
2018,7,16,16,15,347.5,200.5,3.2,31.8,417.5,373.25,279.45
2018,7,16,16,30,314.0,183.0,3.2,31.6,365.0,316.5,236.79
2018,7,16,16,45,383.5,159.5,3.15,31.35,361.5,308.16,228.9
2018,7,16,17,0,453.0,136.0,3.1,31.1,358.0,287.65,210.23
2018,7,16,17,15,244.5,125.5,3.0,30.65,243.5,185.33,134.25
2018,7,16,17,30,36.0,115.0,2.9,30.2,129.0,109.16,80.33
2018,7,16,17,45,169.5,100.5,2.8,29.8,153.0,116.89,81.21
2018,7,16,18,0,303.0,86.0,2.7,29.4,177.0,107.0,67.85
2018,7,16,18,15,333.5,74.5,2.7,29.4,156.5,77.41,46.75
2018,7,16,18,30,364.0,63.0,2.7,29.4,136.0,47.58,34.29
2018,7,16,18,45,269.0,50.0,2.3,28.05,95.5,38.3,26.24
2018,7,16,19,0,174.0,37.0,1.9,26.7,55.0,28.75,17.36
2018,7,16,19,15,102.0,22.5,1.95,26.4,31.5,17.73,0.0
2018,7,16,19,30,30.0,8.0,2.0,26.1,8.0,7.28,0.0
2018,7,16,19,45,15.0,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,25.0,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,50.0,14.0,1.9,23.0,16.0,12.73,0.0
2018,7,17,5,45,123.5,30.0,2.05,23.35,43.5,24.15,11.73
2018,7,17,6,0,197.0,46.0,2.2,23.7,71.0,35.46,23.96
2018,7,17,6,15,257.5,60.5,2.3,24.25,109.0,45.85,33.4
2018,7,17,6,30,318.0,75.0,2.4,24.8,147.0,65.5,42.75
2018,7,17,6,45,390.5,84.5,2.5,25.35,195.5,102.88,63.38
2018,7,17,7,0,463.0,94.0,2.6,25.9,244.0,148.89,95.49
2018,7,17,7,15,494.0,104.0,2.65,26.35,289.0,195.07,132.57
2018,7,17,7,30,525.0,114.0,2.7,26.8,334.0,246.88,175.35
2018,7,17,7,45,564.5,119.5,2.75,27.3,384.5,298.43,217.79
2018,7,17,8,0,604.0,125.0,2.8,27.8,435.0,353.77,262.65
2018,7,17,8,15,636.5,128.0,2.85,28.1,484.0,407.13,305.48
2018,7,17,8,30,669.0,131.0,2.9,28.4,533.0,462.78,348.98
2018,7,17,8,45,690.5,134.0,2.9,28.7,577.5,514.31,388.26
2018,7,17,9,0,712.0,137.0,2.9,29.0,622.0,566.32,426.78
2018,7,17,9,15,728.0,140.0,2.9,29.2,663.0,614.56,461.76
2018,7,17,9,30,744.0,143.0,2.9,29.4,704.0,662.14,495.4
2018,7,17,9,45,757.5,144.0,2.95,29.6,740.0,705.08,525.3
2018,7,17,10,0,771.0,145.0,3.0,29.8,776.0,746.62,553.41
2018,7,17,10,15,781.5,146.5,3.0,29.95,807.0,784.58,577.71
2018,7,17,10,30,792.0,148.0,3.0,30.1,838.0,820.46,600.39
2018,7,17,10,45,689.5,209.0,3.0,30.25,822.0,818.06,597.29
2018,7,17,11,0,587.0,270.0,3.0,30.4,806.0,802.8,583.75
2018,7,17,11,15,678.5,223.5,3.0,30.6,855.0,855.74,620.62
2018,7,17,11,30,770.0,177.0,3.0,30.8,904.0,901.94,649.54
2018,7,17,11,45,773.5,176.5,3.0,30.95,913.5,915.07,656.97
2018,7,17,12,0,777.0,176.0,3.0,31.1,923.0,925.1,662.72
2018,7,17,12,15,733.5,200.5,3.0,31.35,907.5,910.73,652.56
2018,7,17,12,30,690.0,225.0,3.0,31.6,892.0,901.27,645.87
2018,7,17,12,45,753.5,188.0,2.95,31.85,913.0,916.53,654.88
2018,7,17,13,0,817.0,151.0,2.9,32.1,934.0,924.72,659.18
2018,7,17,13,15,826.5,143.5,2.85,32.25,927.0,917.92,654.27
2018,7,17,13,30,836.0,136.0,2.8,32.4,920.0,907.53,647.27
2018,7,17,13,45,750.0,180.5,2.75,32.55,872.5,865.86,620.17
2018,7,17,14,0,664.0,225.0,2.7,32.7,825.0,820.5,590.09
2018,7,17,14,15,440.0,295.0,2.7,32.75,688.0,674.54,488.79
2018,7,17,14,30,216.0,365.0,2.7,32.8,551.0,532.61,387.39
2018,7,17,14,45,109.0,227.5,2.65,32.8,321.5,301.94,223.34
2018,7,17,15,0,2.0,90.0,2.6,32.8,92.0,81.49,57.15
2018,7,17,15,15,2.5,100.5,2.55,32.7,102.5,91.09,64.85
2018,7,17,15,30,3.0,111.0,2.5,32.6,113.0,100.62,72.31
2018,7,17,15,45,4.5,108.5,2.5,32.55,111.5,99.13,71.37
2018,7,17,16,0,6.0,106.0,2.5,32.5,110.0,97.48,70.32
2018,7,17,16,15,37.5,156.5,2.4,32.25,178.5,160.29,118.98
2018,7,17,16,30,69.0,207.0,2.3,32.0,247.0,217.13,162.15
2018,7,17,16,45,156.5,196.5,2.25,31.75,276.0,241.61,180.02
2018,7,17,17,0,244.0,186.0,2.2,31.5,305.0,254.44,187.72
2018,7,17,17,15,167.5,163.0,2.0,31.05,240.5,193.66,142.01
2018,7,17,17,30,91.0,140.0,1.8,30.6,176.0,143.66,105.18
2018,7,17,17,45,45.5,89.5,1.6,30.15,107.5,86.4,61.83
2018,7,17,18,0,0.0,39.0,1.4,29.7,39.0,34.37,22.22
2018,7,17,18,15,0.0,30.5,1.4,29.7,30.5,26.85,16.13
2018,7,17,18,30,0.0,22.0,1.4,29.7,22.0,19.35,10.64
2018,7,17,18,45,0.0,16.0,1.15,28.6,16.0,14.06,6.06
2018,7,17,19,0,0.0,10.0,0.9,27.5,10.0,8.78,1.35
2018,7,17,19,15,6.5,7.5,0.9,27.25,7.5,6.72,0.0
2018,7,17,19,30,13.0,5.0,0.9,27.0,5.0,4.55,0.0
2018,7,17,19,45,6.5,2.5,0.95,26.75,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,24.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.95,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,18,5,15,6.5,5.5,2.25,20.95,5.5,0.0,0.0
2018,7,18,5,30,13.0,11.0,2.3,21.1,11.0,10.01,0.0
2018,7,18,5,45,96.0,27.5,2.4,21.2,39.0,22.24,10.11
2018,7,18,6,0,179.0,44.0,2.5,21.3,67.0,33.89,22.86
2018,7,18,6,15,209.0,58.5,2.55,21.7,97.0,46.03,33.91
2018,7,18,6,30,239.0,73.0,2.6,22.1,127.0,63.75,43.19
2018,7,18,6,45,353.5,80.5,2.7,22.45,183.0,96.33,60.26
2018,7,18,7,0,468.0,88.0,2.8,22.8,239.0,144.65,93.07
2018,7,18,7,15,355.5,125.0,2.9,23.4,251.5,183.59,130.33
2018,7,18,7,30,243.0,162.0,3.0,24.0,264.0,207.86,155.1
2018,7,18,7,45,208.0,187.0,3.1,24.55,282.0,233.51,177.29
2018,7,18,8,0,173.0,212.0,3.2,25.1,300.0,255.88,195.87
2018,7,18,8,15,266.0,219.0,3.1,25.6,370.5,318.15,243.42
2018,7,18,8,30,359.0,226.0,3.0,26.1,441.0,387.75,296.2
2018,7,18,8,45,427.0,223.0,2.95,26.6,499.0,448.5,341.78
2018,7,18,9,0,495.0,220.0,2.9,27.1,557.0,510.74,387.7
2018,7,18,9,15,504.0,233.0,2.75,27.5,594.5,554.62,418.63
2018,7,18,9,30,513.0,246.0,2.6,27.9,632.0,597.95,448.32
2018,7,18,9,45,509.5,261.0,2.5,28.35,660.5,633.24,471.48
2018,7,18,10,0,506.0,276.0,2.4,28.8,689.0,666.66,492.75
2018,7,18,10,15,539.5,267.0,2.2,29.25,723.0,705.35,517.54
2018,7,18,10,30,573.0,258.0,2.0,29.7,757.0,746.28,542.97
2018,7,18,10,45,406.0,339.0,1.85,30.15,697.5,694.16,501.51
2018,7,18,11,0,239.0,420.0,1.7,30.6,638.0,625.66,449.43
2018,7,18,11,15,236.5,408.5,1.55,30.95,628.0,619.01,443.9
2018,7,18,11,30,234.0,397.0,1.4,31.3,618.0,610.96,436.99
2018,7,18,11,45,442.0,316.5,1.25,31.7,739.0,743.76,527.7
2018,7,18,12,0,650.0,236.0,1.1,32.1,860.0,870.41,608.61
2018,7,18,12,15,689.5,222.0,1.05,32.35,886.0,898.13,622.89
2018,7,18,12,30,729.0,208.0,1.0,32.6,912.0,922.9,636.22
2018,7,18,12,45,549.5,296.0,0.95,32.8,825.0,833.29,576.86
2018,7,18,13,0,370.0,384.0,0.9,33.0,738.0,732.96,509.41
2018,7,18,13,15,302.5,408.5,0.9,33.1,695.5,688.52,480.32
2018,7,18,13,30,235.0,433.0,0.9,33.2,653.0,644.14,450.31
2018,7,18,13,45,265.0,394.0,0.9,33.35,637.0,627.74,441.35
2018,7,18,14,0,295.0,355.0,0.9,33.5,621.0,609.0,430.52
2018,7,18,14,15,277.5,362.5,0.85,33.5,607.0,591.73,418.65
2018,7,18,14,30,260.0,370.0,0.8,33.5,593.0,574.14,406.55
2018,7,18,14,45,235.5,354.5,0.8,33.5,550.5,529.25,376.87
2018,7,18,15,0,211.0,339.0,0.8,33.5,508.0,478.29,342.95
2018,7,18,15,15,140.5,289.5,0.75,33.35,399.5,371.81,269.31
2018,7,18,15,30,70.0,240.0,0.7,33.2,291.0,265.37,193.62
2018,7,18,15,45,71.0,247.0,0.7,33.1,296.5,268.27,196.54
2018,7,18,16,0,72.0,254.0,0.7,33.0,302.0,270.64,198.48
2018,7,18,16,15,162.5,233.0,0.65,32.75,330.0,298.24,219.31
2018,7,18,16,30,253.0,212.0,0.6,32.5,358.0,314.56,230.65
2018,7,18,16,45,448.5,158.0,0.6,32.25,388.0,334.76,242.93
2018,7,18,17,0,644.0,104.0,0.6,32.0,418.0,330.81,234.49
2018,7,18,17,15,621.0,97.0,0.6,31.55,372.0,277.57,191.82
2018,7,18,17,30,598.0,90.0,0.6,31.1,326.0,226.25,150.22
2018,7,18,17,45,550.0,83.0,0.6,30.65,275.5,172.56,108.14
2018,7,18,18,0,502.0,76.0,0.6,30.2,225.0,124.3,72.56
2018,7,18,18,15,349.5,72.5,0.6,30.2,166.5,77.14,45.65
2018,7,18,18,30,197.0,69.0,0.6,30.2,108.0,53.59,39.1
2018,7,18,18,45,119.5,52.0,0.7,28.45,73.5,40.91,28.3
2018,7,18,19,0,42.0,35.0,0.8,26.7,39.0,28.83,17.28
2018,7,18,19,15,26.5,20.5,0.8,26.2,22.5,17.15,0.0
2018,7,18,19,30,11.0,6.0,0.8,25.7,6.0,5.46,0.0
2018,7,18,19,45,5.5,3.0,0.85,25.15,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,19,5,15,34.5,7.0,2.1,19.45,8.0,0.0,0.0
2018,7,19,5,30,69.0,14.0,2.2,19.8,16.0,12.73,0.0
2018,7,19,5,45,171.5,29.0,2.3,20.15,47.0,22.79,10.13
2018,7,19,6,0,274.0,44.0,2.4,20.5,78.0,34.14,23.11
2018,7,19,6,15,304.5,56.0,2.45,21.35,110.0,42.64,31.04
2018,7,19,6,30,335.0,68.0,2.5,22.2,142.0,60.4,38.87
2018,7,19,6,45,432.5,76.0,2.55,23.0,198.0,99.67,59.79
2018,7,19,7,0,530.0,84.0,2.6,23.8,254.0,152.16,96.08
2018,7,19,7,15,588.0,88.5,2.7,24.6,308.0,203.34,136.52
2018,7,19,7,30,646.0,93.0,2.8,25.4,362.0,260.99,183.83
2018,7,19,7,45,595.5,116.5,2.9,26.2,390.0,306.25,224.23
2018,7,19,8,0,545.0,140.0,3.0,27.0,418.0,344.92,257.74
2018,7,19,8,15,639.0,128.0,2.9,27.5,486.0,408.77,307.62
2018,7,19,8,30,733.0,116.0,2.8,28.0,554.0,481.13,362.95
2018,7,19,8,45,687.0,144.0,2.75,28.5,580.5,522.62,394.05
2018,7,19,9,0,641.0,172.0,2.7,29.0,607.0,557.73,419.16
2018,7,19,9,15,620.5,197.0,2.6,29.4,640.0,600.33,448.59
2018,7,19,9,30,600.0,222.0,2.5,29.8,673.0,639.2,474.3
2018,7,19,9,45,554.0,258.0,2.4,30.15,690.5,663.67,488.93
2018,7,19,10,0,508.0,294.0,2.3,30.5,708.0,685.58,501.25
2018,7,19,10,15,502.0,312.5,2.2,30.8,735.0,718.44,521.49
2018,7,19,10,30,496.0,331.0,2.1,31.1,762.0,749.09,539.7
2018,7,19,10,45,659.5,246.0,2.0,31.35,836.5,828.99,594.36
2018,7,19,11,0,823.0,161.0,1.9,31.6,911.0,905.66,642.11
2018,7,19,11,15,841.5,153.5,1.85,31.85,933.5,932.91,656.77
2018,7,19,11,30,860.0,146.0,1.8,32.1,956.0,947.64,664.0
2018,7,19,11,45,874.5,138.0,1.75,32.3,969.5,965.01,673.12
2018,7,19,12,0,889.0,130.0,1.7,32.5,983.0,979.17,680.23
2018,7,19,12,15,890.0,129.5,1.7,32.65,985.5,984.08,682.53
2018,7,19,12,30,891.0,129.0,1.7,32.8,988.0,985.48,682.89
2018,7,19,12,45,890.5,128.5,1.65,32.95,983.5,981.93,679.72
2018,7,19,13,0,890.0,128.0,1.6,33.1,979.0,974.85,674.56
2018,7,19,13,15,719.0,213.5,1.6,33.15,895.5,903.61,630.92
2018,7,19,13,30,548.0,299.0,1.6,33.2,812.0,814.6,572.51
2018,7,19,13,45,394.0,363.0,1.65,33.2,728.0,724.2,512.04
2018,7,19,14,0,240.0,427.0,1.7,33.2,644.0,630.21,447.58
2018,7,19,14,15,176.0,415.0,1.7,33.15,571.5,547.02,391.68
2018,7,19,14,30,112.0,403.0,1.7,33.1,499.0,475.81,342.5
2018,7,19,14,45,178.0,383.0,1.7,33.05,528.5,503.51,364.14
2018,7,19,15,0,244.0,363.0,1.7,33.0,558.0,533.14,386.09
2018,7,19,15,15,258.0,341.0,1.75,32.85,538.5,510.29,371.3
2018,7,19,15,30,272.0,319.0,1.8,32.7,519.0,485.57,355.21
2018,7,19,15,45,232.5,306.0,1.8,32.55,469.5,428.46,315.04
2018,7,19,16,0,193.0,293.0,1.8,32.4,420.0,380.34,280.78
2018,7,19,16,15,356.5,231.0,1.8,32.15,444.5,402.29,297.99
2018,7,19,16,30,520.0,169.0,1.8,31.9,469.0,406.36,299.95
2018,7,19,16,45,344.0,184.5,1.8,31.6,375.5,311.96,230.12
2018,7,19,17,0,168.0,200.0,1.8,31.3,282.0,237.87,176.08
2018,7,19,17,15,260.0,164.5,1.65,30.75,274.5,224.25,163.16
2018,7,19,17,30,352.0,129.0,1.5,30.2,267.0,199.0,139.34
2018,7,19,17,45,342.0,112.5,1.3,29.65,230.5,158.57,106.64
2018,7,19,18,0,332.0,96.0,1.1,29.1,194.0,119.26,76.17
2018,7,19,18,15,292.5,80.5,1.1,29.1,154.5,80.29,50.14
2018,7,19,18,30,253.0,65.0,1.1,29.1,115.0,48.79,35.3
2018,7,19,18,45,189.0,50.0,0.95,27.4,81.0,39.64,27.37
2018,7,19,19,0,125.0,35.0,0.8,25.7,47.0,28.07,16.67
2018,7,19,19,15,80.5,21.5,0.85,25.4,27.5,17.43,0.0
2018,7,19,19,30,36.0,8.0,0.9,25.1,8.0,7.28,0.0
2018,7,19,19,45,18.0,4.0,1.0,24.75,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,24.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,5,15,5.5,3.5,1.55,20.6,3.5,0.0,0.0
2018,7,20,5,30,11.0,7.0,1.7,21.0,7.0,6.37,0.0
2018,7,20,5,45,5.5,14.0,1.85,21.4,14.0,12.56,2.73
2018,7,20,6,0,0.0,21.0,2.0,21.8,21.0,18.48,9.84
2018,7,20,6,15,0.0,33.0,2.15,22.45,33.0,29.09,19.3
2018,7,20,6,30,0.0,45.0,2.3,23.1,45.0,39.71,27.23
2018,7,20,6,45,1.0,58.5,2.45,23.7,59.0,51.66,37.11
2018,7,20,7,0,2.0,72.0,2.6,24.3,73.0,63.64,46.8
2018,7,20,7,15,8.5,107.0,2.7,24.8,110.5,95.13,71.98
2018,7,20,7,30,15.0,142.0,2.8,25.3,148.0,127.73,97.66
2018,7,20,7,45,54.0,173.0,2.85,25.8,199.5,169.51,129.54
2018,7,20,8,0,93.0,204.0,2.9,26.3,251.0,216.05,165.12
2018,7,20,8,15,109.0,225.5,2.95,26.75,286.0,251.74,192.33
2018,7,20,8,30,125.0,247.0,3.0,27.2,321.0,286.94,218.85
2018,7,20,8,45,101.5,268.5,3.0,27.65,332.0,297.67,226.26
2018,7,20,9,0,78.0,290.0,3.0,28.1,343.0,309.54,234.17
2018,7,20,9,15,152.5,313.5,3.0,28.5,425.0,390.09,294.21
2018,7,20,9,30,227.0,337.0,3.0,28.9,507.0,472.22,354.0
2018,7,20,9,45,289.5,340.5,3.0,29.3,569.0,539.7,402.08
2018,7,20,10,0,352.0,344.0,3.0,29.7,631.0,604.83,447.75
2018,7,20,10,15,456.0,310.5,3.0,30.05,697.0,680.13,500.86
2018,7,20,10,30,560.0,277.0,3.0,30.4,763.0,752.81,551.19
2018,7,20,10,45,495.0,311.0,3.0,30.7,750.0,746.59,543.93
2018,7,20,11,0,430.0,345.0,3.0,31.0,737.0,734.8,533.37
2018,7,20,11,15,361.5,395.5,2.95,31.25,729.5,721.96,521.71
2018,7,20,11,30,293.0,446.0,2.9,31.5,722.0,714.5,513.46
2018,7,20,11,45,480.0,349.0,2.9,31.75,806.5,812.43,583.23
2018,7,20,12,0,667.0,252.0,2.9,32.0,891.0,904.08,646.59
2018,7,20,12,15,715.5,223.0,2.9,32.1,910.5,926.18,660.07
2018,7,20,12,30,764.0,194.0,2.9,32.2,930.0,937.88,667.08
2018,7,20,12,45,571.0,298.5,2.85,32.3,847.0,858.17,612.27
2018,7,20,13,0,378.0,403.0,2.8,32.4,764.0,760.64,543.17
2018,7,20,13,15,312.5,429.0,2.75,32.4,725.0,719.25,514.46
2018,7,20,13,30,247.0,455.0,2.7,32.4,686.0,677.77,485.1
2018,7,20,13,45,244.0,443.5,2.65,32.4,667.5,657.66,472.01
2018,7,20,14,0,241.0,432.0,2.6,32.4,649.0,636.55,458.07
2018,7,20,14,15,231.0,404.0,2.55,32.25,607.0,592.86,429.06
2018,7,20,14,30,221.0,376.0,2.5,32.1,565.0,548.91,399.65
2018,7,20,14,45,182.5,371.0,2.45,31.95,523.0,496.27,362.95
2018,7,20,15,0,144.0,366.0,2.4,31.8,481.0,453.86,332.97
2018,7,20,15,15,154.0,345.0,2.4,31.55,462.5,433.65,319.84
2018,7,20,15,30,164.0,324.0,2.4,31.3,444.0,412.24,305.51
2018,7,20,15,45,160.0,302.0,2.35,31.05,413.5,379.91,282.74
2018,7,20,16,0,156.0,280.0,2.3,30.8,383.0,347.67,259.73
2018,7,20,16,15,120.5,245.5,2.25,30.6,321.5,287.9,215.75
2018,7,20,16,30,85.0,211.0,2.2,30.4,260.0,228.65,171.61
2018,7,20,16,45,132.5,201.0,2.2,30.2,269.0,236.21,177.26
2018,7,20,17,0,180.0,191.0,2.2,30.0,278.0,234.77,175.06
2018,7,20,17,15,98.5,136.5,2.05,29.65,183.5,150.96,111.62
2018,7,20,17,30,17.0,82.0,1.9,29.3,89.0,76.74,55.52
2018,7,20,17,45,8.5,53.5,1.75,28.9,57.0,48.77,33.58
2018,7,20,18,0,0.0,25.0,1.6,28.5,25.0,22.0,12.31
2018,7,20,18,15,0.0,21.5,1.6,28.5,21.5,18.91,9.76
2018,7,20,18,30,0.0,18.0,1.6,28.5,18.0,15.82,7.72
2018,7,20,18,45,22.5,17.0,1.3,27.05,19.0,15.12,6.99
2018,7,20,19,0,45.0,16.0,1.0,25.6,20.0,13.34,4.92
2018,7,20,19,15,32.5,11.5,1.1,25.35,13.5,9.64,0.0
2018,7,20,19,30,20.0,7.0,1.2,25.1,7.0,6.37,0.0
2018,7,20,19,45,10.0,3.5,1.3,24.8,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,21,5,15,4.0,4.5,1.1,19.8,4.5,0.0,0.0
2018,7,21,5,30,8.0,9.0,1.2,20.1,9.0,8.19,0.0
2018,7,21,5,45,61.0,26.0,1.35,20.4,33.0,21.0,7.85
2018,7,21,6,0,114.0,43.0,1.5,20.7,57.0,34.11,22.97
2018,7,21,6,15,213.0,57.0,1.45,21.2,98.0,43.2,31.51
2018,7,21,6,30,312.0,71.0,1.4,21.7,139.0,62.0,40.73
2018,7,21,6,45,410.5,78.0,1.3,22.2,192.5,99.29,60.49
2018,7,21,7,0,509.0,85.0,1.2,22.7,246.0,149.99,95.4
2018,7,21,7,15,554.0,91.5,1.1,23.4,295.5,199.04,134.37
2018,7,21,7,30,599.0,98.0,1.0,24.1,345.0,253.07,178.58
2018,7,21,7,45,633.0,102.5,0.9,24.75,395.0,306.31,222.35
2018,7,21,8,0,667.0,107.0,0.8,25.4,445.0,362.58,267.31
2018,7,21,8,15,693.0,111.0,0.65,26.15,493.5,417.55,309.4
2018,7,21,8,30,719.0,115.0,0.5,26.9,542.0,474.01,350.49
2018,7,21,8,45,544.0,182.5,0.4,27.65,520.5,477.22,351.67
2018,7,21,9,0,369.0,250.0,0.3,28.4,499.0,458.04,335.78
2018,7,21,9,15,212.5,278.0,0.35,28.85,423.5,402.26,295.17
2018,7,21,9,30,56.0,306.0,0.4,29.3,348.0,318.93,233.46
2018,7,21,9,45,60.5,326.0,0.5,29.75,373.5,344.32,251.78
2018,7,21,10,0,65.0,346.0,0.6,30.2,399.0,369.99,269.34
2018,7,21,10,15,46.5,320.5,0.75,30.45,359.0,334.3,243.65
2018,7,21,10,30,28.0,295.0,0.9,30.7,319.0,296.97,216.73
2018,7,21,10,45,25.5,296.5,1.1,31.0,319.0,297.69,217.3
2018,7,21,11,0,23.0,298.0,1.3,31.3,319.0,298.14,217.43
2018,7,21,11,15,33.5,346.5,1.5,31.45,377.5,355.1,258.29
2018,7,21,11,30,44.0,395.0,1.7,31.6,436.0,412.76,298.83
2018,7,21,11,45,45.5,401.0,1.9,31.7,444.0,421.13,304.63
2018,7,21,12,0,47.0,407.0,2.1,31.8,452.0,429.22,310.5
2018,7,21,12,15,62.5,424.5,2.1,31.85,484.5,461.61,333.33
2018,7,21,12,30,78.0,442.0,2.1,31.9,517.0,493.7,355.65
2018,7,21,12,45,281.5,379.0,2.15,31.9,648.0,648.83,467.53
2018,7,21,13,0,485.0,316.0,2.2,31.9,779.0,789.52,564.96
2018,7,21,13,15,646.0,237.0,2.15,31.85,845.5,860.22,613.69
2018,7,21,13,30,807.0,158.0,2.1,31.8,912.0,915.81,648.96
2018,7,21,13,45,708.5,202.0,2.0,31.75,853.5,858.88,611.81
2018,7,21,14,0,610.0,246.0,1.9,31.7,795.0,796.97,570.36
2018,7,21,14,15,672.0,206.5,1.8,31.55,795.0,794.65,570.85
2018,7,21,14,30,734.0,167.0,1.7,31.4,795.0,782.31,563.46
2018,7,21,14,45,751.5,151.5,1.65,31.25,772.5,755.71,546.84
2018,7,21,15,0,769.0,136.0,1.6,31.1,750.0,725.13,527.66
2018,7,21,15,15,786.5,123.5,1.6,30.95,725.0,693.52,507.28
2018,7,21,15,30,804.0,111.0,1.6,30.8,700.0,657.96,483.55
2018,7,21,15,45,814.5,100.0,1.6,30.65,665.5,613.82,453.13
2018,7,21,16,0,825.0,89.0,1.6,30.5,631.0,569.15,421.27
2018,7,21,16,15,771.0,95.0,1.65,30.25,571.5,504.14,373.91
2018,7,21,16,30,717.0,101.0,1.7,30.0,512.0,441.85,327.23
2018,7,21,16,45,729.5,90.0,1.7,29.8,475.0,395.38,290.18
2018,7,21,17,0,742.0,79.0,1.7,29.6,438.0,346.23,249.43
2018,7,21,17,15,702.0,76.5,1.55,29.2,385.0,286.68,200.53
2018,7,21,17,30,662.0,74.0,1.4,28.8,332.0,228.54,152.44
2018,7,21,17,45,627.5,67.5,1.25,28.4,283.5,173.88,107.63
2018,7,21,18,0,593.0,61.0,1.1,28.0,235.0,122.92,68.52
2018,7,21,18,15,532.0,55.0,1.1,28.0,187.5,74.77,38.59
2018,7,21,18,30,471.0,49.0,1.1,28.0,140.0,37.89,26.31
2018,7,21,18,45,268.0,39.5,0.95,26.8,88.0,30.34,19.68
2018,7,21,19,0,65.0,30.0,0.8,25.6,36.0,25.14,14.13
2018,7,21,19,15,38.0,17.5,0.8,25.45,20.5,14.83,0.0
2018,7,21,19,30,11.0,5.0,0.8,25.3,5.0,4.55,0.0
2018,7,21,19,45,5.5,2.5,0.75,25.2,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
