Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,22,5,15,0.5,1.5,0.6,20.75,1.5,0.0,0.0
2018,7,22,5,30,1.0,3.0,0.7,20.9,3.0,2.73,0.0
2018,7,22,5,45,0.5,8.0,0.8,21.05,8.0,7.02,0.0
2018,7,22,6,0,0.0,13.0,0.9,21.2,13.0,11.42,3.92
2018,7,22,6,15,0.0,16.5,0.9,21.45,16.5,14.5,6.85
2018,7,22,6,30,0.0,20.0,0.9,21.7,20.0,17.58,9.03
2018,7,22,6,45,0.0,25.5,0.9,21.95,25.5,22.44,13.15
2018,7,22,7,0,0.0,31.0,0.9,22.2,31.0,27.3,17.21
2018,7,22,7,15,0.0,54.0,0.9,22.65,54.0,47.67,34.01
2018,7,22,7,30,0.0,77.0,0.9,23.1,77.0,68.11,50.56
2018,7,22,7,45,0.0,85.5,0.95,23.55,85.5,75.63,56.36
2018,7,22,8,0,0.0,94.0,1.0,24.0,94.0,83.18,62.11
2018,7,22,8,15,0.5,115.5,1.0,24.6,116.0,102.43,77.07
2018,7,22,8,30,1.0,137.0,1.0,25.2,138.0,121.85,91.89
2018,7,22,8,45,0.5,114.5,1.05,25.8,115.0,101.83,75.64
2018,7,22,9,0,0.0,92.0,1.1,26.4,92.0,81.61,59.4
2018,7,22,9,15,1.5,121.0,1.1,26.95,122.0,108.48,80.16
2018,7,22,9,30,3.0,150.0,1.1,27.5,152.0,135.63,100.71
2018,7,22,9,45,25.0,224.5,1.15,28.05,244.5,224.01,167.61
2018,7,22,10,0,47.0,299.0,1.2,28.6,337.0,312.15,231.93
2018,7,22,10,15,113.0,328.0,1.2,28.9,424.5,403.97,298.43
2018,7,22,10,30,179.0,357.0,1.2,29.2,512.0,492.19,360.43
2018,7,22,10,45,107.5,334.5,1.2,29.5,428.5,414.93,303.63
2018,7,22,11,0,36.0,312.0,1.2,29.8,345.0,323.25,236.46
2018,7,22,11,15,21.5,243.5,1.2,30.0,263.5,246.23,180.64
2018,7,22,11,30,7.0,175.0,1.2,30.2,182.0,163.68,119.36
2018,7,22,11,45,11.0,202.5,1.25,30.4,213.0,192.72,141.17
2018,7,22,12,0,15.0,230.0,1.3,30.6,244.0,221.91,162.57
2018,7,22,12,15,71.5,322.5,1.3,30.7,391.0,371.84,272.09
2018,7,22,12,30,128.0,415.0,1.3,30.8,538.0,527.53,379.83
2018,7,22,12,45,190.5,436.5,1.35,30.9,618.5,607.81,434.27
2018,7,22,13,0,253.0,458.0,1.4,31.0,699.0,696.81,493.59
2018,7,22,13,15,189.5,443.5,1.45,31.05,623.0,608.85,434.03
2018,7,22,13,30,126.0,429.0,1.5,31.1,547.0,532.09,381.87
2018,7,22,13,45,142.0,431.5,1.55,31.1,561.5,545.36,392.28
2018,7,22,14,0,158.0,434.0,1.6,31.1,576.0,557.18,401.09
2018,7,22,14,15,123.5,413.0,1.65,31.05,522.0,501.67,362.95
2018,7,22,14,30,89.0,392.0,1.7,31.0,468.0,438.88,319.55
2018,7,22,14,45,69.5,346.5,1.7,30.9,404.5,376.15,275.81
2018,7,22,15,0,50.0,301.0,1.7,30.8,341.0,315.08,232.37
2018,7,22,15,15,66.5,301.0,1.65,30.6,351.5,323.91,239.86
2018,7,22,15,30,83.0,301.0,1.6,30.4,362.0,331.04,245.74
2018,7,22,15,45,310.0,244.0,1.55,30.2,450.5,426.66,318.64
2018,7,22,16,0,537.0,187.0,1.5,30.0,539.0,493.91,367.63
2018,7,22,16,15,606.5,156.0,1.4,29.8,525.5,475.29,352.73
2018,7,22,16,30,676.0,125.0,1.3,29.6,512.0,444.59,328.48
2018,7,22,16,45,560.5,132.0,1.2,29.4,433.0,362.95,266.93
2018,7,22,17,0,445.0,139.0,1.1,29.2,354.0,290.02,211.65
2018,7,22,17,15,376.0,136.5,1.05,28.8,303.5,237.92,171.42
2018,7,22,17,30,307.0,134.0,1.0,28.4,253.0,192.16,136.25
2018,7,22,17,45,164.0,112.5,0.95,28.05,175.0,126.68,89.38
2018,7,22,18,0,21.0,91.0,0.9,27.7,97.0,80.56,58.78
2018,7,22,18,15,14.5,75.0,0.9,27.7,79.0,65.21,46.84
2018,7,22,18,30,8.0,59.0,0.9,27.7,61.0,50.38,36.82
2018,7,22,18,45,4.0,42.5,0.75,26.7,43.5,36.61,24.86
2018,7,22,19,0,0.0,26.0,0.6,25.7,26.0,22.75,12.13
2018,7,22,19,15,0.0,14.5,0.6,25.4,14.5,12.78,0.0
2018,7,22,19,30,0.0,3.0,0.6,25.1,3.0,2.73,0.0
2018,7,22,19,45,0.0,1.5,0.6,24.85,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.4,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.7,6.0,5.46,0.0
2018,7,23,5,45,1.5,16.0,0.95,21.95,16.0,14.09,2.39
2018,7,23,6,0,0.0,26.0,1.1,22.2,26.0,22.92,13.41
2018,7,23,6,15,0.0,34.0,1.15,22.45,34.0,29.98,20.03
2018,7,23,6,30,0.0,42.0,1.2,22.7,42.0,37.05,25.07
2018,7,23,6,45,1.0,54.5,1.25,22.95,55.0,48.22,34.39
2018,7,23,7,0,2.0,67.0,1.3,23.2,68.0,59.38,43.52
2018,7,23,7,15,37.5,106.5,1.35,23.5,122.0,100.83,75.83
2018,7,23,7,30,73.0,146.0,1.4,23.8,176.0,147.14,111.87
2018,7,23,7,45,84.5,160.5,1.45,24.1,199.5,169.16,129.14
2018,7,23,8,0,96.0,175.0,1.5,24.4,223.0,194.78,149.2
2018,7,23,8,15,55.0,160.5,1.5,24.75,188.5,167.93,128.41
2018,7,23,8,30,14.0,146.0,1.5,25.1,154.0,136.32,103.36
2018,7,23,8,45,8.5,132.5,1.5,25.45,137.5,122.23,91.96
2018,7,23,9,0,3.0,119.0,1.5,25.8,121.0,107.45,79.96
2018,7,23,9,15,2.5,131.0,1.45,26.25,132.5,118.07,87.9
2018,7,23,9,30,2.0,143.0,1.4,26.7,144.0,128.68,95.71
2018,7,23,9,45,6.5,183.5,1.35,27.15,188.5,168.63,126.02
2018,7,23,10,0,11.0,224.0,1.3,27.6,233.0,209.22,156.17
2018,7,23,10,15,8.5,196.0,1.35,28.05,203.0,182.39,135.37
2018,7,23,10,30,6.0,168.0,1.4,28.5,173.0,155.36,114.6
2018,7,23,10,45,6.5,158.0,1.45,28.9,163.5,147.06,108.11
2018,7,23,11,0,7.0,148.0,1.5,29.3,154.0,138.74,101.6
2018,7,23,11,15,14.0,184.0,1.6,29.55,197.0,183.38,135.29
2018,7,23,11,30,21.0,220.0,1.7,29.8,240.0,224.38,165.67
2018,7,23,11,45,39.5,300.5,1.8,30.0,338.0,319.11,235.05
2018,7,23,12,0,58.0,381.0,1.9,30.2,436.0,415.08,303.23
2018,7,23,12,15,78.5,417.5,2.0,30.35,492.5,470.83,342.25
2018,7,23,12,30,99.0,454.0,2.1,30.5,549.0,526.41,380.82
2018,7,23,12,45,113.5,453.0,2.2,30.65,561.5,550.53,397.55
2018,7,23,13,0,128.0,452.0,2.3,30.8,574.0,562.02,405.92
2018,7,23,13,15,95.5,433.0,2.35,30.75,523.5,499.43,362.36
2018,7,23,13,30,63.0,414.0,2.4,30.7,473.0,448.72,326.72
2018,7,23,13,45,50.5,377.5,2.45,30.65,424.0,400.17,292.81
2018,7,23,14,0,38.0,341.0,2.5,30.6,375.0,352.2,258.8
2018,7,23,14,15,35.0,325.5,2.5,30.45,356.0,333.09,245.54
2018,7,23,14,30,32.0,310.0,2.5,30.3,337.0,314.08,232.16
2018,7,23,14,45,68.5,335.0,2.5,30.15,390.5,364.76,270.46
2018,7,23,15,0,105.0,360.0,2.5,30.0,444.0,412.38,305.84
2018,7,23,15,15,116.0,348.0,2.6,29.8,436.5,410.44,305.26
2018,7,23,15,30,127.0,336.0,2.7,29.6,429.0,399.57,298.38
2018,7,23,15,45,74.5,241.5,2.75,29.45,295.0,266.32,200.32
2018,7,23,16,0,22.0,147.0,2.8,29.3,161.0,145.63,108.68
2018,7,23,16,15,11.0,88.0,2.8,29.05,95.0,85.13,61.93
2018,7,23,16,30,0.0,29.0,2.8,28.8,29.0,25.6,14.87
2018,7,23,16,45,0.0,26.5,2.8,28.55,26.5,23.38,13.19
2018,7,23,17,0,0.0,24.0,2.8,28.3,24.0,21.16,11.48
2018,7,23,17,15,0.0,26.0,2.6,27.9,26.0,22.91,12.99
2018,7,23,17,30,0.0,28.0,2.4,27.5,28.0,24.66,14.5
2018,7,23,17,45,0.0,26.5,2.25,27.15,26.5,23.33,13.48
2018,7,23,18,0,0.0,25.0,2.1,26.8,25.0,22.0,12.43
2018,7,23,18,15,0.0,19.5,2.1,26.8,19.5,17.14,8.41
2018,7,23,18,30,0.0,14.0,2.1,26.8,14.0,12.3,4.79
2018,7,23,18,45,0.0,11.0,1.9,25.9,11.0,9.65,2.43
2018,7,23,19,0,0.0,8.0,1.7,25.0,8.0,7.02,0.0
2018,7,23,19,15,0.0,4.5,1.75,24.75,4.5,3.94,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.5,1.0,0.91,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.3,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,7.0,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,14.0,8.0,1.3,20.5,8.0,7.28,0.0
2018,7,24,5,45,7.0,14.0,1.45,20.6,14.0,12.56,0.99
2018,7,24,6,0,0.0,20.0,1.6,20.7,20.0,17.6,9.03
2018,7,24,6,15,0.0,17.0,1.65,20.85,17.0,14.94,7.23
2018,7,24,6,30,0.0,14.0,1.7,21.0,14.0,12.3,4.63
2018,7,24,6,45,0.0,25.5,1.75,21.15,25.5,22.44,13.18
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,32.6,21.7
2018,7,24,7,15,0.0,53.0,1.85,21.5,53.0,46.78,33.43
2018,7,24,7,30,0.0,69.0,1.9,21.7,69.0,61.0,45.03
2018,7,24,7,45,0.5,72.5,1.95,21.95,73.0,64.28,47.49
2018,7,24,8,0,1.0,76.0,2.0,22.2,77.0,67.64,50.0
2018,7,24,8,15,0.5,97.0,2.0,22.6,97.5,86.13,64.71
2018,7,24,8,30,0.0,118.0,2.0,23.0,118.0,104.56,79.14
2018,7,24,8,45,6.0,162.0,2.0,23.4,166.0,147.09,112.49
2018,7,24,9,0,12.0,206.0,2.0,23.8,214.0,190.57,145.93
2018,7,24,9,15,19.5,238.5,2.0,24.2,252.5,225.6,172.33
2018,7,24,9,30,27.0,271.0,2.0,24.6,291.0,266.93,203.13
2018,7,24,9,45,56.5,312.0,1.95,25.05,357.0,328.97,249.24
2018,7,24,10,0,86.0,353.0,1.9,25.5,423.0,393.68,296.19
2018,7,24,10,15,78.5,351.0,1.85,25.8,416.5,389.8,292.09
2018,7,24,10,30,71.0,349.0,1.8,26.1,410.0,385.03,287.72
2018,7,24,10,45,110.0,381.5,1.8,26.45,479.5,462.93,343.8
2018,7,24,11,0,149.0,414.0,1.8,26.8,549.0,533.34,392.89
2018,7,24,11,15,86.0,338.0,1.75,27.0,416.5,406.42,301.07
2018,7,24,11,30,23.0,262.0,1.7,27.2,284.0,266.2,197.65
2018,7,24,11,45,17.0,237.5,1.65,27.45,254.0,237.85,176.69
2018,7,24,12,0,11.0,213.0,1.6,27.7,224.0,202.59,150.07
2018,7,24,12,15,11.5,219.0,1.55,27.8,230.5,208.68,154.61
2018,7,24,12,30,12.0,225.0,1.5,27.9,237.0,214.69,158.98
2018,7,24,12,45,15.0,253.5,1.45,28.05,268.0,243.7,180.39
2018,7,24,13,0,18.0,282.0,1.4,28.2,299.0,272.67,201.48
2018,7,24,13,15,38.0,347.0,1.4,28.25,382.5,362.18,266.64
2018,7,24,13,30,58.0,412.0,1.4,28.3,466.0,442.48,323.38
2018,7,24,13,45,118.5,419.0,1.45,28.35,526.5,512.99,374.03
2018,7,24,14,0,179.0,426.0,1.5,28.4,587.0,569.21,414.14
2018,7,24,14,15,203.0,416.0,1.5,28.35,593.0,573.86,417.96
2018,7,24,14,30,227.0,406.0,1.5,28.3,599.0,576.31,420.65
2018,7,24,14,45,154.0,377.0,1.5,28.25,505.5,481.22,353.83
2018,7,24,15,0,81.0,348.0,1.5,28.2,412.0,383.2,283.82
2018,7,24,15,15,48.5,291.0,1.5,28.1,329.0,302.13,225.41
2018,7,24,15,30,16.0,234.0,1.5,28.0,246.0,219.88,164.46
2018,7,24,15,45,9.5,200.5,1.55,27.95,207.5,184.57,138.33
2018,7,24,16,0,3.0,167.0,1.6,27.9,169.0,150.11,112.31
2018,7,24,16,15,2.5,152.5,1.55,27.7,154.0,136.56,102.29
2018,7,24,16,30,2.0,138.0,1.5,27.5,139.0,123.12,92.22
2018,7,24,16,45,3.0,134.5,1.45,27.35,136.0,120.08,90.21
2018,7,24,17,0,4.0,131.0,1.4,27.2,133.0,116.85,88.0
2018,7,24,17,15,65.5,134.0,1.3,26.9,159.5,137.93,103.54
2018,7,24,17,30,127.0,137.0,1.2,26.6,186.0,150.75,111.36
2018,7,24,17,45,166.5,119.5,1.1,26.3,173.5,133.27,95.33
2018,7,24,18,0,206.0,102.0,1.0,26.0,161.0,110.22,75.24
2018,7,24,18,15,175.5,80.5,1.0,26.0,123.5,75.34,50.33
2018,7,24,18,30,145.0,59.0,1.0,26.0,86.0,46.25,33.58
2018,7,24,18,45,103.0,43.5,0.85,25.05,60.0,34.61,23.33
2018,7,24,19,0,61.0,28.0,0.7,24.1,34.0,23.53,12.51
2018,7,24,19,15,35.0,16.0,0.75,23.9,19.0,14.55,0.0
2018,7,24,19,30,9.0,4.0,0.8,23.7,4.0,3.64,0.0
2018,7,24,19,45,4.5,2.0,0.85,23.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,11.0,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,22.0,7.0,0.2,21.8,7.0,6.37,0.0
2018,7,25,5,45,11.0,14.0,0.25,21.9,14.0,12.57,0.31
2018,7,25,6,0,0.0,21.0,0.3,22.0,21.0,18.49,9.69
2018,7,25,6,15,0.0,32.0,0.3,22.3,32.0,28.21,18.55
2018,7,25,6,30,0.0,43.0,0.3,22.6,43.0,37.94,25.84
2018,7,25,6,45,1.0,49.0,0.35,22.85,49.5,43.33,30.39
2018,7,25,7,0,2.0,55.0,0.4,23.1,56.0,48.86,34.9
2018,7,25,7,15,92.5,95.0,0.4,23.4,132.5,103.23,75.6
2018,7,25,7,30,183.0,135.0,0.4,23.7,209.0,169.7,126.0
2018,7,25,7,45,365.0,131.0,0.4,24.05,304.5,241.92,178.94
2018,7,25,8,0,547.0,127.0,0.4,24.4,400.0,335.87,249.14
2018,7,25,8,15,339.0,187.0,0.4,24.65,362.0,324.07,243.54
2018,7,25,8,30,131.0,247.0,0.4,24.9,324.0,291.12,219.76
2018,7,25,8,45,109.5,267.5,0.45,25.2,335.5,306.78,231.29
2018,7,25,9,0,88.0,288.0,0.5,25.5,347.0,314.81,236.5
2018,7,25,9,15,133.0,317.5,0.55,25.65,413.0,382.8,286.04
2018,7,25,9,30,178.0,347.0,0.6,25.8,479.0,449.55,333.31
2018,7,25,9,45,163.0,361.0,0.7,25.95,487.0,461.15,340.63
2018,7,25,10,0,148.0,375.0,0.8,26.1,495.0,471.01,347.09
2018,7,25,10,15,141.0,383.0,0.9,26.25,501.0,480.05,353.16
2018,7,25,10,30,134.0,391.0,1.0,26.4,507.0,488.04,358.45
2018,7,25,10,45,125.0,384.5,1.15,26.55,495.0,479.36,352.47
2018,7,25,11,0,116.0,378.0,1.3,26.7,483.0,469.49,345.69
2018,7,25,11,15,97.0,375.5,1.3,26.85,464.5,453.23,333.38
2018,7,25,11,30,78.0,373.0,1.3,27.0,446.0,424.43,312.32
2018,7,25,11,45,43.0,250.5,1.35,27.15,291.0,275.03,204.37
2018,7,25,12,0,8.0,128.0,1.4,27.3,136.0,122.37,89.51
2018,7,25,12,15,4.0,108.0,1.35,27.4,112.0,100.51,72.83
2018,7,25,12,30,0.0,88.0,1.3,27.5,88.0,78.64,55.8
2018,7,25,12,45,0.5,90.5,1.3,27.6,91.0,81.36,57.93
2018,7,25,13,0,1.0,93.0,1.3,27.7,94.0,84.06,60.02
2018,7,25,13,15,3.0,122.0,1.3,27.7,125.0,112.03,81.64
2018,7,25,13,30,5.0,151.0,1.3,27.7,156.0,140.0,103.06
2018,7,25,13,45,32.0,237.5,1.35,27.7,266.5,250.1,186.63
2018,7,25,14,0,59.0,324.0,1.4,27.7,377.0,355.05,263.61
2018,7,25,14,15,116.5,368.0,1.45,27.7,468.5,454.01,335.33
2018,7,25,14,30,174.0,412.0,1.5,27.7,560.0,538.61,395.29
2018,7,25,14,45,226.5,386.5,1.55,27.7,571.5,548.45,403.53
2018,7,25,15,0,279.0,361.0,1.6,27.7,583.0,561.5,414.27
2018,7,25,15,15,313.0,333.0,1.6,27.6,570.0,545.87,404.58
2018,7,25,15,30,347.0,305.0,1.6,27.5,557.0,526.6,392.19
2018,7,25,15,45,304.0,295.0,1.65,27.4,506.0,471.63,353.1
2018,7,25,16,0,261.0,285.0,1.7,27.3,455.0,419.87,315.83
2018,7,25,16,15,237.0,263.5,1.6,27.15,409.0,371.37,280.23
2018,7,25,16,30,213.0,242.0,1.5,27.0,363.0,321.38,242.95
2018,7,25,16,45,191.5,216.5,1.45,26.85,317.5,275.62,208.35
2018,7,25,17,0,170.0,191.0,1.4,26.7,272.0,232.24,175.02
2018,7,25,17,15,98.5,156.0,1.3,26.45,201.5,168.2,126.4
2018,7,25,17,30,27.0,121.0,1.2,26.2,131.0,112.38,84.42
2018,7,25,17,45,129.5,107.5,1.05,25.95,145.5,116.88,84.0
2018,7,25,18,0,232.0,94.0,0.9,25.7,160.0,107.1,71.74
2018,7,25,18,15,226.0,77.5,0.9,25.7,131.0,76.07,49.4
2018,7,25,18,30,220.0,61.0,0.9,25.7,102.0,45.9,33.3
2018,7,25,18,45,143.0,45.0,0.7,24.9,68.5,35.8,24.3
2018,7,25,19,0,66.0,29.0,0.5,24.1,35.0,23.41,12.21
2018,7,25,19,15,37.0,16.5,0.5,24.0,19.5,15.01,0.0
2018,7,25,19,30,8.0,4.0,0.5,23.9,4.0,3.64,0.0
2018,7,25,19,45,4.0,2.0,0.45,23.8,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.0,4.5,0.85,20.05,5.0,0.0,0.0
2018,7,26,5,30,46.0,9.0,1.0,20.4,10.0,8.19,0.0
2018,7,26,5,45,144.5,23.0,1.2,20.8,37.0,18.13,1.8
2018,7,26,6,0,243.0,37.0,1.4,21.2,64.0,28.81,18.14
2018,7,26,6,15,328.5,48.5,1.3,21.65,105.0,37.22,26.21
2018,7,26,6,30,414.0,60.0,1.2,22.1,146.0,57.43,35.35
2018,7,26,6,45,475.5,68.0,1.15,22.6,193.5,98.37,57.11
2018,7,26,7,0,537.0,76.0,1.1,23.1,241.0,146.87,91.53
2018,7,26,7,15,581.0,82.5,1.15,23.95,291.5,197.63,132.11
2018,7,26,7,30,625.0,89.0,1.2,24.8,342.0,253.24,177.94
2018,7,26,7,45,657.5,93.5,1.2,25.7,392.0,307.74,223.04
2018,7,26,8,0,690.0,98.0,1.2,26.6,442.0,365.09,269.24
2018,7,26,8,15,714.0,102.5,1.25,27.2,491.0,421.17,313.64
2018,7,26,8,30,738.0,107.0,1.3,27.8,540.0,479.5,358.16
2018,7,26,8,45,756.5,110.5,1.3,28.4,586.0,533.46,397.82
2018,7,26,9,0,775.0,114.0,1.3,29.0,632.0,587.47,436.09
2018,7,26,9,15,790.0,116.5,1.3,29.4,674.5,637.97,471.01
2018,7,26,9,30,805.0,119.0,1.3,29.8,717.0,687.59,504.27
2018,7,26,9,45,816.5,121.0,1.35,30.2,754.0,732.97,533.98
2018,7,26,10,0,828.0,123.0,1.4,30.6,791.0,771.62,557.6
2018,7,26,10,15,838.0,124.0,1.4,30.85,823.0,810.42,580.93
2018,7,26,10,30,848.0,125.0,1.4,31.1,855.0,846.92,602.5
2018,7,26,10,45,855.5,125.5,1.4,31.35,880.5,878.26,620.6
2018,7,26,11,0,863.0,126.0,1.4,31.6,906.0,906.77,636.83
2018,7,26,11,15,803.0,166.0,1.4,31.8,903.0,917.69,642.23
2018,7,26,11,30,743.0,206.0,1.4,32.0,900.0,920.93,643.15
2018,7,26,11,45,813.0,165.0,1.4,32.2,932.5,951.47,661.05
2018,7,26,12,0,883.0,124.0,1.4,32.4,965.0,976.12,674.94
2018,7,26,12,15,886.0,122.5,1.45,32.5,968.5,982.09,678.59
2018,7,26,12,30,889.0,121.0,1.5,32.6,972.0,984.52,680.41
2018,7,26,12,45,891.0,118.5,1.5,32.75,968.0,981.46,678.19
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,974.79,673.94
2018,7,26,13,15,891.0,115.0,1.5,32.95,952.0,962.16,666.47
2018,7,26,13,30,889.0,114.0,1.5,33.0,940.0,946.03,657.0
2018,7,26,13,45,886.0,113.5,1.5,33.0,921.5,926.01,645.36
2018,7,26,14,0,883.0,113.0,1.5,33.0,903.0,902.68,631.71
2018,7,26,14,15,877.5,111.0,1.55,32.95,876.5,872.5,614.48
2018,7,26,14,30,872.0,109.0,1.6,32.9,850.0,839.38,595.26
2018,7,26,14,45,864.5,107.0,1.6,32.85,817.5,801.88,572.53
2018,7,26,15,0,857.0,105.0,1.6,32.8,785.0,761.91,548.0
2018,7,26,15,15,845.5,103.5,1.6,32.7,746.5,717.29,520.21
2018,7,26,15,30,834.0,102.0,1.6,32.6,708.0,670.97,489.43
2018,7,26,15,45,819.5,100.0,1.55,32.45,664.5,620.81,454.65
2018,7,26,16,0,805.0,98.0,1.5,32.3,621.0,571.07,419.16
2018,7,26,16,15,786.0,95.0,1.45,32.2,573.5,515.4,378.42
2018,7,26,16,30,767.0,92.0,1.4,32.1,526.0,459.88,336.54
2018,7,26,16,45,742.5,88.5,1.4,31.95,476.5,402.02,291.88
2018,7,26,17,0,718.0,85.0,1.4,31.8,427.0,345.53,246.83
2018,7,26,17,15,686.0,80.5,1.25,31.3,376.0,285.48,198.2
2018,7,26,17,30,654.0,76.0,1.1,30.8,325.0,230.04,152.52
2018,7,26,17,45,610.0,70.5,1.0,30.3,275.0,174.63,108.01
2018,7,26,18,0,566.0,65.0,0.9,29.8,225.0,124.11,69.96
2018,7,26,18,15,502.0,57.0,0.9,29.8,177.5,75.36,39.55
2018,7,26,18,30,438.0,49.0,0.9,29.8,130.0,38.19,26.26
2018,7,26,18,45,342.0,39.0,0.85,28.6,90.0,31.17,20.03
2018,7,26,19,0,246.0,29.0,0.8,27.4,50.0,23.9,12.07
2018,7,26,19,15,138.0,16.5,0.8,27.15,27.0,15.01,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.9,4.0,3.64,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.35,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.8,9.0,7.28,0.0
2018,7,27,5,45,94.5,21.0,0.75,22.2,29.0,16.5,0.0
2018,7,27,6,0,141.0,34.0,0.8,22.6,49.0,26.28,15.88
2018,7,27,6,15,202.5,51.0,0.7,23.2,85.5,38.82,27.38
2018,7,27,6,30,264.0,68.0,0.6,23.8,122.0,58.58,38.35
2018,7,27,6,45,410.0,69.5,0.55,24.4,181.5,92.74,54.56
2018,7,27,7,0,556.0,71.0,0.5,25.0,241.0,145.48,88.68
2018,7,27,7,15,600.0,77.5,0.6,26.0,292.0,197.42,129.71
2018,7,27,7,30,644.0,84.0,0.7,27.0,343.0,254.19,175.89
2018,7,27,7,45,677.0,88.0,0.8,27.95,393.5,309.52,221.2
2018,7,27,8,0,710.0,92.0,0.9,28.9,444.0,367.72,267.68
2018,7,27,8,15,734.0,95.5,1.05,29.4,493.0,425.29,313.13
2018,7,27,8,30,758.0,99.0,1.2,29.9,542.0,482.46,356.96
2018,7,27,8,45,777.0,101.5,1.35,30.35,588.5,536.78,397.57
2018,7,27,9,0,796.0,104.0,1.5,30.8,635.0,591.14,437.05
2018,7,27,9,15,805.5,108.5,1.6,31.1,676.0,641.03,472.28
2018,7,27,9,30,815.0,113.0,1.7,31.4,717.0,689.52,505.66
2018,7,27,9,45,820.0,118.0,1.8,31.65,752.5,729.35,532.19
2018,7,27,10,0,825.0,123.0,1.9,31.9,788.0,770.27,558.21
2018,7,27,10,15,834.0,124.5,1.95,32.15,819.5,808.68,581.95
2018,7,27,10,30,843.0,126.0,2.0,32.4,851.0,844.74,603.97
2018,7,27,10,45,850.0,126.5,2.05,32.6,876.0,875.54,622.6
2018,7,27,11,0,857.0,127.0,2.1,32.8,901.0,903.5,639.4
2018,7,27,11,15,851.5,133.5,2.15,32.95,915.5,922.64,650.75
2018,7,27,11,30,846.0,140.0,2.2,33.1,930.0,938.16,659.96
2018,7,27,11,45,838.5,146.0,2.25,33.25,936.5,947.71,665.52
2018,7,27,12,0,831.0,152.0,2.3,33.4,943.0,953.68,669.0
2018,7,27,12,15,807.5,166.5,2.35,33.5,937.0,960.98,673.56
2018,7,27,12,30,784.0,181.0,2.4,33.6,931.0,953.29,668.84
2018,7,27,12,45,768.5,188.0,2.4,33.7,920.0,942.65,662.05
2018,7,27,13,0,753.0,195.0,2.4,33.8,909.0,928.87,653.39
2018,7,27,13,15,800.5,166.5,2.4,33.8,917.0,937.74,659.38
2018,7,27,13,30,848.0,138.0,2.4,33.8,925.0,931.97,656.06
2018,7,27,13,45,843.5,136.5,2.4,33.8,905.0,910.41,642.99
2018,7,27,14,0,839.0,135.0,2.4,33.8,885.0,885.74,628.08
2018,7,27,14,15,832.0,133.5,2.4,33.75,858.5,855.9,609.97
2018,7,27,14,30,825.0,132.0,2.4,33.7,832.0,823.35,590.03
2018,7,27,14,45,800.0,137.0,2.4,33.65,794.0,786.12,566.91
2018,7,27,15,0,775.0,142.0,2.4,33.6,756.0,741.2,538.47
2018,7,27,15,15,762.5,139.0,2.35,33.45,717.5,696.77,508.81
2018,7,27,15,30,750.0,136.0,2.3,33.3,679.0,650.96,477.46
2018,7,27,15,45,743.0,129.0,2.25,33.15,639.0,603.66,444.46
2018,7,27,16,0,736.0,122.0,2.2,33.0,599.0,554.98,409.58
2018,7,27,16,15,723.0,115.5,2.1,32.8,554.5,501.74,370.33
2018,7,27,16,30,710.0,109.0,2.0,32.6,510.0,448.5,329.9
2018,7,27,16,45,634.5,115.5,1.9,32.4,448.5,381.18,278.43
2018,7,27,17,0,559.0,122.0,1.8,32.2,387.0,320.81,231.5
2018,7,27,17,15,573.5,105.5,1.6,31.65,349.5,274.57,193.05
2018,7,27,17,30,588.0,89.0,1.4,31.1,312.0,226.0,151.78
2018,7,27,17,45,541.0,82.0,1.25,30.6,263.0,172.49,109.14
2018,7,27,18,0,494.0,75.0,1.1,30.1,214.0,124.37,73.11
2018,7,27,18,15,416.5,66.0,1.1,30.1,166.5,78.35,44.48
2018,7,27,18,30,339.0,57.0,1.1,30.1,119.0,43.34,30.47
2018,7,27,18,45,248.0,43.5,0.95,28.75,81.0,33.56,21.93
2018,7,27,19,0,157.0,30.0,0.8,27.4,43.0,23.48,11.45
2018,7,27,19,15,87.5,17.0,0.8,27.2,23.5,15.46,0.0
2018,7,27,19,30,18.0,4.0,0.8,27.0,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.8,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,15,6.0,3.0,2.15,21.5,3.0,0.0,0.0
2018,7,28,5,30,12.0,6.0,2.3,21.8,6.0,5.46,0.0
2018,7,28,5,45,67.0,21.5,2.4,22.1,28.0,17.47,0.0
2018,7,28,6,0,122.0,37.0,2.5,22.4,50.0,29.59,18.45
2018,7,28,6,15,238.5,52.0,2.6,22.95,94.5,39.74,28.11
2018,7,28,6,30,355.0,67.0,2.7,23.5,139.0,60.17,38.24
2018,7,28,6,45,297.5,78.5,2.75,24.1,151.0,90.31,57.1
2018,7,28,7,0,240.0,90.0,2.8,24.7,163.0,113.29,76.87
2018,7,28,7,15,148.0,109.5,2.8,25.25,157.0,127.33,92.5
2018,7,28,7,30,56.0,129.0,2.8,25.8,151.0,128.53,96.95
2018,7,28,7,45,303.0,130.5,2.8,26.4,277.5,221.86,165.52
2018,7,28,8,0,550.0,132.0,2.8,27.0,404.0,343.0,256.94
2018,7,28,8,15,618.0,129.5,2.65,27.45,465.5,404.9,305.23
2018,7,28,8,30,686.0,127.0,2.5,27.9,527.0,472.93,357.15
2018,7,28,8,45,671.0,142.5,2.4,28.4,561.0,517.75,390.5
2018,7,28,9,0,656.0,158.0,2.3,28.9,595.0,559.48,420.31
2018,7,28,9,15,682.5,160.0,2.05,29.3,640.5,612.28,456.71
2018,7,28,9,30,709.0,162.0,1.8,29.7,686.0,665.52,491.8
2018,7,28,9,45,747.5,154.0,1.6,30.1,732.0,716.01,524.25
2018,7,28,10,0,786.0,146.0,1.4,30.5,778.0,768.69,556.16
2018,7,28,10,15,795.0,148.0,1.2,30.8,809.0,807.08,576.76
2018,7,28,10,30,804.0,150.0,1.0,31.1,840.0,843.23,595.17
2018,7,28,10,45,795.0,160.0,0.8,31.35,859.5,868.98,606.39
2018,7,28,11,0,786.0,170.0,0.6,31.6,879.0,891.15,614.88
2018,7,28,11,15,706.0,216.5,0.6,31.8,863.0,885.96,610.4
2018,7,28,11,30,626.0,263.0,0.6,32.0,847.0,868.94,597.9
2018,7,28,11,45,405.0,345.5,0.6,32.2,725.0,745.64,516.25
2018,7,28,12,0,184.0,428.0,0.6,32.4,603.0,596.01,415.92
2018,7,28,12,15,201.0,445.0,0.7,32.5,636.5,630.5,440.73
2018,7,28,12,30,218.0,462.0,0.8,32.6,670.0,663.98,462.9
2018,7,28,12,45,215.5,462.5,0.9,32.7,667.5,661.16,461.54
2018,7,28,13,0,213.0,463.0,1.0,32.8,665.0,657.16,459.77
2018,7,28,13,15,318.5,415.5,1.05,32.8,713.0,718.45,502.86
2018,7,28,13,30,424.0,368.0,1.1,32.8,761.0,774.39,541.31
2018,7,28,13,45,574.0,285.5,1.15,32.85,805.0,823.94,576.8
2018,7,28,14,0,724.0,203.0,1.2,32.9,849.0,864.25,605.41
2018,7,28,14,15,528.0,281.5,1.2,32.8,745.0,746.89,527.62
2018,7,28,14,30,332.0,360.0,1.2,32.7,641.0,631.15,449.28
2018,7,28,14,45,350.0,328.0,1.15,32.6,614.0,601.53,431.54
2018,7,28,15,0,368.0,296.0,1.1,32.5,587.0,577.8,416.58
2018,7,28,15,15,349.5,287.0,1.1,32.35,552.0,530.71,385.19
2018,7,28,15,30,331.0,278.0,1.1,32.2,517.0,492.27,359.22
2018,7,28,15,45,350.0,254.5,1.05,32.05,493.5,464.67,340.61
2018,7,28,16,0,369.0,231.0,1.0,31.9,470.0,440.39,323.63
2018,7,28,16,15,337.0,211.5,0.95,31.75,417.0,378.3,279.06
2018,7,28,16,30,305.0,192.0,0.9,31.6,364.0,324.89,239.99
2018,7,28,16,45,364.0,167.5,0.8,31.4,353.5,312.14,229.19
2018,7,28,17,0,423.0,143.0,0.7,31.2,343.0,287.77,208.28
2018,7,28,17,15,496.5,119.5,0.6,30.9,327.0,261.45,184.15
2018,7,28,17,30,570.0,96.0,0.5,30.6,311.0,228.18,153.21
2018,7,28,17,45,524.5,87.0,0.4,30.25,261.5,174.13,110.49
2018,7,28,18,0,479.0,78.0,0.3,29.9,212.0,125.35,74.18
2018,7,28,18,15,414.0,67.5,0.3,29.9,166.0,77.96,44.16
2018,7,28,18,30,349.0,57.0,0.3,29.9,120.0,43.42,30.53
2018,7,28,18,45,260.5,43.5,0.2,28.9,82.0,33.63,21.94
2018,7,28,19,0,172.0,30.0,0.1,27.9,44.0,23.53,11.1
2018,7,28,19,15,94.5,16.5,0.15,27.6,23.5,15.01,0.0
2018,7,28,19,30,17.0,3.0,0.2,27.3,3.0,0.0,0.0
2018,7,28,19,45,8.5,1.5,0.25,27.0,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,12.5,3.5,2.2,19.9,3.5,0.0,0.0
2018,7,29,5,30,25.0,7.0,2.3,20.1,7.0,6.37,0.0
2018,7,29,5,45,59.0,21.0,2.35,20.3,26.0,17.06,0.0
2018,7,29,6,0,93.0,35.0,2.4,20.5,45.0,28.04,17.24
2018,7,29,6,15,124.5,53.5,2.45,21.05,74.0,42.01,30.25
2018,7,29,6,30,156.0,72.0,2.5,21.6,103.0,60.55,41.98
2018,7,29,6,45,208.0,89.5,2.55,22.2,144.0,92.13,62.52
2018,7,29,7,0,260.0,107.0,2.6,22.8,185.0,130.32,90.44
2018,7,29,7,15,310.5,120.5,2.6,23.55,231.5,171.3,122.29
2018,7,29,7,30,361.0,134.0,2.6,24.3,278.0,219.88,161.15
2018,7,29,7,45,395.5,149.0,2.6,25.0,327.0,269.31,201.23
2018,7,29,8,0,430.0,164.0,2.6,25.7,376.0,322.36,243.56
2018,7,29,8,15,374.5,197.5,2.5,26.35,396.5,351.01,266.91
2018,7,29,8,30,319.0,231.0,2.4,27.0,417.0,376.51,286.33
2018,7,29,8,45,192.0,241.0,2.35,27.6,355.5,329.8,250.73
2018,7,29,9,0,65.0,251.0,2.3,28.2,294.0,267.92,202.44
2018,7,29,9,15,178.0,270.5,2.2,28.6,399.5,370.28,279.74
2018,7,29,9,30,291.0,290.0,2.1,29.0,505.0,483.98,362.33
2018,7,29,9,45,326.5,295.5,2.05,29.45,548.5,529.98,393.87
2018,7,29,10,0,362.0,301.0,2.0,29.9,592.0,577.73,426.38
2018,7,29,10,15,210.5,283.0,1.95,30.15,454.0,451.41,334.26
2018,7,29,10,30,59.0,265.0,1.9,30.4,316.0,296.29,219.07
2018,7,29,10,45,55.5,302.5,1.9,30.65,351.5,331.21,244.24
2018,7,29,11,0,52.0,340.0,1.9,30.9,387.0,366.07,268.31
2018,7,29,11,15,139.5,398.5,1.85,31.05,527.5,516.71,375.49
2018,7,29,11,30,227.0,457.0,1.8,31.2,668.0,659.73,472.2
2018,7,29,11,45,254.5,456.0,1.75,31.35,695.5,700.17,497.53
2018,7,29,12,0,282.0,455.0,1.7,31.5,723.0,728.97,515.9
2018,7,29,12,15,263.0,460.5,1.6,31.55,711.0,717.94,507.0
2018,7,29,12,30,244.0,466.0,1.5,31.6,699.0,705.3,497.44
2018,7,29,12,45,216.5,468.0,1.45,31.65,674.0,668.26,472.4
2018,7,29,13,0,189.0,470.0,1.4,31.7,649.0,641.7,454.18
2018,7,29,13,15,232.5,449.0,1.4,31.7,666.0,659.44,467.64
2018,7,29,13,30,276.0,428.0,1.4,31.7,683.0,685.74,486.1
2018,7,29,13,45,280.5,416.0,1.45,31.7,670.5,671.31,477.32
2018,7,29,14,0,285.0,404.0,1.5,31.7,658.0,655.44,467.89
2018,7,29,14,15,323.5,378.5,1.6,31.6,658.5,654.51,469.77
2018,7,29,14,30,362.0,353.0,1.7,31.5,659.0,650.2,469.16
2018,7,29,14,45,374.5,337.0,1.8,31.35,642.5,630.47,457.51
2018,7,29,15,0,387.0,321.0,1.9,31.2,626.0,608.58,444.23
2018,7,29,15,15,368.5,307.0,2.0,31.0,585.5,563.99,414.54
2018,7,29,15,30,350.0,293.0,2.1,30.8,545.0,519.83,384.61
2018,7,29,15,45,389.0,272.0,2.15,30.6,536.0,506.17,376.18
2018,7,29,16,0,428.0,251.0,2.2,30.4,527.0,493.41,367.52
2018,7,29,16,15,420.0,237.5,2.2,30.05,491.0,451.44,337.1
2018,7,29,16,30,412.0,224.0,2.2,29.7,455.0,405.3,302.97
2018,7,29,16,45,335.0,210.0,2.15,29.35,386.0,334.49,249.98
2018,7,29,17,0,258.0,196.0,2.1,29.0,317.0,271.82,202.7
2018,7,29,17,15,166.5,150.5,2.05,28.5,225.0,184.75,136.94
2018,7,29,17,30,75.0,105.0,2.0,28.0,133.0,111.59,81.74
2018,7,29,17,45,54.0,77.5,1.9,27.55,96.0,78.34,55.82
2018,7,29,18,0,33.0,50.0,1.8,27.1,59.0,48.42,32.55
2018,7,29,18,15,41.5,47.5,1.8,27.1,56.5,43.4,28.46
2018,7,29,18,30,50.0,45.0,1.8,27.1,54.0,37.62,26.07
2018,7,29,18,45,33.5,30.5,1.65,26.2,35.5,25.96,15.83
2018,7,29,19,0,17.0,16.0,1.5,25.3,17.0,14.01,4.13
2018,7,29,19,15,9.0,8.5,1.55,25.15,9.0,7.73,0.0
2018,7,29,19,30,1.0,1.0,1.6,25.0,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.45,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.5,2.0,1.82,0.0
2018,7,30,5,45,1.0,6.5,1.8,22.55,6.5,5.7,0.0
2018,7,30,6,0,0.0,11.0,1.9,22.6,11.0,9.66,2.14
2018,7,30,6,15,0.0,14.0,1.95,22.7,14.0,12.3,4.81
2018,7,30,6,30,0.0,17.0,2.0,22.8,17.0,14.94,6.72
2018,7,30,6,45,0.0,33.0,2.05,22.95,33.0,29.07,18.54
2018,7,30,7,0,0.0,49.0,2.1,23.1,49.0,43.24,30.32
2018,7,30,7,15,3.5,81.5,2.15,23.25,83.0,72.46,54.17
2018,7,30,7,30,7.0,114.0,2.2,23.4,117.0,101.93,77.88
2018,7,30,7,45,4.0,109.5,2.3,23.6,111.0,97.89,74.39
2018,7,30,8,0,1.0,105.0,2.4,23.8,105.0,93.24,70.39
2018,7,30,8,15,12.0,146.5,2.4,24.05,153.0,135.0,103.43
2018,7,30,8,30,23.0,188.0,2.4,24.3,201.0,178.33,137.16
2018,7,30,8,45,19.0,200.0,2.4,24.55,211.5,188.44,144.46
2018,7,30,9,0,15.0,212.0,2.4,24.8,222.0,198.12,151.39
2018,7,30,9,15,21.5,242.5,2.4,25.15,258.0,231.01,176.17
2018,7,30,9,30,28.0,273.0,2.4,25.5,294.0,270.6,205.62
2018,7,30,9,45,42.0,305.0,2.35,25.9,338.0,313.12,236.89
2018,7,30,10,0,56.0,337.0,2.3,26.3,382.0,356.98,268.62
2018,7,30,10,15,57.5,349.5,2.3,26.7,397.5,373.1,279.45
2018,7,30,10,30,59.0,362.0,2.3,27.1,413.0,389.14,290.27
2018,7,30,10,45,152.5,372.5,2.25,27.45,508.5,494.42,367.49
2018,7,30,11,0,246.0,383.0,2.2,27.8,604.0,604.55,445.11
2018,7,30,11,15,366.0,356.5,2.2,28.15,693.0,706.78,516.2
2018,7,30,11,30,486.0,330.0,2.2,28.5,782.0,802.47,581.03
2018,7,30,11,45,419.0,367.0,2.15,28.85,760.0,781.65,563.13
2018,7,30,12,0,352.0,404.0,2.1,29.2,738.0,747.29,537.49
2018,7,30,12,15,339.5,420.0,2.1,29.45,743.0,753.24,540.5
2018,7,30,12,30,327.0,436.0,2.1,29.7,748.0,757.34,542.0
2018,7,30,12,45,275.0,436.5,2.1,29.95,698.0,706.19,506.49
2018,7,30,13,0,223.0,437.0,2.1,30.2,648.0,642.67,462.91
2018,7,30,13,15,139.0,387.0,2.15,30.3,518.0,510.55,371.61
2018,7,30,13,30,55.0,337.0,2.2,30.4,388.0,368.82,270.43
2018,7,30,13,45,111.0,371.0,2.2,30.5,471.0,462.54,339.11
2018,7,30,14,0,167.0,405.0,2.2,30.6,554.0,541.73,395.1
2018,7,30,14,15,323.5,334.0,2.25,30.55,611.0,612.12,448.21
2018,7,30,14,30,480.0,263.0,2.3,30.5,668.0,672.69,493.59
2018,7,30,14,45,452.0,272.0,2.3,30.5,641.5,640.35,470.61
2018,7,30,15,0,424.0,281.0,2.3,30.5,615.0,608.02,448.08
2018,7,30,15,15,396.5,284.0,2.3,30.35,584.0,570.81,422.29
2018,7,30,15,30,369.0,287.0,2.3,30.2,553.0,527.69,392.1
2018,7,30,15,45,326.5,278.5,2.3,30.05,503.0,473.25,353.27
2018,7,30,16,0,284.0,270.0,2.3,29.9,453.0,421.92,316.11
2018,7,30,16,15,212.5,254.0,2.25,29.6,385.0,347.23,261.23
2018,7,30,16,30,141.0,238.0,2.2,29.3,317.0,284.94,214.91
2018,7,30,16,45,189.5,209.0,2.15,29.05,304.0,269.45,203.04
2018,7,30,17,0,238.0,180.0,2.1,28.8,291.0,250.79,187.49
2018,7,30,17,15,250.0,159.0,2.0,28.4,263.5,219.18,161.67
2018,7,30,17,30,262.0,138.0,1.9,28.0,236.0,186.05,134.04
2018,7,30,17,45,247.0,117.5,1.75,27.55,198.5,146.93,102.55
2018,7,30,18,0,232.0,97.0,1.6,27.1,161.0,109.79,73.52
2018,7,30,18,15,198.0,78.5,1.6,27.1,125.0,75.19,49.26
2018,7,30,18,30,164.0,60.0,1.6,27.1,89.0,46.95,33.84
2018,7,30,18,45,126.0,43.5,1.5,26.0,61.5,34.55,22.86
2018,7,30,19,0,88.0,27.0,1.4,24.9,34.0,21.82,9.07
2018,7,30,19,15,47.0,14.5,1.45,24.7,18.0,13.19,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.25,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.45,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.7,2.0,1.82,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.9,5.0,4.47,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.1,8.0,7.02,0.0
2018,7,31,6,15,0.0,14.0,0.8,23.25,14.0,12.3,4.8
2018,7,31,6,30,0.0,20.0,0.9,23.4,20.0,17.58,8.89
2018,7,31,6,45,0.0,28.5,0.95,23.55,28.5,25.09,15.21
2018,7,31,7,0,0.0,37.0,1.0,23.7,37.0,32.6,21.47
2018,7,31,7,15,0.0,39.5,1.0,23.95,39.5,34.82,23.24
2018,7,31,7,30,0.0,42.0,1.0,24.2,42.0,37.04,24.97
2018,7,31,7,45,0.5,64.0,1.0,24.45,64.0,56.73,40.91
2018,7,31,8,0,1.0,86.0,1.0,24.7,86.0,76.52,56.68
2018,7,31,8,15,1.0,92.5,1.05,24.9,93.0,82.38,61.09
2018,7,31,8,30,1.0,99.0,1.1,25.1,100.0,88.24,65.5
2018,7,31,8,45,0.5,100.5,1.15,25.35,101.0,89.4,66.12
2018,7,31,9,0,0.0,102.0,1.2,25.6,102.0,90.51,66.72
2018,7,31,9,15,0.0,109.0,1.25,25.85,109.0,96.82,71.42
2018,7,31,9,30,0.0,116.0,1.3,26.1,116.0,103.15,76.11
2018,7,31,9,45,3.5,150.0,1.4,26.35,153.0,136.39,101.75
2018,7,31,10,0,7.0,184.0,1.5,26.6,190.0,170.14,127.38
2018,7,31,10,15,7.5,190.5,1.6,26.8,197.0,176.86,132.16
2018,7,31,10,30,8.0,197.0,1.7,27.0,204.0,183.61,137.03
2018,7,31,10,45,6.5,181.0,1.8,27.15,186.5,168.1,125.01
2018,7,31,11,0,5.0,165.0,1.9,27.3,169.0,152.48,112.95
2018,7,31,11,15,11.5,212.5,1.95,27.25,223.0,202.09,150.71
2018,7,31,11,30,18.0,260.0,2.0,27.2,277.0,260.65,194.46
2018,7,31,11,45,29.5,319.5,2.05,27.1,347.5,329.54,245.25
2018,7,31,12,0,41.0,379.0,2.1,27.0,418.0,399.17,295.63
2018,7,31,12,15,54.0,399.5,2.1,26.85,451.0,432.34,319.51
2018,7,31,12,30,67.0,420.0,2.1,26.7,484.0,465.27,343.24
2018,7,31,12,45,58.5,410.0,2.1,26.55,465.5,446.84,329.98
2018,7,31,13,0,50.0,400.0,2.1,26.4,447.0,428.1,316.75
2018,7,31,13,15,88.5,390.5,2.1,26.3,472.5,454.42,337.32
2018,7,31,13,30,127.0,381.0,2.1,26.2,498.0,490.95,364.69
2018,7,31,13,45,272.0,370.0,2.1,26.1,613.5,620.18,459.32
2018,7,31,14,0,417.0,359.0,2.1,26.0,729.0,740.72,544.21
2018,7,31,14,15,354.5,356.5,2.1,26.0,664.5,661.62,488.71
2018,7,31,14,30,292.0,354.0,2.1,26.0,600.0,594.17,441.64
2018,7,31,14,45,214.0,346.0,2.15,26.0,522.5,503.22,376.92
2018,7,31,15,0,136.0,338.0,2.2,26.0,445.0,426.24,320.73
2018,7,31,15,15,80.0,245.0,2.2,26.0,307.0,290.6,220.69
2018,7,31,15,30,24.0,152.0,2.2,26.0,169.0,154.98,116.99
2018,7,31,15,45,12.0,95.0,2.2,25.95,103.5,93.79,69.37
2018,7,31,16,0,0.0,38.0,2.2,25.9,38.0,33.6,21.43
2018,7,31,16,15,8.0,76.0,2.15,25.85,80.5,71.56,52.09
2018,7,31,16,30,16.0,114.0,2.1,25.8,123.0,110.3,83.08
2018,7,31,16,45,26.5,135.5,2.05,25.75,148.5,132.61,100.83
2018,7,31,17,0,37.0,157.0,2.0,25.7,174.0,153.0,116.89
2018,7,31,17,15,42.0,130.5,1.85,25.5,147.5,128.18,97.13
2018,7,31,17,30,47.0,104.0,1.7,25.3,121.0,103.11,76.84
2018,7,31,17,45,57.5,96.5,1.6,25.15,114.0,94.66,69.47
2018,7,31,18,0,68.0,89.0,1.5,25.0,107.0,84.27,60.55
2018,7,31,18,15,55.0,69.0,1.5,25.0,81.5,61.88,43.33
2018,7,31,18,30,42.0,49.0,1.5,25.0,56.0,41.79,29.8
2018,7,31,18,45,33.0,33.5,1.3,24.5,38.0,28.17,17.69
2018,7,31,19,0,24.0,18.0,1.1,24.0,20.0,15.57,4.42
2018,7,31,19,15,13.5,9.5,1.1,23.9,10.5,8.64,0.0
2018,7,31,19,30,3.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.15,23.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
