Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.25,1.0,0.0,0.0
2018,8,1,5,30,0.0,2.0,2.2,22.3,2.0,1.82,0.0
2018,8,1,5,45,1.0,14.0,2.25,22.4,14.0,12.34,0.0
2018,8,1,6,0,2.0,26.0,2.3,22.5,26.0,22.79,12.45
2018,8,1,6,15,8.5,43.0,2.35,22.65,44.5,37.06,25.74
2018,8,1,6,30,15.0,60.0,2.4,22.8,63.0,51.1,36.19
2018,8,1,6,45,10.0,60.5,2.45,22.95,62.5,53.89,38.64
2018,8,1,7,0,5.0,61.0,2.5,23.1,62.0,54.64,39.5
2018,8,1,7,15,2.5,63.5,2.6,23.25,64.0,56.64,41.21
2018,8,1,7,30,0.0,66.0,2.7,23.4,66.0,58.33,42.55
2018,8,1,7,45,8.5,84.5,2.85,23.55,88.5,77.57,57.92
2018,8,1,8,0,17.0,103.0,3.0,23.7,111.0,98.97,74.96
2018,8,1,8,15,85.5,175.5,3.05,23.9,224.0,199.4,154.46
2018,8,1,8,30,154.0,248.0,3.1,24.1,337.0,305.85,236.85
2018,8,1,8,45,106.5,258.0,3.1,24.3,322.0,298.76,230.61
2018,8,1,9,0,59.0,268.0,3.1,24.5,307.0,280.63,215.74
2018,8,1,9,15,46.5,268.5,3.1,24.8,300.5,276.78,212.05
2018,8,1,9,30,34.0,269.0,3.1,25.1,294.0,271.49,207.15
2018,8,1,9,45,37.0,261.5,3.1,25.4,290.0,268.92,204.76
2018,8,1,10,0,40.0,254.0,3.1,25.7,286.0,266.36,202.42
2018,8,1,10,15,67.0,315.0,3.05,26.0,371.0,348.53,263.94
2018,8,1,10,30,94.0,376.0,3.0,26.3,456.0,433.19,325.49
2018,8,1,10,45,217.0,366.5,3.0,26.65,559.0,556.58,416.29
2018,8,1,11,0,340.0,357.0,3.0,27.0,662.0,665.91,494.45
2018,8,1,11,15,307.5,388.5,2.95,27.2,668.5,675.4,498.19
2018,8,1,11,30,275.0,420.0,2.9,27.4,675.0,682.33,500.75
2018,8,1,11,45,318.5,403.0,2.9,27.65,701.5,712.07,521.7
2018,8,1,12,0,362.0,386.0,2.9,27.9,728.0,741.08,541.84
2018,8,1,12,15,498.0,313.0,2.9,28.05,785.0,815.77,595.45
2018,8,1,12,30,634.0,240.0,2.9,28.2,842.0,879.55,640.74
2018,8,1,12,45,758.5,174.0,2.9,28.3,891.0,925.85,670.71
2018,8,1,13,0,883.0,108.0,2.9,28.4,940.0,965.03,695.66
2018,8,1,13,15,845.5,126.0,2.9,28.45,914.0,937.02,677.34
2018,8,1,13,30,808.0,144.0,2.9,28.5,888.0,906.19,657.74
2018,8,1,13,45,839.5,124.5,2.9,28.55,882.5,901.09,655.02
2018,8,1,14,0,871.0,105.0,2.9,28.6,877.0,890.85,648.83
2018,8,1,14,15,808.0,123.0,2.85,28.65,822.5,830.33,609.0
2018,8,1,14,30,745.0,141.0,2.8,28.7,768.0,777.14,574.02
2018,8,1,14,45,779.0,123.0,2.75,28.7,755.0,760.11,563.44
2018,8,1,15,0,813.0,105.0,2.7,28.7,742.0,733.6,546.14
2018,8,1,15,15,690.0,122.0,2.6,28.55,643.5,631.69,475.33
2018,8,1,15,30,567.0,139.0,2.5,28.4,545.0,534.05,404.64
2018,8,1,15,45,356.5,184.0,2.4,28.3,433.5,411.55,312.83
2018,8,1,16,0,146.0,229.0,2.3,28.2,322.0,299.05,226.86
2018,8,1,16,15,91.0,188.0,2.15,27.95,244.5,223.02,169.43
2018,8,1,16,30,36.0,147.0,2.0,27.7,167.0,149.59,112.95
2018,8,1,16,45,20.5,101.0,1.85,27.5,112.0,99.35,73.86
2018,8,1,17,0,5.0,55.0,1.7,27.3,57.0,50.4,35.12
2018,8,1,17,15,33.0,86.0,1.55,27.0,98.0,86.77,63.91
2018,8,1,17,30,61.0,117.0,1.4,26.7,139.0,117.58,87.53
2018,8,1,17,45,31.0,95.5,1.25,26.35,106.5,89.0,65.6
2018,8,1,18,0,1.0,74.0,1.1,26.0,74.0,64.65,47.23
2018,8,1,18,15,0.5,60.0,1.1,26.0,60.0,52.18,36.96
2018,8,1,18,30,0.0,46.0,1.1,26.0,46.0,39.91,28.06
2018,8,1,18,45,2.5,32.0,0.85,25.15,32.0,27.97,17.42
2018,8,1,19,0,5.0,18.0,0.6,24.3,18.0,15.87,4.0
2018,8,1,19,15,5.0,10.0,0.6,24.15,10.0,9.1,0.0
2018,8,1,19,30,5.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,8,1,19,45,2.5,1.0,0.6,23.85,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.75,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.91,0.0
2018,8,2,5,45,0.0,3.0,1.95,23.1,3.0,2.63,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.3,5.0,4.38,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.45,6.0,5.26,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.6,7.0,6.14,0.0
2018,8,2,6,45,0.0,10.5,2.2,23.75,10.5,9.22,2.0
2018,8,2,7,0,0.0,14.0,2.2,23.9,14.0,12.3,4.58
2018,8,2,7,15,4.5,39.0,2.25,24.1,41.0,35.34,23.47
2018,8,2,7,30,9.0,64.0,2.3,24.3,68.0,59.02,42.71
2018,8,2,7,45,6.5,60.5,2.3,24.5,63.5,55.63,39.88
2018,8,2,8,0,4.0,57.0,2.3,24.7,59.0,51.94,36.78
2018,8,2,8,15,9.0,77.0,2.4,24.85,82.0,72.21,53.02
2018,8,2,8,30,14.0,97.0,2.5,25.0,105.0,94.61,70.81
2018,8,2,8,45,62.0,158.0,2.6,25.2,198.0,177.85,136.74
2018,8,2,9,0,110.0,219.0,2.7,25.4,291.0,272.43,209.89
2018,8,2,9,15,84.0,198.5,2.7,25.55,255.5,242.73,186.34
2018,8,2,9,30,58.0,178.0,2.7,25.7,220.0,203.79,155.82
2018,8,2,9,45,31.5,162.5,2.65,25.9,185.5,172.53,130.84
2018,8,2,10,0,5.0,147.0,2.6,26.1,151.0,135.14,100.88
2018,8,2,10,15,223.5,199.0,2.6,26.25,389.5,382.2,294.06
2018,8,2,10,30,442.0,251.0,2.6,26.4,628.0,639.5,481.28
2018,8,2,10,45,510.5,257.5,2.55,26.55,705.0,720.89,536.13
2018,8,2,11,0,579.0,264.0,2.5,26.7,782.0,806.65,593.56
2018,8,2,11,15,449.5,337.0,2.5,26.85,744.0,768.76,563.03
2018,8,2,11,30,320.0,410.0,2.5,27.0,706.0,716.0,523.25
2018,8,2,11,45,232.5,411.5,2.5,27.1,628.0,638.87,468.53
2018,8,2,12,0,145.0,413.0,2.5,27.2,550.0,546.72,402.51
2018,8,2,12,15,77.5,309.5,2.5,27.35,382.5,379.87,282.84
2018,8,2,12,30,10.0,206.0,2.5,27.5,215.0,195.67,145.15
2018,8,2,12,45,162.0,238.0,2.5,27.6,390.0,400.75,302.78
2018,8,2,13,0,314.0,270.0,2.5,27.7,565.0,591.22,440.84
2018,8,2,13,15,314.0,339.0,2.55,27.8,631.0,642.89,474.42
2018,8,2,13,30,314.0,408.0,2.6,27.9,697.0,705.2,515.5
2018,8,2,13,45,356.5,375.0,2.6,27.95,696.0,704.3,516.14
2018,8,2,14,0,399.0,342.0,2.6,28.0,695.0,710.47,521.8
2018,8,2,14,15,358.5,339.0,2.65,28.0,649.0,649.62,480.02
2018,8,2,14,30,318.0,336.0,2.7,28.0,603.0,599.94,445.58
2018,8,2,14,45,169.5,264.0,2.7,28.05,405.5,397.95,299.6
2018,8,2,15,0,21.0,192.0,2.7,28.1,208.0,192.8,144.28
2018,8,2,15,15,12.0,160.5,2.65,27.95,169.5,151.93,113.51
2018,8,2,15,30,3.0,129.0,2.6,27.8,131.0,116.82,86.46
2018,8,2,15,45,1.5,91.0,2.55,27.65,92.0,81.68,59.23
2018,8,2,16,0,0.0,53.0,2.5,27.5,53.0,46.9,31.88
2018,8,2,16,15,0.0,40.5,2.35,27.25,40.5,35.79,23.15
2018,8,2,16,30,0.0,28.0,2.2,27.0,28.0,24.71,14.35
2018,8,2,16,45,0.0,34.0,2.05,26.7,34.0,30.0,18.73
2018,8,2,17,0,0.0,40.0,1.9,26.4,40.0,35.29,23.14
2018,8,2,17,15,0.0,32.5,1.75,26.05,32.5,28.65,17.84
2018,8,2,17,30,0.0,25.0,1.6,25.7,25.0,22.01,12.49
2018,8,2,17,45,0.0,17.5,1.5,25.35,17.5,15.39,7.08
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,8.78,1.62
2018,8,2,18,15,0.0,15.5,1.4,25.0,15.5,13.62,5.57
2018,8,2,18,30,0.0,21.0,1.4,25.0,21.0,18.47,10.04
2018,8,2,18,45,1.5,16.0,1.25,24.35,16.0,14.07,5.97
2018,8,2,19,0,3.0,11.0,1.1,23.7,11.0,9.67,0.0
2018,8,2,19,15,3.0,6.0,1.1,23.6,6.0,5.46,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.35,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.2,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.3,1.0,0.91,0.0
2018,8,3,5,45,0.0,3.0,2.25,22.35,3.0,2.73,0.0
2018,8,3,6,0,0.0,5.0,2.3,22.4,5.0,4.38,0.0
2018,8,3,6,15,0.0,8.0,2.4,22.5,8.0,7.02,0.29
2018,8,3,6,30,0.0,11.0,2.5,22.6,11.0,9.66,2.33
2018,8,3,6,45,0.0,19.0,2.55,22.65,19.0,16.7,8.27
2018,8,3,7,0,0.0,27.0,2.6,22.7,27.0,23.76,14.18
2018,8,3,7,15,0.0,30.5,2.65,22.8,30.5,26.86,16.74
2018,8,3,7,30,0.0,34.0,2.7,22.9,34.0,29.96,19.25
2018,8,3,7,45,0.5,64.5,2.8,23.0,64.5,57.17,41.55
2018,8,3,8,0,1.0,95.0,2.9,23.1,95.0,84.45,63.58
2018,8,3,8,15,1.0,111.0,3.0,23.25,111.5,98.75,74.83
2018,8,3,8,30,1.0,127.0,3.1,23.4,128.0,113.14,86.05
2018,8,3,8,45,4.5,144.5,3.2,23.5,147.5,130.9,99.91
2018,8,3,9,0,8.0,162.0,3.3,23.6,167.0,149.11,114.03
2018,8,3,9,15,17.5,213.0,3.4,23.75,225.5,201.99,155.22
2018,8,3,9,30,27.0,264.0,3.5,23.9,284.0,262.31,201.39
2018,8,3,9,45,19.0,242.0,3.6,24.0,256.5,231.6,177.14
2018,8,3,10,0,11.0,220.0,3.7,24.1,229.0,206.18,157.09
2018,8,3,10,15,8.5,201.5,3.75,24.35,208.5,187.82,142.53
2018,8,3,10,30,6.0,183.0,3.8,24.6,188.0,169.25,127.82
2018,8,3,10,45,16.0,251.0,3.9,24.8,265.0,240.74,182.76
2018,8,3,11,0,26.0,319.0,4.0,25.0,342.0,323.59,245.01
2018,8,3,11,15,20.0,282.5,4.0,25.25,300.5,283.9,214.5
2018,8,3,11,30,14.0,246.0,4.0,25.5,259.0,235.79,177.79
2018,8,3,11,45,21.0,294.0,4.05,25.7,313.5,297.36,224.22
2018,8,3,12,0,28.0,342.0,4.1,25.9,368.0,351.29,264.06
2018,8,3,12,15,181.5,329.5,4.1,26.0,501.0,512.8,387.28
2018,8,3,12,30,335.0,317.0,4.1,26.1,634.0,663.41,497.98
2018,8,3,12,45,299.0,349.0,4.1,26.25,631.0,646.18,483.53
2018,8,3,13,0,263.0,381.0,4.1,26.4,628.0,640.58,477.96
2018,8,3,13,15,264.5,380.0,4.1,26.4,625.5,637.17,475.77
2018,8,3,13,30,266.0,379.0,4.1,26.4,623.0,632.38,472.63
2018,8,3,13,45,190.5,383.0,4.05,26.45,556.0,549.38,411.76
2018,8,3,14,0,115.0,387.0,4.0,26.5,489.0,479.88,359.9
2018,8,3,14,15,67.5,319.0,3.95,26.45,378.5,357.72,270.07
2018,8,3,14,30,20.0,251.0,3.9,26.4,268.0,250.16,188.81
2018,8,3,14,45,108.5,249.5,3.85,26.3,335.0,327.24,250.26
2018,8,3,15,0,197.0,248.0,3.8,26.2,402.0,395.98,303.86
2018,8,3,15,15,281.0,252.5,3.7,26.1,459.5,451.54,346.51
2018,8,3,15,30,365.0,257.0,3.6,26.0,517.0,506.53,387.71
2018,8,3,15,45,185.5,172.0,3.5,25.9,304.0,284.99,220.22
2018,8,3,16,0,6.0,87.0,3.4,25.8,91.0,80.63,59.01
2018,8,3,16,15,3.0,58.0,3.3,25.65,60.0,52.91,37.13
2018,8,3,16,30,0.0,29.0,3.2,25.5,29.0,25.59,15.17
2018,8,3,16,45,6.0,32.0,3.1,25.3,35.0,31.37,19.94
2018,8,3,17,0,12.0,35.0,3.0,25.1,41.0,35.89,23.6
2018,8,3,17,15,82.0,54.0,2.9,24.9,84.5,75.03,53.85
2018,8,3,17,30,152.0,73.0,2.8,24.7,128.0,103.25,73.79
2018,8,3,17,45,196.5,82.5,2.65,24.45,142.0,108.59,75.33
2018,8,3,18,0,241.0,92.0,2.5,24.2,156.0,106.91,71.82
2018,8,3,18,15,211.5,76.0,2.5,24.2,123.0,73.88,48.43
2018,8,3,18,30,182.0,60.0,2.5,24.2,90.0,46.91,34.1
2018,8,3,18,45,103.5,40.5,2.4,23.75,56.5,32.21,20.83
2018,8,3,19,0,25.0,21.0,2.3,23.3,23.0,17.75,3.19
2018,8,3,19,15,14.0,11.0,2.25,23.2,12.0,10.01,0.0
2018,8,3,19,30,3.0,1.0,2.2,23.1,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.95,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,4,5,15,7.5,2.0,0.45,21.4,2.0,0.0,0.0
2018,8,4,5,30,15.0,4.0,0.5,21.7,4.0,3.64,0.0
2018,8,4,5,45,87.0,19.0,0.5,21.95,26.0,17.28,0.0
2018,8,4,6,0,159.0,34.0,0.5,22.2,48.0,26.59,14.87
2018,8,4,6,15,244.0,48.0,0.55,22.5,86.0,36.95,25.6
2018,8,4,6,30,329.0,62.0,0.6,22.8,124.0,56.62,35.48
2018,8,4,6,45,193.0,55.0,0.65,23.1,94.0,63.07,38.92
2018,8,4,7,0,57.0,48.0,0.7,23.4,64.0,51.57,34.66
2018,8,4,7,15,28.5,57.0,0.65,23.7,65.0,57.01,40.46
2018,8,4,7,30,0.0,66.0,0.6,24.0,66.0,58.33,42.45
2018,8,4,7,45,0.0,80.5,0.55,24.35,80.5,71.22,52.7
2018,8,4,8,0,0.0,95.0,0.5,24.7,95.0,84.06,62.71
2018,8,4,8,15,0.0,116.5,0.5,24.9,116.5,103.18,77.6
2018,8,4,8,30,0.0,138.0,0.5,25.1,138.0,122.44,92.35
2018,8,4,8,45,0.5,146.0,0.5,25.3,146.5,130.02,97.83
2018,8,4,9,0,1.0,154.0,0.5,25.5,155.0,137.68,103.37
2018,8,4,9,15,7.5,194.0,0.5,25.75,199.5,178.26,134.18
2018,8,4,9,30,14.0,234.0,0.5,26.0,244.0,219.77,164.95
2018,8,4,9,45,22.0,271.0,0.55,26.25,288.0,260.54,194.75
2018,8,4,10,0,30.0,308.0,0.6,26.5,332.0,310.4,230.65
2018,8,4,10,15,38.5,334.5,0.6,26.75,366.5,344.7,254.59
2018,8,4,10,30,47.0,361.0,0.6,27.0,401.0,379.66,278.75
2018,8,4,10,45,168.0,358.5,0.6,27.2,507.5,497.38,363.47
2018,8,4,11,0,289.0,356.0,0.6,27.4,614.0,621.24,448.16
2018,8,4,11,15,368.5,331.0,0.6,27.55,666.5,689.76,493.18
2018,8,4,11,30,448.0,306.0,0.6,27.7,719.0,748.71,531.88
2018,8,4,11,45,645.5,223.0,0.55,27.9,826.0,866.89,608.81
2018,8,4,12,0,843.0,140.0,0.5,28.1,933.0,964.76,664.99
2018,8,4,12,15,837.5,144.5,0.55,28.2,934.5,967.92,666.07
2018,8,4,12,30,832.0,149.0,0.6,28.3,936.0,967.6,666.61
2018,8,4,12,45,822.0,155.0,0.6,28.4,929.0,972.73,669.5
2018,8,4,13,0,812.0,161.0,0.6,28.5,922.0,962.93,663.48
2018,8,4,13,15,809.0,160.5,0.65,28.6,910.0,950.06,656.95
2018,8,4,13,30,806.0,160.0,0.7,28.7,898.0,933.88,648.47
2018,8,4,13,45,801.0,158.0,0.7,28.75,878.0,911.15,635.2
2018,8,4,14,0,796.0,156.0,0.7,28.8,858.0,885.38,620.15
2018,8,4,14,15,788.5,154.0,0.75,28.8,831.5,854.55,602.9
2018,8,4,14,30,781.0,152.0,0.8,28.8,805.0,821.13,583.84
2018,8,4,14,45,770.5,150.0,0.8,28.8,772.0,782.88,560.72
2018,8,4,15,0,760.0,148.0,0.8,28.8,739.0,742.64,536.09
2018,8,4,15,15,747.0,144.5,0.8,28.75,700.5,697.36,506.72
2018,8,4,15,30,734.0,141.0,0.8,28.7,662.0,651.9,476.51
2018,8,4,15,45,717.0,137.0,0.8,28.65,619.0,600.82,441.67
2018,8,4,16,0,700.0,133.0,0.8,28.6,576.0,549.36,405.58
2018,8,4,16,15,678.0,129.0,0.75,28.6,530.0,495.15,365.98
2018,8,4,16,30,656.0,125.0,0.7,28.6,484.0,441.66,325.77
2018,8,4,16,45,580.5,125.0,0.65,28.65,420.0,370.3,271.84
2018,8,4,17,0,505.0,125.0,0.6,28.7,356.0,303.32,220.43
2018,8,4,17,15,486.5,112.5,0.6,28.45,312.5,253.61,180.55
2018,8,4,17,30,468.0,100.0,0.6,28.2,269.0,205.6,141.2
2018,8,4,17,45,445.0,90.0,0.55,27.95,229.5,160.81,104.67
2018,8,4,18,0,422.0,80.0,0.5,27.7,190.0,118.51,72.0
2018,8,4,18,15,354.0,67.5,0.5,27.7,145.5,74.23,43.61
2018,8,4,18,30,286.0,55.0,0.5,27.7,101.0,42.06,29.5
2018,8,4,18,45,198.0,39.0,0.55,26.95,65.5,30.27,18.86
2018,8,4,19,0,110.0,23.0,0.6,26.2,30.0,18.09,1.82
2018,8,4,19,15,55.0,11.5,0.65,26.0,15.0,10.46,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,4.0,1.5,0.65,21.6,1.5,0.0,0.0
2018,8,5,5,30,8.0,3.0,0.7,22.0,3.0,0.0,0.0
2018,8,5,5,45,28.0,15.5,0.8,22.4,17.5,14.1,0.0
2018,8,5,6,0,48.0,28.0,0.9,22.8,32.0,23.42,12.1
2018,8,5,6,15,90.5,45.5,0.85,23.05,60.0,37.3,25.77
2018,8,5,6,30,133.0,63.0,0.8,23.3,88.0,53.75,36.23
2018,8,5,6,45,204.0,81.0,0.8,23.6,133.0,86.09,57.16
2018,8,5,7,0,275.0,99.0,0.8,23.9,178.0,127.57,86.91
2018,8,5,7,15,405.5,101.0,0.85,24.5,243.5,178.23,123.34
2018,8,5,7,30,536.0,103.0,0.9,25.1,309.0,246.41,175.41
2018,8,5,7,45,579.0,108.0,0.95,25.65,360.0,300.52,219.58
2018,8,5,8,0,622.0,113.0,1.0,26.2,411.0,358.88,266.3
2018,8,5,8,15,649.5,118.0,1.0,26.6,460.0,414.11,309.65
2018,8,5,8,30,677.0,123.0,1.0,27.0,509.0,471.13,352.89
2018,8,5,8,45,698.5,127.0,1.05,27.4,555.0,525.28,392.93
2018,8,5,9,0,720.0,131.0,1.1,27.8,601.0,579.92,432.09
2018,8,5,9,15,743.0,131.5,1.05,28.15,645.0,631.56,467.4
2018,8,5,9,30,766.0,132.0,1.0,28.5,689.0,683.5,501.73
2018,8,5,9,45,787.0,129.0,1.0,28.85,728.0,730.05,531.85
2018,8,5,10,0,808.0,126.0,1.0,29.2,767.0,775.62,559.4
2018,8,5,10,15,817.5,127.5,0.9,29.45,798.5,808.63,577.29
2018,8,5,10,30,827.0,129.0,0.8,29.7,830.0,844.97,596.97
2018,8,5,10,45,834.5,130.0,0.75,29.95,855.5,876.56,614.0
2018,8,5,11,0,842.0,131.0,0.7,30.2,881.0,905.36,629.12
2018,8,5,11,15,847.0,131.5,0.65,30.35,899.0,928.38,640.83
2018,8,5,11,30,852.0,132.0,0.6,30.5,917.0,948.22,650.6
2018,8,5,11,45,856.0,131.5,0.55,30.7,928.0,962.85,657.12
2018,8,5,12,0,860.0,131.0,0.5,30.9,939.0,974.08,661.71
2018,8,5,12,15,859.0,132.5,0.5,31.0,941.5,978.89,663.98
2018,8,5,12,30,858.0,134.0,0.5,31.1,944.0,980.18,664.37
2018,8,5,12,45,854.5,135.5,0.5,31.2,938.5,975.52,661.43
2018,8,5,13,0,851.0,137.0,0.5,31.3,933.0,967.4,656.65
2018,8,5,13,15,849.0,136.0,0.5,31.35,921.0,954.92,649.56
2018,8,5,13,30,847.0,135.0,0.5,31.4,909.0,939.05,640.59
2018,8,5,13,45,843.5,133.0,0.55,31.45,889.5,917.5,629.32
2018,8,5,14,0,840.0,131.0,0.6,31.5,870.0,892.76,616.13
2018,8,5,14,15,834.0,129.5,0.6,31.45,844.0,863.23,599.27
2018,8,5,14,30,828.0,128.0,0.6,31.4,818.0,830.9,580.63
2018,8,5,14,45,775.5,145.5,0.6,31.4,771.0,783.38,552.19
2018,8,5,15,0,723.0,163.0,0.6,31.4,724.0,732.18,520.41
2018,8,5,15,15,756.0,139.5,0.6,31.3,699.5,699.78,501.04
2018,8,5,15,30,789.0,116.0,0.6,31.2,675.0,664.5,478.82
2018,8,5,15,45,774.0,113.0,0.6,31.1,632.0,613.61,444.68
2018,8,5,16,0,759.0,110.0,0.6,31.0,589.0,561.99,409.13
2018,8,5,16,15,738.5,106.5,0.6,31.05,542.0,506.5,369.47
2018,8,5,16,30,718.0,103.0,0.6,31.1,495.0,450.54,328.17
2018,8,5,16,45,691.0,98.5,0.65,31.1,445.5,392.19,284.11
2018,8,5,17,0,664.0,94.0,0.7,31.1,396.0,335.64,239.82
2018,8,5,17,15,628.0,88.0,0.7,30.65,345.0,277.03,193.17
2018,8,5,17,30,592.0,82.0,0.7,30.2,294.0,221.92,148.48
2018,8,5,17,45,541.5,75.0,0.75,29.75,244.5,167.06,105.01
2018,8,5,18,0,491.0,68.0,0.8,29.3,195.0,118.09,68.45
2018,8,5,18,15,419.5,58.5,0.8,29.3,149.5,71.87,39.57
2018,8,5,18,30,348.0,49.0,0.8,29.3,104.0,39.2,26.88
2018,8,5,18,45,246.5,35.5,0.75,28.25,67.5,27.66,16.52
2018,8,5,19,0,145.0,22.0,0.7,27.2,31.0,17.36,0.0
2018,8,5,19,15,72.5,11.0,0.7,27.0,15.5,10.01,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,15,10.5,2.0,1.05,20.85,2.0,0.0,0.0
2018,8,6,5,30,21.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,109.5,17.0,1.35,21.75,25.5,15.46,0.0
2018,8,6,6,0,198.0,30.0,1.5,22.2,47.0,23.53,11.9
2018,8,6,6,15,287.5,43.0,1.45,22.6,86.0,33.25,22.36
2018,8,6,6,30,377.0,56.0,1.4,23.0,125.0,53.64,32.01
2018,8,6,6,45,441.5,65.5,1.35,23.35,172.0,96.11,56.07
2018,8,6,7,0,506.0,75.0,1.3,23.7,219.0,145.07,91.31
2018,8,6,7,15,551.5,82.5,1.15,24.4,268.5,195.96,132.14
2018,8,6,7,30,597.0,90.0,1.0,25.1,318.0,252.0,178.15
2018,8,6,7,45,631.0,95.5,0.85,25.75,368.5,307.14,223.37
2018,8,6,8,0,665.0,101.0,0.7,26.4,419.0,365.39,269.52
2018,8,6,8,15,689.5,106.0,0.7,27.1,467.5,421.65,313.1
2018,8,6,8,30,714.0,111.0,0.7,27.8,516.0,479.29,356.01
2018,8,6,8,45,733.0,115.0,0.75,28.5,562.0,534.2,395.71
2018,8,6,9,0,752.0,119.0,0.8,29.2,608.0,588.64,433.73
2018,8,6,9,15,766.5,121.5,0.8,29.45,649.5,638.47,467.72
2018,8,6,9,30,781.0,124.0,0.8,29.7,691.0,687.41,500.13
2018,8,6,9,45,791.5,127.0,0.85,29.9,728.0,732.69,529.6
2018,8,6,10,0,802.0,130.0,0.9,30.1,765.0,776.22,556.52
2018,8,6,10,15,810.0,132.5,0.9,30.25,796.0,815.19,579.67
2018,8,6,10,30,818.0,135.0,0.9,30.4,827.0,851.79,601.08
2018,8,6,10,45,815.5,141.0,0.9,30.55,848.5,880.02,617.11
2018,8,6,11,0,813.0,147.0,0.9,30.7,870.0,904.96,631.12
2018,8,6,11,15,770.0,174.0,0.95,30.75,870.0,909.49,633.73
2018,8,6,11,30,727.0,201.0,1.0,30.8,870.0,915.62,637.68
2018,8,6,11,45,635.5,251.0,1.05,30.85,840.5,887.51,619.88
2018,8,6,12,0,544.0,301.0,1.1,30.9,811.0,851.5,595.79
2018,8,6,12,15,320.0,266.5,1.1,30.9,566.5,600.61,431.15
2018,8,6,12,30,96.0,232.0,1.1,30.9,322.0,322.94,236.43
2018,8,6,12,45,49.5,174.5,1.15,30.9,221.0,220.25,162.28
2018,8,6,13,0,3.0,117.0,1.2,30.9,120.0,107.65,77.0
2018,8,6,13,15,72.5,246.5,1.2,30.9,313.0,311.84,230.43
2018,8,6,13,30,142.0,376.0,1.2,30.9,506.0,503.33,364.83
2018,8,6,13,45,145.0,349.0,1.2,30.9,479.0,475.73,345.07
2018,8,6,14,0,148.0,322.0,1.2,30.9,452.0,447.49,326.33
2018,8,6,14,15,127.0,335.5,1.15,30.8,444.5,437.15,318.73
2018,8,6,14,30,106.0,349.0,1.1,30.7,437.0,427.31,311.4
2018,8,6,14,45,56.5,270.5,1.1,30.6,317.0,297.39,218.83
2018,8,6,15,0,7.0,192.0,1.1,30.5,197.0,177.41,130.31
2018,8,6,15,15,4.5,171.5,1.05,30.4,174.5,156.54,115.2
2018,8,6,15,30,2.0,151.0,1.0,30.3,152.0,135.97,99.89
2018,8,6,15,45,20.0,145.0,0.95,30.2,157.5,144.92,107.43
2018,8,6,16,0,38.0,139.0,0.9,30.1,163.0,148.6,110.74
2018,8,6,16,15,143.5,177.5,0.85,29.95,257.0,242.31,182.52
2018,8,6,16,30,249.0,216.0,0.8,29.8,351.0,322.91,241.17
2018,8,6,16,45,178.0,191.5,0.7,29.7,283.0,250.53,186.59
2018,8,6,17,0,107.0,167.0,0.6,29.6,215.0,190.48,141.77
2018,8,6,17,15,159.5,135.0,0.6,29.25,196.5,170.08,124.84
2018,8,6,17,30,212.0,103.0,0.6,28.9,178.0,144.46,102.37
2018,8,6,17,45,239.5,95.0,0.6,28.55,166.5,127.11,86.53
2018,8,6,18,0,267.0,87.0,0.6,28.2,155.0,105.86,68.4
2018,8,6,18,15,228.5,70.0,0.6,28.2,118.5,69.96,43.9
2018,8,6,18,30,190.0,53.0,0.6,28.2,82.0,41.86,29.18
2018,8,6,18,45,129.5,36.5,0.55,27.25,53.0,29.24,17.73
2018,8,6,19,0,69.0,20.0,0.5,26.3,24.0,16.33,0.0
2018,8,6,19,15,34.5,10.0,0.5,26.1,12.0,9.1,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.0,1.5,0.9,21.85,1.5,0.0,0.0
2018,8,7,5,30,16.0,3.0,1.1,22.1,3.0,0.0,0.0
2018,8,7,5,45,93.5,16.5,1.3,22.35,23.5,15.01,0.0
2018,8,7,6,0,171.0,30.0,1.5,22.6,44.0,23.52,11.49
2018,8,7,6,15,259.0,43.5,1.5,22.9,82.0,33.61,22.58
2018,8,7,6,30,347.0,57.0,1.5,23.2,120.0,53.87,32.56
2018,8,7,6,45,412.0,67.5,1.45,23.5,166.0,93.9,55.35
2018,8,7,7,0,477.0,78.0,1.4,23.8,212.0,143.81,91.54
2018,8,7,7,15,525.5,85.5,1.45,24.4,261.5,193.64,131.52
2018,8,7,7,30,574.0,93.0,1.5,25.0,311.0,249.04,177.25
2018,8,7,7,45,610.5,98.0,1.55,25.55,361.0,303.3,222.46
2018,8,7,8,0,647.0,103.0,1.6,26.1,411.0,360.98,269.46
2018,8,7,8,15,674.0,107.5,1.6,26.6,460.0,416.97,313.97
2018,8,7,8,30,701.0,112.0,1.6,27.1,509.0,474.64,358.23
2018,8,7,8,45,722.5,115.0,1.6,27.6,555.0,529.08,398.69
2018,8,7,9,0,744.0,118.0,1.6,28.1,601.0,583.85,438.0
2018,8,7,9,15,765.5,118.0,1.55,28.4,644.5,635.52,474.02
2018,8,7,9,30,787.0,118.0,1.5,28.7,688.0,686.91,508.72
2018,8,7,9,45,806.5,115.5,1.5,29.0,726.5,733.64,538.94
2018,8,7,10,0,826.0,113.0,1.5,29.3,765.0,774.16,563.73
2018,8,7,10,15,834.0,114.5,1.55,29.5,796.0,812.25,587.39
2018,8,7,10,30,842.0,116.0,1.6,29.7,827.0,847.9,609.28
2018,8,7,10,45,847.5,118.0,1.6,29.9,852.0,879.17,627.7
2018,8,7,11,0,853.0,120.0,1.6,30.1,877.0,907.49,644.16
2018,8,7,11,15,857.0,120.5,1.7,30.25,894.5,929.84,658.15
2018,8,7,11,30,861.0,121.0,1.8,30.4,912.0,948.92,670.19
2018,8,7,11,45,862.5,122.0,1.85,30.5,922.0,962.71,678.57
2018,8,7,12,0,864.0,123.0,1.9,30.6,932.0,973.01,684.91
2018,8,7,12,15,864.0,123.5,1.95,30.65,934.5,977.83,688.1
2018,8,7,12,30,864.0,124.0,2.0,30.7,937.0,979.1,689.25
2018,8,7,12,45,756.5,183.0,2.0,30.75,892.0,940.56,665.06
2018,8,7,13,0,649.0,242.0,2.0,30.8,847.0,896.4,637.28
2018,8,7,13,15,551.0,283.0,2.05,30.8,792.0,833.5,595.54
2018,8,7,13,30,453.0,324.0,2.1,30.8,737.0,769.61,552.5
2018,8,7,13,45,597.0,250.0,2.1,30.8,781.0,822.73,592.03
2018,8,7,14,0,741.0,176.0,2.1,30.8,825.0,858.76,617.18
2018,8,7,14,15,765.0,158.0,2.1,30.75,810.0,841.06,606.2
2018,8,7,14,30,789.0,140.0,2.1,30.7,795.0,818.78,592.73
2018,8,7,14,45,797.5,129.5,2.1,30.65,768.0,786.9,572.93
2018,8,7,15,0,806.0,119.0,2.1,30.6,741.0,751.55,550.75
2018,8,7,15,15,793.0,117.0,2.05,30.45,702.5,705.79,521.09
2018,8,7,15,30,780.0,115.0,2.0,30.3,664.0,658.6,488.59
2018,8,7,15,45,755.5,114.5,1.9,30.2,618.0,604.4,449.99
2018,8,7,16,0,731.0,114.0,1.8,30.1,572.0,550.4,410.66
2018,8,7,16,15,635.0,130.5,1.75,29.9,505.0,474.89,354.98
2018,8,7,16,30,539.0,147.0,1.7,29.7,438.0,403.7,301.59
2018,8,7,16,45,337.5,158.5,1.6,29.55,334.5,295.9,220.95
2018,8,7,17,0,136.0,170.0,1.5,29.4,231.0,203.83,152.47
2018,8,7,17,15,80.5,100.5,1.4,29.0,135.5,115.78,84.99
2018,8,7,17,30,25.0,31.0,1.3,28.6,40.0,34.51,21.56
2018,8,7,17,45,12.5,20.0,1.2,28.2,24.5,20.22,10.37
2018,8,7,18,0,0.0,9.0,1.1,27.8,9.0,7.9,0.82
2018,8,7,18,15,0.0,7.5,1.1,27.8,7.5,6.58,0.0
2018,8,7,18,30,0.0,6.0,1.1,27.8,6.0,5.26,0.0
2018,8,7,18,45,4.0,5.0,0.95,26.8,5.0,4.48,0.0
2018,8,7,19,0,8.0,4.0,0.8,25.8,4.0,3.69,0.0
2018,8,7,19,15,4.0,2.0,0.8,25.65,2.0,1.82,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,5,15,0.5,0.5,0.85,21.25,0.5,0.0,0.0
2018,8,8,5,30,1.0,1.0,1.0,21.6,1.0,0.0,0.0
2018,8,8,5,45,21.5,14.0,1.15,21.9,15.5,12.73,0.0
2018,8,8,6,0,42.0,27.0,1.3,22.2,30.0,22.51,10.37
2018,8,8,6,15,90.5,45.0,1.3,22.5,59.0,36.75,25.2
2018,8,8,6,30,139.0,63.0,1.3,22.8,88.0,54.21,36.38
2018,8,8,6,45,300.5,70.5,1.35,23.1,147.5,86.58,53.8
2018,8,8,7,0,462.0,78.0,1.4,23.4,207.0,142.0,90.89
2018,8,8,7,15,487.0,89.0,1.45,23.95,250.5,189.07,129.62
2018,8,8,7,30,512.0,100.0,1.5,24.5,294.0,238.88,171.55
2018,8,8,7,45,589.5,98.5,1.55,25.0,353.5,297.41,219.01
2018,8,8,8,0,667.0,97.0,1.6,25.5,413.0,364.08,272.41
2018,8,8,8,15,693.0,101.0,1.7,26.1,462.0,420.27,317.38
2018,8,8,8,30,719.0,105.0,1.8,26.7,511.0,478.63,362.58
2018,8,8,8,45,739.0,108.5,1.9,27.25,557.0,533.35,403.8
2018,8,8,9,0,759.0,112.0,2.0,27.8,603.0,588.31,443.92
2018,8,8,9,15,774.0,114.5,2.0,28.2,645.0,638.88,479.57
2018,8,8,9,30,789.0,117.0,2.0,28.6,687.0,688.58,513.59
2018,8,8,9,45,800.5,119.0,1.95,29.0,724.0,733.99,542.7
2018,8,8,10,0,812.0,121.0,1.9,29.4,761.0,777.7,569.36
2018,8,8,10,15,820.0,123.0,1.9,29.65,792.0,810.29,589.0
2018,8,8,10,30,828.0,125.0,1.9,29.9,823.0,846.01,610.59
2018,8,8,10,45,832.5,127.0,1.9,30.15,847.0,876.0,628.24
2018,8,8,11,0,837.0,129.0,1.9,30.4,871.0,903.03,643.94
2018,8,8,11,15,840.5,131.0,1.95,30.5,889.0,926.04,657.97
2018,8,8,11,30,844.0,133.0,2.0,30.6,907.0,945.8,670.01
2018,8,8,11,45,845.5,133.5,2.05,30.7,916.5,958.86,677.93
2018,8,8,12,0,847.0,134.0,2.1,30.8,926.0,968.5,683.86
2018,8,8,12,15,748.5,186.0,2.2,30.85,887.5,938.84,665.83
2018,8,8,12,30,650.0,238.0,2.3,30.9,849.0,902.35,643.64
2018,8,8,12,45,559.5,282.0,2.35,30.9,806.0,854.01,610.87
2018,8,8,13,0,469.0,326.0,2.4,30.9,763.0,802.85,575.91
2018,8,8,13,15,443.0,331.5,2.5,30.9,739.5,776.81,559.4
2018,8,8,13,30,417.0,337.0,2.6,30.9,716.0,749.27,541.51
2018,8,8,13,45,296.0,352.0,2.65,30.9,618.0,630.74,459.66
2018,8,8,14,0,175.0,367.0,2.7,30.9,520.0,516.97,379.04
2018,8,8,14,15,161.5,335.5,2.7,30.8,473.5,468.24,345.74
2018,8,8,14,30,148.0,304.0,2.7,30.7,427.0,419.86,311.86
2018,8,8,14,45,77.5,231.0,2.7,30.6,295.0,285.84,213.5
2018,8,8,15,0,7.0,158.0,2.7,30.5,163.0,146.59,107.86
2018,8,8,15,15,51.0,231.5,2.65,30.35,267.5,251.08,188.36
2018,8,8,15,30,95.0,305.0,2.6,30.2,372.0,347.67,260.59
2018,8,8,15,45,164.5,286.5,2.55,30.0,393.0,375.53,282.33
2018,8,8,16,0,234.0,268.0,2.5,29.8,414.0,388.87,293.09
2018,8,8,16,15,349.5,220.0,2.35,29.45,418.0,397.01,299.77
2018,8,8,16,30,465.0,172.0,2.2,29.1,422.0,391.76,295.03
2018,8,8,16,45,304.5,164.0,2.1,28.7,321.0,282.85,212.85
2018,8,8,17,0,144.0,156.0,2.0,28.3,220.0,194.49,146.24
2018,8,8,17,15,72.0,100.0,1.85,27.85,132.0,112.8,83.37
2018,8,8,17,30,0.0,44.0,1.7,27.4,44.0,38.8,26.04
2018,8,8,17,45,0.0,38.5,1.55,26.9,38.5,33.93,22.2
2018,8,8,18,0,0.0,33.0,1.4,26.4,33.0,29.07,18.22
2018,8,8,18,15,0.0,24.0,1.4,26.4,24.0,21.11,11.58
2018,8,8,18,30,0.0,15.0,1.4,26.4,15.0,13.18,5.4
2018,8,8,18,45,3.0,11.0,1.3,25.5,11.0,9.66,2.01
2018,8,8,19,0,6.0,7.0,1.2,24.6,7.0,6.27,0.0
2018,8,8,19,15,3.0,3.5,1.25,24.4,3.5,3.18,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,0.5,0.5,1.25,21.2,0.5,0.0,0.0
2018,8,9,5,30,1.0,1.0,1.5,21.5,1.0,0.0,0.0
2018,8,9,5,45,40.0,13.0,1.7,21.75,16.0,11.82,0.0
2018,8,9,6,0,79.0,25.0,1.9,22.0,31.0,20.32,8.36
2018,8,9,6,15,232.0,37.0,1.95,22.35,74.0,28.56,18.3
2018,8,9,6,30,385.0,49.0,2.0,22.7,117.0,50.19,28.71
2018,8,9,6,45,447.0,58.0,2.05,23.05,162.5,91.14,51.74
2018,8,9,7,0,509.0,67.0,2.1,23.4,208.0,139.84,87.25
2018,8,9,7,15,554.5,74.5,2.15,23.85,258.0,191.08,129.11
2018,8,9,7,30,600.0,82.0,2.2,24.3,308.0,247.48,176.54
2018,8,9,7,45,556.5,109.0,2.3,24.75,343.0,296.75,220.24
2018,8,9,8,0,513.0,136.0,2.4,25.2,378.0,336.8,254.96
2018,8,9,8,15,526.5,148.0,2.4,25.65,421.0,386.24,294.66
2018,8,9,8,30,540.0,160.0,2.4,26.1,464.0,436.25,333.5
2018,8,9,8,45,462.5,206.5,2.4,26.5,483.0,467.5,356.53
2018,8,9,9,0,385.0,253.0,2.4,26.9,502.0,482.83,366.7
2018,8,9,9,15,419.0,259.5,2.35,27.2,547.5,540.06,407.85
2018,8,9,9,30,453.0,266.0,2.3,27.5,593.0,592.6,444.62
2018,8,9,9,45,403.0,302.0,2.25,27.85,604.5,610.95,454.95
2018,8,9,10,0,353.0,338.0,2.2,28.2,616.0,615.9,455.92
2018,8,9,10,15,405.5,333.0,2.15,28.45,664.5,678.63,498.88
2018,8,9,10,30,458.0,328.0,2.1,28.7,713.0,735.21,536.53
2018,8,9,10,45,642.5,234.0,2.05,28.95,792.0,827.29,600.86
2018,8,9,11,0,827.0,140.0,2.0,29.2,871.0,905.88,650.42
2018,8,9,11,15,754.5,178.5,1.95,29.35,856.0,903.63,646.73
2018,8,9,11,30,682.0,217.0,1.9,29.5,841.0,893.14,638.69
2018,8,9,11,45,526.0,307.5,1.9,29.7,792.0,838.53,599.18
2018,8,9,12,0,370.0,398.0,1.9,29.9,743.0,769.02,549.27
2018,8,9,12,15,449.0,359.0,1.85,29.95,779.0,822.22,586.01
2018,8,9,12,30,528.0,320.0,1.8,30.0,815.0,862.12,612.84
2018,8,9,12,45,482.5,351.0,1.8,30.1,801.5,845.93,600.37
2018,8,9,13,0,437.0,382.0,1.8,30.2,788.0,827.23,586.88
2018,8,9,13,15,471.0,358.0,1.8,30.2,790.0,830.56,590.52
2018,8,9,13,30,505.0,334.0,1.8,30.2,792.0,830.6,591.87
2018,8,9,13,45,465.0,345.0,1.8,30.2,759.5,792.46,566.54
2018,8,9,14,0,425.0,356.0,1.8,30.2,727.0,753.69,540.9
2018,8,9,14,15,463.5,325.0,1.8,30.1,717.5,743.79,536.57
2018,8,9,14,30,502.0,294.0,1.8,30.0,708.0,729.68,529.09
2018,8,9,14,45,624.0,224.5,1.75,29.95,717.5,744.96,542.47
2018,8,9,15,0,746.0,155.0,1.7,29.9,727.0,742.55,543.57
2018,8,9,15,15,736.0,149.0,1.65,29.8,688.5,699.09,514.08
2018,8,9,15,30,726.0,143.0,1.6,29.7,650.0,651.67,481.68
2018,8,9,15,45,641.5,159.5,1.55,29.6,586.0,577.55,429.09
2018,8,9,16,0,557.0,176.0,1.5,29.5,522.0,505.06,376.85
2018,8,9,16,15,546.5,163.0,1.5,29.35,479.5,455.37,340.73
2018,8,9,16,30,536.0,150.0,1.5,29.2,437.0,405.63,303.26
2018,8,9,16,45,561.5,129.0,1.45,29.1,402.5,367.22,272.48
2018,8,9,17,0,587.0,108.0,1.4,29.0,368.0,321.34,234.61
2018,8,9,17,15,536.0,100.5,1.35,28.45,314.5,260.94,186.29
2018,8,9,17,30,485.0,93.0,1.3,27.9,261.0,206.06,141.94
2018,8,9,17,45,378.0,83.0,1.2,27.4,200.5,142.54,93.61
2018,8,9,18,0,271.0,73.0,1.1,26.9,140.0,94.52,59.62
2018,8,9,18,15,260.5,60.0,1.1,26.9,111.5,62.53,37.37
2018,8,9,18,30,250.0,47.0,1.1,26.9,83.0,36.07,24.41
2018,8,9,18,45,178.5,32.5,1.1,25.7,53.0,25.34,14.17
2018,8,9,19,0,107.0,18.0,1.1,24.5,23.0,14.23,0.0
2018,8,9,19,15,53.5,9.0,1.15,24.35,11.5,8.19,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.25,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.5,2.0,0.0,0.0
2018,8,10,5,45,28.0,13.5,2.0,20.8,15.5,12.28,0.0
2018,8,10,6,0,48.0,25.0,2.2,21.1,29.0,20.94,8.28
2018,8,10,6,15,177.5,41.0,2.15,21.5,69.5,31.58,20.86
2018,8,10,6,30,307.0,57.0,2.1,21.9,110.0,53.58,32.84
2018,8,10,6,45,393.5,66.0,2.05,22.25,158.5,92.11,54.76
2018,8,10,7,0,480.0,75.0,2.0,22.6,207.0,143.14,91.45
2018,8,10,7,15,528.5,83.0,2.1,23.3,257.0,193.86,132.61
2018,8,10,7,30,577.0,91.0,2.2,24.0,307.0,250.16,179.57
2018,8,10,7,45,612.5,96.5,2.25,24.7,357.0,304.96,225.64
2018,8,10,8,0,648.0,102.0,2.3,25.4,407.0,363.09,273.39
2018,8,10,8,15,674.5,107.0,2.3,25.85,456.0,419.62,318.9
2018,8,10,8,30,701.0,112.0,2.3,26.3,505.0,477.78,364.18
2018,8,10,8,45,720.5,117.0,2.35,26.8,551.5,533.3,406.12
2018,8,10,9,0,740.0,122.0,2.4,27.3,598.0,588.75,446.7
2018,8,10,9,15,741.5,131.0,2.3,27.55,636.0,635.97,479.87
2018,8,10,9,30,743.0,140.0,2.2,27.8,674.0,681.16,510.55
2018,8,10,9,45,753.0,145.0,2.05,28.05,711.5,726.69,540.33
2018,8,10,10,0,763.0,150.0,1.9,28.3,749.0,770.54,567.25
2018,8,10,10,15,775.5,150.5,1.75,28.55,781.0,810.12,590.33
2018,8,10,10,30,788.0,151.0,1.6,28.8,813.0,847.68,611.52
2018,8,10,10,45,804.0,147.0,1.5,29.0,840.0,881.59,630.52
2018,8,10,11,0,820.0,143.0,1.4,29.2,867.0,913.13,647.67
2018,8,10,11,15,818.0,148.5,1.25,29.35,883.0,934.84,657.8
2018,8,10,11,30,816.0,154.0,1.1,29.5,899.0,953.11,665.59
2018,8,10,11,45,799.0,165.0,1.0,29.65,901.5,958.85,666.41
2018,8,10,12,0,782.0,176.0,0.9,29.8,904.0,960.7,665.03
2018,8,10,12,15,678.0,234.5,0.8,29.9,867.0,928.5,643.25
2018,8,10,12,30,574.0,293.0,0.7,30.0,830.0,883.32,611.57
2018,8,10,12,45,681.0,232.0,0.65,30.05,866.0,927.05,640.28
2018,8,10,13,0,788.0,171.0,0.6,30.1,902.0,957.44,656.99
2018,8,10,13,15,587.5,260.5,0.55,30.15,801.0,850.63,589.43
2018,8,10,13,30,387.0,350.0,0.5,30.2,700.0,735.44,513.14
2018,8,10,13,45,444.0,322.5,0.45,30.2,715.5,752.22,526.25
2018,8,10,14,0,501.0,295.0,0.4,30.2,731.0,764.45,534.74
2018,8,10,14,15,651.5,216.5,0.35,30.15,764.5,807.32,564.75
2018,8,10,14,30,802.0,138.0,0.3,30.1,798.0,830.43,579.22
2018,8,10,14,45,792.0,135.5,0.25,30.0,764.5,790.96,554.66
2018,8,10,15,0,782.0,133.0,0.2,29.9,731.0,749.39,529.49
2018,8,10,15,15,769.5,129.5,0.25,29.85,692.0,703.14,501.78
2018,8,10,15,30,757.0,126.0,0.3,29.8,653.0,655.49,471.67
2018,8,10,15,45,716.0,130.5,0.3,29.7,602.5,597.01,432.51
2018,8,10,16,0,675.0,135.0,0.3,29.6,552.0,539.46,392.97
2018,8,10,16,15,635.5,134.0,0.3,29.6,501.0,479.58,350.59
2018,8,10,16,30,596.0,133.0,0.3,29.6,450.0,422.32,308.83
2018,8,10,16,45,560.0,126.0,0.35,29.55,400.0,363.96,265.42
2018,8,10,17,0,524.0,119.0,0.4,29.5,350.0,308.74,222.96
2018,8,10,17,15,469.5,112.0,0.45,29.1,298.5,248.51,176.38
2018,8,10,17,30,415.0,105.0,0.5,28.7,247.0,197.32,136.2
2018,8,10,17,45,309.0,93.5,0.5,28.3,189.0,139.19,93.04
2018,8,10,18,0,203.0,82.0,0.5,27.9,131.0,94.01,61.64
2018,8,10,18,15,242.0,64.5,0.5,27.9,109.0,65.08,39.76
2018,8,10,18,30,281.0,47.0,0.5,27.9,87.0,36.21,24.36
2018,8,10,18,45,184.0,32.0,0.5,27.15,54.0,25.0,13.52
2018,8,10,19,0,87.0,17.0,0.5,26.4,21.0,15.46,0.0
2018,8,10,19,15,43.5,8.5,0.5,26.25,10.5,7.73,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
