Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,5.0,5.0,1.5,22.8,5.0,4.55,0.0
2018,8,21,6,0,10.0,10.0,1.7,23.0,10.0,8.97,0.0
2018,8,21,6,15,5.0,22.5,1.85,23.2,22.5,19.84,10.15
2018,8,21,6,30,0.0,35.0,2.0,23.4,35.0,30.86,19.38
2018,8,21,6,45,0.0,47.5,2.15,23.6,47.5,41.82,28.77
2018,8,21,7,0,0.0,60.0,2.3,23.8,60.0,52.86,38.06
2018,8,21,7,15,0.0,54.5,2.4,24.0,54.5,48.12,34.2
2018,8,21,7,30,0.0,49.0,2.5,24.2,49.0,43.24,30.11
2018,8,21,7,45,0.5,49.0,2.6,24.4,49.0,43.42,30.14
2018,8,21,8,0,1.0,49.0,2.7,24.6,49.0,43.67,30.21
2018,8,21,8,15,1.0,79.5,2.8,24.85,80.0,70.83,52.09
2018,8,21,8,30,1.0,110.0,2.9,25.1,111.0,98.19,73.79
2018,8,21,8,45,8.5,156.5,2.95,25.35,162.0,144.72,110.4
2018,8,21,9,0,16.0,203.0,3.0,25.6,213.0,192.59,147.42
2018,8,21,9,15,13.5,195.0,3.05,25.95,204.0,184.42,140.42
2018,8,21,9,30,11.0,187.0,3.1,26.3,195.0,175.96,133.34
2018,8,21,9,45,8.0,179.0,3.15,26.6,185.0,166.86,125.82
2018,8,21,10,0,5.0,171.0,3.2,26.9,175.0,157.5,118.14
2018,8,21,10,15,24.5,242.0,3.2,27.15,262.0,248.3,187.7
2018,8,21,10,30,44.0,313.0,3.2,27.4,349.0,336.32,253.22
2018,8,21,10,45,47.0,327.5,3.25,27.65,367.0,355.24,266.43
2018,8,21,11,0,50.0,342.0,3.3,27.9,385.0,374.2,279.83
2018,8,21,11,15,34.0,311.5,3.3,28.15,341.0,330.04,246.47
2018,8,21,11,30,18.0,281.0,3.3,28.4,297.0,274.03,204.3
2018,8,21,11,45,19.5,294.0,3.35,28.6,311.5,288.14,214.69
2018,8,21,12,0,21.0,307.0,3.4,28.8,326.0,302.21,224.86
2018,8,21,12,15,19.0,296.0,3.4,28.95,313.5,289.91,215.52
2018,8,21,12,30,17.0,285.0,3.4,29.1,301.0,277.5,206.2
2018,8,21,12,45,36.0,330.5,3.45,29.2,363.5,353.23,262.45
2018,8,21,13,0,55.0,376.0,3.5,29.3,426.0,417.2,309.07
2018,8,21,13,15,70.5,382.5,3.5,29.35,445.5,437.83,324.27
2018,8,21,13,30,86.0,389.0,3.5,29.4,465.0,457.62,338.99
2018,8,21,13,45,74.0,357.5,3.5,29.45,421.5,412.36,306.37
2018,8,21,14,0,62.0,326.0,3.5,29.5,378.0,367.61,274.02
2018,8,21,14,15,68.5,302.5,3.5,29.4,358.5,347.77,260.39
2018,8,21,14,30,75.0,279.0,3.5,29.3,339.0,327.45,246.21
2018,8,21,14,45,225.0,275.0,3.5,29.25,442.5,463.02,349.91
2018,8,21,15,0,375.0,271.0,3.5,29.2,546.0,575.04,433.02
2018,8,21,15,15,470.0,228.5,3.45,29.0,553.5,584.65,441.84
2018,8,21,15,30,565.0,186.0,3.4,28.8,561.0,588.7,446.55
2018,8,21,15,45,469.5,187.0,3.35,28.65,484.0,494.44,377.09
2018,8,21,16,0,374.0,188.0,3.3,28.5,407.0,412.75,315.88
2018,8,21,16,15,242.5,142.0,3.1,28.2,279.0,268.7,206.56
2018,8,21,16,30,111.0,96.0,2.9,27.9,151.0,146.81,111.6
2018,8,21,16,45,77.0,76.5,2.7,27.65,112.5,104.01,77.64
2018,8,21,17,0,43.0,57.0,2.5,27.4,74.0,68.64,49.43
2018,8,21,17,15,59.5,67.5,2.25,26.95,87.5,80.1,58.11
2018,8,21,17,30,76.0,78.0,2.0,26.5,101.0,88.93,64.25
2018,8,21,17,45,132.0,54.0,1.8,26.0,84.5,71.88,47.61
2018,8,21,18,0,188.0,30.0,1.6,25.5,68.0,46.92,24.92
2018,8,21,18,15,175.0,30.5,1.6,25.5,57.5,32.51,16.24
2018,8,21,18,30,162.0,31.0,1.6,25.5,47.0,24.07,13.47
2018,8,21,18,45,84.5,17.5,1.55,24.8,25.5,13.78,0.0
2018,8,21,19,0,7.0,4.0,1.5,24.1,4.0,3.64,0.0
2018,8,21,19,15,3.5,2.0,1.6,24.05,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,64.0,8.5,1.6,20.95,11.5,7.73,0.0
2018,8,22,6,0,128.0,17.0,1.8,21.2,23.0,13.45,0.0
2018,8,22,6,15,243.5,30.5,1.9,21.5,59.5,24.91,14.13
2018,8,22,6,30,359.0,44.0,2.0,21.8,96.0,51.06,27.65
2018,8,22,6,45,436.5,53.0,2.05,22.1,142.5,93.14,53.02
2018,8,22,7,0,514.0,62.0,2.1,22.4,189.0,145.09,91.84
2018,8,22,7,15,565.5,68.5,2.15,22.9,239.5,198.29,136.02
2018,8,22,7,30,617.0,75.0,2.2,23.4,290.0,257.41,186.15
2018,8,22,7,45,653.0,80.0,2.25,23.95,341.0,315.17,235.33
2018,8,22,8,0,689.0,85.0,2.3,24.5,392.0,376.25,285.98
2018,8,22,8,15,714.0,90.0,2.35,25.0,441.5,435.73,334.04
2018,8,22,8,30,739.0,95.0,2.4,25.5,491.0,495.74,380.9
2018,8,22,8,45,756.5,99.0,2.45,26.0,537.0,551.4,423.02
2018,8,22,9,0,774.0,103.0,2.5,26.5,583.0,606.96,463.7
2018,8,22,9,15,769.5,114.5,2.5,26.85,621.0,654.76,497.38
2018,8,22,9,30,765.0,126.0,2.5,27.2,659.0,699.83,528.14
2018,8,22,9,45,655.5,181.0,2.55,27.55,655.5,707.53,530.29
2018,8,22,10,0,546.0,236.0,2.6,27.9,652.0,696.48,519.42
2018,8,22,10,15,507.0,268.5,2.55,28.1,667.5,717.69,531.81
2018,8,22,10,30,468.0,301.0,2.5,28.3,683.0,734.2,540.5
2018,8,22,10,45,586.0,250.5,2.5,28.5,744.0,810.54,593.95
2018,8,22,11,0,704.0,200.0,2.5,28.7,805.0,886.86,644.74
2018,8,22,11,15,555.5,271.5,2.5,28.8,755.0,831.91,604.54
2018,8,22,11,30,407.0,343.0,2.5,28.9,705.0,766.86,557.02
2018,8,22,11,45,358.0,362.5,2.5,29.0,683.5,731.15,532.04
2018,8,22,12,0,309.0,382.0,2.5,29.1,662.0,706.14,513.62
2018,8,22,12,15,246.5,388.0,2.5,29.15,611.5,651.55,474.97
2018,8,22,12,30,184.0,394.0,2.5,29.2,561.0,580.84,425.1
2018,8,22,12,45,153.5,384.5,2.45,29.2,523.5,539.81,396.14
2018,8,22,13,0,123.0,375.0,2.4,29.2,486.0,498.31,366.44
2018,8,22,13,15,199.0,370.5,2.35,29.2,546.5,565.57,416.02
2018,8,22,13,30,275.0,366.0,2.3,29.2,607.0,643.1,470.84
2018,8,22,13,45,349.5,347.0,2.25,29.15,645.5,686.47,501.96
2018,8,22,14,0,424.0,328.0,2.2,29.1,684.0,737.16,537.54
2018,8,22,14,15,327.5,291.5,2.15,29.0,561.0,589.12,435.64
2018,8,22,14,30,231.0,255.0,2.1,28.9,438.0,458.05,343.03
2018,8,22,14,45,167.0,271.5,2.1,28.8,400.5,402.52,302.42
2018,8,22,15,0,103.0,288.0,2.1,28.7,363.0,361.45,271.35
2018,8,22,15,15,121.5,270.5,2.05,28.55,354.0,352.11,265.66
2018,8,22,15,30,140.0,253.0,2.0,28.4,345.0,340.86,258.25
2018,8,22,15,45,182.5,238.5,1.95,28.25,350.0,345.76,262.96
2018,8,22,16,0,225.0,224.0,1.9,28.1,355.0,352.67,268.6
2018,8,22,16,15,184.5,195.0,1.8,27.9,296.0,283.31,216.27
2018,8,22,16,30,144.0,166.0,1.7,27.7,237.0,225.04,171.76
2018,8,22,16,45,73.0,111.5,1.6,27.5,147.5,135.03,101.95
2018,8,22,17,0,2.0,57.0,1.5,27.3,58.0,51.05,35.84
2018,8,22,17,15,5.0,56.0,1.35,26.8,57.5,50.93,35.89
2018,8,22,17,30,8.0,55.0,1.2,26.3,57.0,50.43,35.46
2018,8,22,17,45,9.5,53.5,1.05,25.8,55.5,48.85,34.06
2018,8,22,18,0,11.0,52.0,0.9,25.3,54.0,46.78,32.11
2018,8,22,18,15,20.5,37.5,0.9,25.3,40.0,33.69,20.96
2018,8,22,18,30,30.0,23.0,0.9,25.3,26.0,19.76,9.86
2018,8,22,18,45,21.0,13.5,0.9,24.45,15.0,11.68,0.0
2018,8,22,19,0,12.0,4.0,0.9,23.6,4.0,3.64,0.0
2018,8,22,19,15,6.0,2.0,1.0,23.4,2.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,23,5,45,67.0,9.0,2.15,15.6,12.0,8.19,0.0
2018,8,23,6,0,134.0,18.0,2.3,15.8,24.0,16.37,0.0
2018,8,23,6,15,260.0,31.5,2.45,16.3,62.0,26.01,15.17
2018,8,23,6,30,386.0,45.0,2.6,16.8,100.0,53.65,29.53
2018,8,23,6,45,472.5,53.5,2.75,17.3,149.5,98.05,56.58
2018,8,23,7,0,559.0,62.0,2.9,17.8,199.0,153.5,98.66
2018,8,23,7,15,615.5,67.5,3.0,18.35,252.5,209.88,146.44
2018,8,23,7,30,672.0,73.0,3.1,18.9,306.0,272.74,200.89
2018,8,23,7,45,714.0,77.0,3.25,19.4,361.0,336.13,256.02
2018,8,23,8,0,756.0,81.0,3.4,19.9,416.0,402.21,312.19
2018,8,23,8,15,783.5,84.5,3.35,20.3,468.5,464.46,363.82
2018,8,23,8,30,811.0,88.0,3.3,20.7,521.0,528.2,414.8
2018,8,23,8,45,833.5,90.5,3.25,21.15,571.5,589.12,461.81
2018,8,23,9,0,856.0,93.0,3.2,21.6,622.0,647.42,505.35
2018,8,23,9,15,871.0,95.0,3.15,21.9,667.0,702.12,545.07
2018,8,23,9,30,886.0,97.0,3.1,22.2,712.0,755.6,581.47
2018,8,23,9,45,897.5,98.5,3.0,22.55,751.5,804.37,612.74
2018,8,23,10,0,909.0,100.0,2.9,22.9,791.0,851.05,641.97
2018,8,23,10,15,917.0,101.0,2.85,23.15,823.0,891.91,667.31
2018,8,23,10,30,925.0,102.0,2.8,23.4,855.0,929.94,690.45
2018,8,23,10,45,930.5,103.0,2.75,23.7,880.5,962.67,709.7
2018,8,23,11,0,936.0,104.0,2.7,24.0,906.0,992.05,726.61
2018,8,23,11,15,940.5,103.5,2.65,24.2,924.0,1015.42,739.8
2018,8,23,11,30,945.0,103.0,2.6,24.4,942.0,1035.11,750.65
2018,8,23,11,45,947.5,103.5,2.55,24.55,952.5,1050.08,758.67
2018,8,23,12,0,950.0,104.0,2.5,24.7,963.0,1061.13,764.29
2018,8,23,12,15,949.0,104.0,2.5,24.85,964.0,1064.18,765.53
2018,8,23,12,30,948.0,104.0,2.5,25.0,965.0,1063.22,764.44
2018,8,23,12,45,946.5,104.0,2.45,25.1,958.5,1057.75,760.26
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,1048.3,753.74
2018,8,23,13,15,942.5,103.0,2.35,25.25,938.0,1032.91,743.77
2018,8,23,13,30,940.0,102.0,2.3,25.3,924.0,1013.68,731.51
2018,8,23,13,45,934.5,101.0,2.25,25.3,901.0,987.89,715.3
2018,8,23,14,0,929.0,100.0,2.2,25.3,878.0,958.61,696.92
2018,8,23,14,15,922.0,99.0,2.2,25.25,849.0,924.65,676.15
2018,8,23,14,30,915.0,98.0,2.2,25.2,820.0,887.62,653.25
2018,8,23,14,45,906.0,96.5,2.15,25.15,784.0,845.55,626.4
2018,8,23,15,0,897.0,95.0,2.1,25.1,748.0,800.97,597.65
2018,8,23,15,15,884.5,93.0,2.05,24.95,706.0,751.03,565.15
2018,8,23,15,30,872.0,91.0,2.0,24.8,664.0,699.36,530.5
2018,8,23,15,45,855.5,88.0,2.0,24.65,616.5,642.69,490.2
2018,8,23,16,0,839.0,85.0,2.0,24.5,569.0,587.32,449.53
2018,8,23,16,15,817.5,82.0,1.9,24.25,518.5,526.19,403.02
2018,8,23,16,30,796.0,79.0,1.8,24.0,468.0,465.51,355.32
2018,8,23,16,45,767.0,75.0,1.7,23.75,415.0,401.46,303.52
2018,8,23,17,0,738.0,71.0,1.6,23.5,362.0,339.42,251.67
2018,8,23,17,15,697.0,66.0,1.45,22.75,308.5,275.18,197.47
2018,8,23,17,30,656.0,61.0,1.3,22.0,255.0,213.66,144.89
2018,8,23,17,45,594.5,54.5,1.15,21.25,203.0,153.0,94.83
2018,8,23,18,0,533.0,48.0,1.0,20.5,151.0,99.74,54.44
2018,8,23,18,15,433.0,39.5,1.0,20.5,106.0,50.8,25.45
2018,8,23,18,30,333.0,31.0,1.0,20.5,61.0,25.71,14.51
2018,8,23,18,45,191.0,19.0,0.95,19.3,33.5,17.28,0.0
2018,8,23,19,0,49.0,7.0,0.9,18.1,6.0,0.0,0.0
2018,8,23,19,15,24.5,3.5,0.9,17.9,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,45,76.5,9.0,1.55,13.55,12.0,0.0,0.0
2018,8,24,6,0,153.0,18.0,1.7,14.0,24.0,16.37,0.0
2018,8,24,6,15,284.5,30.0,1.8,14.65,62.0,24.73,14.05
2018,8,24,6,30,416.0,42.0,1.9,15.3,100.0,52.71,27.99
2018,8,24,6,45,496.5,50.5,1.95,15.9,149.5,98.58,56.21
2018,8,24,7,0,577.0,59.0,2.0,16.5,199.0,154.67,99.24
2018,8,24,7,15,630.0,65.0,1.9,17.35,252.5,211.91,147.85
2018,8,24,7,30,683.0,71.0,1.8,18.2,306.0,275.2,202.35
2018,8,24,7,45,718.5,76.0,1.75,19.1,359.5,337.96,256.14
2018,8,24,8,0,754.0,81.0,1.7,20.0,413.0,402.68,309.77
2018,8,24,8,15,779.0,84.5,1.85,20.6,464.5,463.7,359.69
2018,8,24,8,30,804.0,88.0,2.0,21.2,516.0,525.92,408.82
2018,8,24,8,45,823.5,91.5,2.15,21.85,565.0,585.79,454.49
2018,8,24,9,0,843.0,95.0,2.3,22.5,614.0,645.6,498.63
2018,8,24,9,15,858.5,97.0,2.3,22.8,659.0,697.09,535.58
2018,8,24,9,30,874.0,99.0,2.3,23.1,704.0,750.4,571.48
2018,8,24,9,45,886.5,100.5,2.3,23.45,743.5,799.45,602.9
2018,8,24,10,0,899.0,102.0,2.3,23.8,783.0,846.53,632.5
2018,8,24,10,15,906.5,103.0,2.25,24.05,815.0,886.6,656.79
2018,8,24,10,30,914.0,104.0,2.2,24.3,847.0,923.84,678.93
2018,8,24,10,45,919.5,105.0,2.15,24.55,872.0,956.23,697.65
2018,8,24,11,0,925.0,106.0,2.1,24.8,897.0,985.31,714.08
2018,8,24,11,15,929.0,106.5,2.0,25.0,915.0,1008.97,726.48
2018,8,24,11,30,933.0,107.0,1.9,25.2,933.0,1028.98,736.5
2018,8,24,11,45,935.0,107.5,1.85,25.4,943.0,1043.25,743.56
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,1053.64,748.31
2018,8,24,12,15,937.5,107.5,1.75,25.7,954.5,1057.56,749.47
2018,8,24,12,30,938.0,107.0,1.7,25.8,956.0,1057.5,748.35
2018,8,24,12,45,938.0,106.0,1.7,25.95,950.0,1052.45,744.93
2018,8,24,13,0,938.0,105.0,1.7,26.1,944.0,1043.44,739.24
2018,8,24,13,15,933.5,104.5,1.7,26.15,928.5,1026.62,729.15
2018,8,24,13,30,929.0,104.0,1.7,26.2,913.0,1006.05,716.89
2018,8,24,13,45,923.5,103.0,1.75,26.25,890.5,980.39,702.16
2018,8,24,14,0,918.0,102.0,1.8,26.3,868.0,951.28,685.21
2018,8,24,14,15,909.0,101.5,1.75,26.3,838.0,916.29,663.35
2018,8,24,14,30,900.0,101.0,1.7,26.3,808.0,878.39,639.58
2018,8,24,14,45,888.5,99.5,1.7,26.25,771.0,834.72,612.53
2018,8,24,15,0,877.0,98.0,1.7,26.2,734.0,788.78,583.67
2018,8,24,15,15,863.5,96.0,1.7,26.1,692.0,738.85,551.81
2018,8,24,15,30,850.0,94.0,1.7,26.0,650.0,687.36,517.65
2018,8,24,15,45,833.0,92.0,1.7,25.85,604.0,635.2,480.81
2018,8,24,16,0,816.0,90.0,1.7,25.7,558.0,578.92,439.91
2018,8,24,16,15,793.5,86.5,1.65,25.5,507.5,517.85,394.02
2018,8,24,16,30,771.0,83.0,1.6,25.3,457.0,457.4,347.02
2018,8,24,16,45,740.5,79.0,1.5,25.1,404.5,394.07,296.14
2018,8,24,17,0,710.0,75.0,1.4,24.9,352.0,332.95,245.45
2018,8,24,17,15,666.0,70.0,1.25,24.2,299.0,268.24,191.46
2018,8,24,17,30,622.0,65.0,1.1,23.5,246.0,209.12,141.39
2018,8,24,17,45,556.0,57.5,1.0,22.85,194.5,148.84,92.37
2018,8,24,18,0,490.0,50.0,0.9,22.2,143.0,96.64,53.3
2018,8,24,18,15,388.0,40.0,0.9,22.2,99.0,49.1,25.08
2018,8,24,18,30,286.0,30.0,0.9,22.2,55.0,24.89,13.27
2018,8,24,18,45,161.0,18.0,0.9,21.15,30.0,16.37,0.0
2018,8,24,19,0,36.0,6.0,0.9,20.1,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.85,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,25,5,45,27.5,7.5,0.9,16.4,8.5,0.0,0.0
2018,8,25,6,0,55.0,15.0,1.0,16.8,17.0,13.64,0.0
2018,8,25,6,15,178.5,32.0,0.95,17.3,54.0,25.05,13.84
2018,8,25,6,30,302.0,49.0,0.9,17.8,91.0,53.15,30.6
2018,8,25,6,45,384.0,60.5,0.9,18.3,137.5,94.71,57.03
2018,8,25,7,0,466.0,72.0,0.9,18.8,184.0,148.77,98.0
2018,8,25,7,15,428.5,88.0,0.75,19.7,211.0,184.79,131.22
2018,8,25,7,30,391.0,104.0,0.6,20.6,238.0,218.0,161.7
2018,8,25,7,45,272.5,142.0,0.5,21.55,243.0,233.38,177.98
2018,8,25,8,0,154.0,180.0,0.4,22.5,248.0,233.36,179.6
2018,8,25,8,15,354.5,166.5,0.35,23.05,347.5,331.82,254.22
2018,8,25,8,30,555.0,153.0,0.3,23.6,447.0,454.65,344.31
2018,8,25,8,45,652.5,139.0,0.3,24.15,516.5,535.18,401.39
2018,8,25,9,0,750.0,125.0,0.3,24.7,586.0,619.23,459.54
2018,8,25,9,15,660.0,167.0,0.3,25.0,594.0,638.3,470.04
2018,8,25,9,30,570.0,209.0,0.3,25.3,602.0,641.58,470.04
2018,8,25,9,45,515.5,243.5,0.35,25.6,614.0,660.26,481.08
2018,8,25,10,0,461.0,278.0,0.4,25.9,626.0,672.61,487.38
2018,8,25,10,15,413.0,308.5,0.45,26.15,630.5,680.71,491.03
2018,8,25,10,30,365.0,339.0,0.5,26.4,635.0,672.91,484.38
2018,8,25,10,45,579.0,252.5,0.5,26.65,738.5,810.2,577.4
2018,8,25,11,0,793.0,166.0,0.5,26.9,842.0,933.89,653.32
2018,8,25,11,15,808.0,162.5,0.55,27.1,863.5,961.94,668.42
2018,8,25,11,30,823.0,159.0,0.6,27.3,885.0,987.06,683.19
2018,8,25,11,45,771.5,185.0,0.6,27.45,872.0,973.16,673.71
2018,8,25,12,0,720.0,211.0,0.6,27.6,859.0,963.2,667.28
2018,8,25,12,15,683.5,230.5,0.6,27.75,846.5,949.96,658.92
2018,8,25,12,30,647.0,250.0,0.6,27.9,834.0,932.97,648.08
2018,8,25,12,45,611.5,261.0,0.55,28.0,810.0,905.29,629.53
2018,8,25,13,0,576.0,272.0,0.5,28.1,786.0,874.95,609.5
2018,8,25,13,15,467.5,299.0,0.45,28.15,712.0,784.88,550.86
2018,8,25,13,30,359.0,326.0,0.4,28.2,638.0,698.63,494.01
2018,8,25,13,45,316.5,334.5,0.35,28.25,604.5,644.93,459.05
2018,8,25,14,0,274.0,343.0,0.3,28.3,571.0,605.45,432.36
2018,8,25,14,15,325.5,317.5,0.4,28.25,579.0,615.51,442.58
2018,8,25,14,30,377.0,292.0,0.5,28.2,587.0,633.1,456.92
2018,8,25,14,45,454.0,255.5,0.55,28.15,594.5,643.69,466.72
2018,8,25,15,0,531.0,219.0,0.6,28.1,602.0,646.63,471.27
2018,8,25,15,15,630.5,174.5,0.5,27.95,603.5,655.05,477.89
2018,8,25,15,30,730.0,130.0,0.4,27.8,605.0,647.07,472.98
2018,8,25,15,45,752.0,114.0,0.35,27.65,572.0,606.18,444.94
2018,8,25,16,0,774.0,98.0,0.3,27.5,539.0,562.44,414.27
2018,8,25,16,15,749.5,94.0,0.25,27.4,489.0,501.9,370.38
2018,8,25,16,30,725.0,90.0,0.2,27.3,439.0,442.32,325.85
2018,8,25,16,45,692.0,85.5,0.15,27.15,387.5,379.29,277.41
2018,8,25,17,0,659.0,81.0,0.1,27.0,336.0,319.35,229.73
2018,8,25,17,15,614.5,74.5,0.15,26.45,284.0,257.05,179.93
2018,8,25,17,30,570.0,68.0,0.2,25.9,232.0,199.5,133.0
2018,8,25,17,45,446.0,63.0,0.3,25.35,175.0,135.18,84.65
2018,8,25,18,0,322.0,58.0,0.4,24.8,118.0,84.55,49.72
2018,8,25,18,15,161.5,41.0,0.4,24.8,71.0,39.9,22.63
2018,8,25,18,30,1.0,24.0,0.4,24.8,24.0,20.94,9.61
2018,8,25,18,45,0.5,12.5,0.6,23.5,12.5,11.37,0.0
2018,8,25,19,0,0.0,1.0,0.8,22.2,1.0,0.0,0.0
2018,8,25,19,15,0.0,0.5,0.8,21.85,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.65,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.9,19.0,14.55,0.0
2018,8,26,6,15,203.0,30.0,0.7,19.4,52.5,23.53,12.21
2018,8,26,6,30,309.0,44.0,0.8,19.9,86.0,49.83,27.25
2018,8,26,6,45,386.0,55.0,0.9,20.4,131.0,92.51,54.59
2018,8,26,7,0,463.0,66.0,1.0,20.9,176.0,143.55,93.14
2018,8,26,7,15,515.0,74.5,1.25,21.65,225.5,195.99,136.61
2018,8,26,7,30,567.0,83.0,1.5,22.4,275.0,254.55,185.94
2018,8,26,7,45,603.0,90.0,1.7,23.2,325.5,311.67,234.14
2018,8,26,8,0,639.0,97.0,1.9,24.0,376.0,372.25,283.92
2018,8,26,8,15,664.5,104.0,1.95,24.55,425.5,430.91,330.85
2018,8,26,8,30,690.0,111.0,2.0,25.1,475.0,491.14,377.36
2018,8,26,8,45,707.5,117.0,2.05,25.65,521.0,546.88,419.02
2018,8,26,9,0,725.0,123.0,2.1,26.2,567.0,602.66,459.36
2018,8,26,9,15,739.5,128.0,2.05,26.6,609.0,655.08,495.86
2018,8,26,9,30,754.0,133.0,2.0,27.0,651.0,704.71,529.32
2018,8,26,9,45,764.5,137.0,2.0,27.4,688.0,750.58,558.9
2018,8,26,10,0,775.0,141.0,2.0,27.8,725.0,794.68,586.25
2018,8,26,10,15,782.0,145.0,1.9,28.1,755.5,833.8,609.26
2018,8,26,10,30,789.0,149.0,1.8,28.4,786.0,870.45,630.22
2018,8,26,10,45,792.5,152.5,1.75,28.75,809.5,900.73,647.14
2018,8,26,11,0,796.0,156.0,1.7,29.1,833.0,928.0,662.0
2018,8,26,11,15,799.5,158.0,1.65,29.35,850.0,950.6,674.07
2018,8,26,11,30,803.0,160.0,1.6,29.6,867.0,969.93,684.09
2018,8,26,11,45,803.5,162.5,1.5,29.85,876.5,983.45,689.81
2018,8,26,12,0,804.0,165.0,1.4,30.1,886.0,993.46,693.39
2018,8,26,12,15,803.0,166.0,1.4,30.25,887.5,996.88,694.82
2018,8,26,12,30,802.0,167.0,1.4,30.4,889.0,996.74,694.28
2018,8,26,12,45,799.0,167.5,1.35,30.55,882.5,990.53,689.44
2018,8,26,13,0,796.0,168.0,1.3,30.7,876.0,980.83,682.66
2018,8,26,13,15,792.5,166.5,1.35,30.75,862.0,965.18,674.19
2018,8,26,13,30,789.0,165.0,1.4,30.8,848.0,946.21,663.76
2018,8,26,13,45,783.5,163.5,1.4,30.9,827.0,922.14,649.36
2018,8,26,14,0,778.0,162.0,1.4,31.0,806.0,895.07,633.14
2018,8,26,14,15,770.0,158.5,1.4,30.95,777.5,860.91,612.79
2018,8,26,14,30,762.0,155.0,1.4,30.9,749.0,824.24,590.73
2018,8,26,14,45,750.5,151.5,1.45,30.85,714.0,782.39,565.61
2018,8,26,15,0,739.0,148.0,1.5,30.8,679.0,741.62,540.79
2018,8,26,15,15,719.0,146.0,1.45,30.7,637.5,691.25,507.11
2018,8,26,15,30,699.0,144.0,1.4,30.6,596.0,640.3,472.37
2018,8,26,15,45,563.0,169.0,1.35,30.5,516.0,541.76,402.45
2018,8,26,16,0,427.0,194.0,1.3,30.4,436.0,450.4,336.42
2018,8,26,16,15,487.5,163.5,1.3,30.2,415.5,427.16,320.02
2018,8,26,16,30,548.0,133.0,1.3,30.0,395.0,400.13,298.94
2018,8,26,16,45,544.5,119.0,1.25,29.75,353.5,350.45,259.82
2018,8,26,17,0,541.0,105.0,1.2,29.5,312.0,300.29,219.06
2018,8,26,17,15,494.0,96.0,1.1,28.85,262.5,238.93,169.78
2018,8,26,17,30,447.0,87.0,1.0,28.2,213.0,186.07,126.78
2018,8,26,17,45,382.5,74.5,0.9,27.5,166.0,132.66,84.89
2018,8,26,18,0,318.0,62.0,0.8,26.8,119.0,87.29,51.7
2018,8,26,18,15,225.5,46.0,0.8,26.8,79.5,46.13,25.94
2018,8,26,18,30,133.0,30.0,0.8,26.8,40.0,23.52,10.51
2018,8,26,18,45,69.0,15.5,0.9,25.85,20.5,14.1,0.0
2018,8,26,19,0,5.0,1.0,1.0,24.9,1.0,0.0,0.0
2018,8,26,19,15,2.5,0.5,1.0,24.65,0.5,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,5,45,29.0,6.5,0.75,21.5,7.5,0.0,0.0
2018,8,27,6,0,58.0,13.0,0.8,21.8,15.0,11.82,0.0
2018,8,27,6,15,146.0,31.0,0.85,22.25,47.5,24.28,12.19
2018,8,27,6,30,234.0,49.0,0.9,22.7,80.0,51.26,29.72
2018,8,27,6,45,307.5,63.0,0.95,23.2,123.5,89.96,55.05
2018,8,27,7,0,381.0,77.0,1.0,23.7,167.0,138.04,91.1
2018,8,27,7,15,435.0,88.0,1.0,24.4,215.5,188.01,131.5
2018,8,27,7,30,489.0,99.0,1.0,25.1,264.0,244.4,177.63
2018,8,27,7,45,528.0,108.5,1.0,25.85,314.0,303.4,225.54
2018,8,27,8,0,567.0,118.0,1.0,26.6,364.0,363.47,272.97
2018,8,27,8,15,596.5,125.0,0.9,27.3,412.5,420.2,316.12
2018,8,27,8,30,626.0,132.0,0.8,28.0,461.0,479.05,358.94
2018,8,27,8,45,647.5,138.5,0.75,28.65,507.0,534.48,397.87
2018,8,27,9,0,669.0,145.0,0.7,29.3,553.0,590.5,435.62
2018,8,27,9,15,685.5,150.0,0.65,29.65,594.5,641.83,469.26
2018,8,27,9,30,702.0,155.0,0.6,30.0,636.0,692.63,501.4
2018,8,27,9,45,713.0,160.0,0.55,30.35,672.5,738.32,529.1
2018,8,27,10,0,724.0,165.0,0.5,30.7,709.0,782.46,554.61
2018,8,27,10,15,733.0,168.5,0.6,30.9,739.5,821.53,578.83
2018,8,27,10,30,742.0,172.0,0.7,31.1,770.0,858.43,601.62
2018,8,27,10,45,747.5,175.5,0.75,31.3,794.0,889.73,620.04
2018,8,27,11,0,753.0,179.0,0.8,31.5,818.0,912.11,633.02
2018,8,27,11,15,758.5,180.5,0.85,31.6,835.5,935.27,646.86
2018,8,27,11,30,764.0,182.0,0.9,31.7,853.0,955.38,658.89
2018,8,27,11,45,766.5,183.0,0.95,31.8,862.5,968.84,667.02
2018,8,27,12,0,769.0,184.0,1.0,31.9,872.0,978.97,673.33
2018,8,27,12,15,766.0,184.5,1.05,31.95,871.0,979.67,674.26
2018,8,27,12,30,763.0,185.0,1.1,32.0,870.0,976.93,673.34
2018,8,27,12,45,656.5,231.0,1.1,32.05,817.5,922.3,640.18
2018,8,27,13,0,550.0,277.0,1.1,32.1,765.0,852.78,595.61
2018,8,27,13,15,570.0,262.0,1.15,32.1,760.5,852.77,597.88
2018,8,27,13,30,590.0,247.0,1.2,32.1,756.0,846.18,595.35
2018,8,27,13,45,663.5,212.0,1.2,32.1,770.5,866.14,609.87
2018,8,27,14,0,737.0,177.0,1.2,32.1,785.0,878.91,618.33
2018,8,27,14,15,752.5,162.5,1.2,32.05,764.5,849.95,600.93
2018,8,27,14,30,768.0,148.0,1.2,32.0,744.0,822.71,585.01
2018,8,27,14,45,751.5,147.0,1.15,31.9,707.5,779.02,557.92
2018,8,27,15,0,735.0,146.0,1.1,31.8,671.0,736.7,531.6
2018,8,27,15,15,619.5,173.0,1.1,31.75,597.5,645.99,470.3
2018,8,27,15,30,504.0,200.0,1.1,31.7,524.0,557.64,409.47
2018,8,27,15,45,576.0,166.5,1.05,31.6,510.5,547.69,403.82
2018,8,27,16,0,648.0,133.0,1.0,31.5,497.0,524.44,387.48
2018,8,27,16,15,620.5,126.0,0.95,31.3,448.5,465.31,344.39
2018,8,27,16,30,593.0,119.0,0.9,31.1,400.0,407.8,301.43
2018,8,27,16,45,501.5,119.5,0.85,30.85,337.5,329.3,242.38
2018,8,27,17,0,410.0,120.0,0.8,30.6,275.0,264.64,192.85
2018,8,27,17,15,378.0,103.0,0.7,30.0,228.5,211.35,150.5
2018,8,27,17,30,346.0,86.0,0.6,29.4,182.0,161.8,110.55
2018,8,27,17,45,332.0,71.0,0.55,28.75,147.0,120.93,77.15
2018,8,27,18,0,318.0,56.0,0.5,28.1,112.0,81.78,47.01
2018,8,27,18,15,234.5,42.0,0.5,28.1,75.5,42.87,23.09
2018,8,27,18,30,151.0,28.0,0.5,28.1,39.0,22.01,8.36
2018,8,27,18,45,79.5,15.0,0.55,27.3,20.5,13.64,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.5,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.3,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,22.0,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.3,14.0,10.91,0.0
2018,8,28,6,15,140.5,29.5,0.9,22.8,45.5,23.11,10.86
2018,8,28,6,30,227.0,47.0,1.0,23.3,77.0,49.76,28.43
2018,8,28,6,45,303.0,62.0,1.05,23.85,121.0,89.22,54.42
2018,8,28,7,0,379.0,77.0,1.1,24.4,165.0,138.46,91.3
2018,8,28,7,15,435.5,87.0,1.2,25.05,213.5,188.08,131.41
2018,8,28,7,30,492.0,97.0,1.3,25.7,262.0,244.42,177.62
2018,8,28,7,45,534.5,105.5,1.35,26.4,312.5,304.02,226.23
2018,8,28,8,0,577.0,114.0,1.4,27.1,363.0,365.06,274.81
2018,8,28,8,15,607.5,120.5,1.4,27.75,412.0,422.39,319.23
2018,8,28,8,30,638.0,127.0,1.4,28.4,461.0,481.92,363.7
2018,8,28,8,45,661.5,132.5,1.45,29.1,507.5,538.18,404.42
2018,8,28,9,0,685.0,138.0,1.5,29.8,554.0,595.19,444.32
2018,8,28,9,15,705.5,141.0,1.5,30.15,597.0,647.98,480.44
2018,8,28,9,30,726.0,144.0,1.5,30.5,640.0,700.53,515.37
2018,8,28,9,45,742.5,146.0,1.5,30.85,678.0,748.32,545.99
2018,8,28,10,0,759.0,148.0,1.5,31.2,716.0,791.61,572.13
2018,8,28,10,15,769.0,150.0,1.5,31.4,747.0,830.71,595.57
2018,8,28,10,30,779.0,152.0,1.5,31.6,778.0,867.57,617.35
2018,8,28,10,45,786.0,154.0,1.5,31.85,802.5,899.22,635.51
2018,8,28,11,0,793.0,156.0,1.5,32.1,827.0,928.04,651.83
2018,8,28,11,15,798.0,157.5,1.5,32.25,844.5,951.43,665.0
2018,8,28,11,30,803.0,159.0,1.5,32.4,862.0,971.61,676.26
2018,8,28,11,45,806.0,159.5,1.5,32.55,871.5,985.44,683.71
2018,8,28,12,0,809.0,160.0,1.5,32.7,881.0,995.79,689.19
2018,8,28,12,15,786.0,173.5,1.5,32.8,875.0,989.83,685.07
2018,8,28,12,30,763.0,187.0,1.5,32.9,869.0,980.01,678.9
2018,8,28,12,45,770.5,183.0,1.45,32.95,867.5,979.81,678.17
2018,8,28,13,0,778.0,179.0,1.4,33.0,866.0,976.05,675.28
2018,8,28,13,15,748.0,189.5,1.4,33.0,841.5,953.85,662.16
2018,8,28,13,30,718.0,200.0,1.4,33.0,817.0,922.23,643.46
2018,8,28,13,45,739.0,185.0,1.35,33.0,806.0,909.77,636.04
2018,8,28,14,0,760.0,170.0,1.3,33.0,795.0,887.82,622.59
2018,8,28,14,15,751.5,167.0,1.3,32.95,766.5,854.02,602.6
2018,8,28,14,30,743.0,164.0,1.3,32.9,738.0,822.23,583.86
2018,8,28,14,45,732.0,160.0,1.25,32.85,703.5,780.27,557.85
2018,8,28,15,0,721.0,156.0,1.2,32.8,669.0,736.5,530.08
2018,8,28,15,15,705.5,151.5,1.2,32.7,628.5,687.37,498.31
2018,8,28,15,30,690.0,147.0,1.2,32.6,588.0,637.35,465.16
2018,8,28,15,45,615.0,153.5,1.15,32.5,524.5,559.84,411.31
2018,8,28,16,0,540.0,160.0,1.1,32.4,461.0,483.35,357.17
2018,8,28,16,15,493.0,154.5,1.05,32.2,409.5,421.29,312.31
2018,8,28,16,30,446.0,149.0,1.0,32.0,358.0,363.26,269.17
2018,8,28,16,45,365.5,142.0,0.95,31.75,300.0,294.41,217.44
2018,8,28,17,0,285.0,135.0,0.9,31.5,242.0,230.13,168.64
2018,8,28,17,15,272.0,110.5,0.85,30.8,199.5,183.89,132.05
2018,8,28,17,30,259.0,86.0,0.8,30.1,157.0,139.33,96.0
2018,8,28,17,45,266.0,73.0,0.7,29.4,132.0,111.71,72.48
2018,8,28,18,0,273.0,60.0,0.6,28.7,107.0,80.52,47.66
2018,8,28,18,15,197.5,43.0,0.6,28.7,70.5,42.17,23.23
2018,8,28,18,30,122.0,26.0,0.6,28.7,34.0,20.42,5.98
2018,8,28,18,45,63.5,13.5,0.65,27.75,17.5,12.28,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.8,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.5,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,23.5,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,47.0,12.0,1.1,21.7,13.0,10.91,0.0
2018,8,29,6,15,129.0,29.5,1.15,22.15,43.5,23.12,10.4
2018,8,29,6,30,211.0,47.0,1.2,22.6,74.0,49.5,28.55
2018,8,29,6,45,287.0,62.0,1.25,23.1,117.5,88.08,54.27
2018,8,29,7,0,363.0,77.0,1.3,23.6,161.0,136.42,90.69
2018,8,29,7,15,421.0,88.0,1.3,24.25,209.5,186.42,131.15
2018,8,29,7,30,479.0,99.0,1.3,24.9,258.0,243.36,177.82
2018,8,29,7,45,524.0,106.5,1.35,25.55,308.0,302.24,225.95
2018,8,29,8,0,569.0,114.0,1.4,26.2,358.0,362.86,274.39
2018,8,29,8,15,602.0,119.5,1.4,27.05,407.0,420.03,318.59
2018,8,29,8,30,635.0,125.0,1.4,27.9,456.0,479.67,363.01
2018,8,29,8,45,661.5,129.0,1.4,28.75,502.5,536.06,403.48
2018,8,29,9,0,688.0,133.0,1.4,29.6,549.0,593.49,443.19
2018,8,29,9,15,707.0,136.5,1.35,30.05,591.5,645.87,478.39
2018,8,29,9,30,726.0,140.0,1.3,30.5,634.0,697.86,512.18
2018,8,29,9,45,741.5,142.5,1.25,31.0,672.0,742.56,539.6
2018,8,29,10,0,757.0,145.0,1.2,31.5,710.0,788.41,566.34
2018,8,29,10,15,765.0,148.5,1.3,31.75,740.5,827.22,590.38
2018,8,29,10,30,773.0,152.0,1.4,32.0,771.0,863.68,612.83
2018,8,29,10,45,778.5,155.0,1.45,32.25,795.0,894.77,631.21
2018,8,29,11,0,784.0,158.0,1.5,32.5,819.0,922.99,647.77
2018,8,29,11,15,787.0,160.5,1.6,32.65,835.5,945.27,661.56
2018,8,29,11,30,790.0,163.0,1.7,32.8,852.0,964.29,673.45
2018,8,29,11,45,684.5,219.0,1.75,32.9,821.0,934.98,655.07
2018,8,29,12,0,579.0,275.0,1.8,33.0,790.0,891.49,626.27
2018,8,29,12,15,403.5,343.5,1.85,33.1,702.5,784.14,553.93
2018,8,29,12,30,228.0,412.0,1.9,33.2,615.0,648.65,461.58
2018,8,29,12,45,266.0,389.0,1.95,33.25,624.5,676.74,482.59
2018,8,29,13,0,304.0,366.0,2.0,33.3,634.0,687.49,491.17
2018,8,29,13,15,437.5,310.5,2.0,33.3,689.0,770.6,549.47
2018,8,29,13,30,571.0,255.0,2.0,33.3,744.0,837.33,595.66
2018,8,29,13,45,638.0,220.5,2.05,33.25,753.5,852.24,607.35
2018,8,29,14,0,705.0,186.0,2.1,33.2,763.0,860.33,613.91
2018,8,29,14,15,672.5,193.0,2.1,33.15,727.5,816.6,586.47
2018,8,29,14,30,640.0,200.0,2.1,33.1,692.0,771.92,557.73
2018,8,29,14,45,651.0,185.5,2.1,33.0,665.5,740.76,538.48
2018,8,29,15,0,662.0,171.0,2.1,32.9,639.0,706.39,516.6
2018,8,29,15,15,684.0,153.0,2.0,32.8,611.5,673.32,494.73
2018,8,29,15,30,706.0,135.0,1.9,32.7,584.0,636.06,469.43
2018,8,29,15,45,681.5,132.0,1.85,32.55,538.5,580.51,430.46
2018,8,29,16,0,657.0,129.0,1.8,32.4,493.0,525.48,390.95
2018,8,29,16,15,626.5,123.5,1.75,32.2,444.0,465.67,346.99
2018,8,29,16,30,596.0,118.0,1.7,32.0,395.0,407.79,303.16
2018,8,29,16,45,555.0,111.0,1.65,31.75,344.5,346.39,255.61
2018,8,29,17,0,514.0,104.0,1.6,31.5,294.0,285.63,207.41
2018,8,29,17,15,462.5,94.5,1.45,30.7,245.0,227.42,160.84
2018,8,29,17,30,411.0,85.0,1.3,29.9,196.0,175.08,118.66
2018,8,29,17,45,342.5,71.5,1.15,29.1,150.0,122.52,77.91
2018,8,29,18,0,274.0,58.0,1.0,28.3,104.0,78.61,46.21
2018,8,29,18,15,189.5,40.5,1.0,28.3,67.0,39.6,21.43
2018,8,29,18,30,105.0,23.0,1.0,28.3,30.0,18.06,2.96
2018,8,29,18,45,52.5,11.5,1.0,27.35,15.0,10.46,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,30,5,45,34.0,6.0,0.95,22.15,7.0,0.0,0.0
2018,8,30,6,0,68.0,12.0,1.0,22.4,14.0,10.91,0.0
2018,8,30,6,15,172.5,27.0,1.0,22.8,45.5,21.22,8.49
2018,8,30,6,30,277.0,42.0,1.0,23.2,77.0,48.88,26.06
2018,8,30,6,45,360.0,53.5,1.05,23.65,121.5,89.4,52.1
2018,8,30,7,0,443.0,65.0,1.1,24.1,166.0,142.55,92.09
2018,8,30,7,15,501.5,73.0,1.15,24.8,216.0,195.24,135.09
2018,8,30,7,30,560.0,81.0,1.2,25.5,266.0,254.86,184.35
2018,8,30,7,45,603.0,86.5,1.25,26.25,317.0,312.96,232.29
2018,8,30,8,0,646.0,92.0,1.3,27.0,368.0,375.31,282.24
2018,8,30,8,15,675.5,96.5,1.3,27.7,417.5,433.98,327.85
2018,8,30,8,30,705.0,101.0,1.3,28.4,467.0,494.59,373.14
2018,8,30,8,45,727.5,105.0,1.3,29.15,514.0,551.61,414.08
2018,8,30,9,0,750.0,109.0,1.3,29.9,561.0,609.29,453.92
2018,8,30,9,15,761.5,113.5,1.2,30.35,602.0,659.95,487.22
2018,8,30,9,30,773.0,118.0,1.1,30.8,643.0,709.38,518.18
2018,8,30,9,45,606.0,195.5,1.05,31.25,621.5,694.65,503.05
2018,8,30,10,0,439.0,273.0,1.0,31.7,600.0,655.86,472.07
2018,8,30,10,15,460.0,275.5,1.05,31.95,631.0,694.68,497.94
2018,8,30,10,30,481.0,278.0,1.1,32.2,662.0,733.03,522.42
2018,8,30,10,45,537.5,259.5,1.15,32.5,701.0,781.88,554.28
2018,8,30,11,0,594.0,241.0,1.2,32.8,740.0,835.89,588.73
2018,8,30,11,15,520.0,281.5,1.3,32.95,725.0,814.92,573.39
2018,8,30,11,30,446.0,322.0,1.4,33.1,710.0,793.33,558.14
2018,8,30,11,45,567.0,264.5,1.45,33.25,763.5,865.14,607.06
2018,8,30,12,0,688.0,207.0,1.5,33.4,817.0,933.2,650.54
2018,8,30,12,15,692.5,208.0,1.55,33.4,822.5,941.58,655.49
2018,8,30,12,30,697.0,209.0,1.6,33.4,828.0,946.75,659.23
2018,8,30,12,45,551.0,263.0,1.65,33.45,750.0,851.8,598.5
2018,8,30,13,0,405.0,317.0,1.7,33.5,672.0,752.7,532.84
2018,8,30,13,15,357.0,282.5,1.7,33.45,592.0,663.95,475.77
2018,8,30,13,30,309.0,248.0,1.7,33.4,512.0,574.55,416.6
2018,8,30,13,45,324.0,247.5,1.7,33.3,517.5,580.14,421.75
2018,8,30,14,0,339.0,247.0,1.7,33.2,523.0,583.5,424.74
2018,8,30,14,15,444.5,237.0,1.7,33.1,585.5,654.79,475.44
2018,8,30,14,30,550.0,227.0,1.7,33.0,648.0,717.7,519.05
2018,8,30,14,45,432.5,225.0,1.7,32.9,546.5,597.7,436.82
2018,8,30,15,0,315.0,223.0,1.7,32.8,445.0,473.27,350.22
2018,8,30,15,15,305.0,221.0,1.6,32.7,425.0,448.77,333.42
2018,8,30,15,30,295.0,219.0,1.5,32.6,405.0,424.13,315.71
2018,8,30,15,45,298.5,216.5,1.45,32.5,392.5,407.55,303.86
2018,8,30,16,0,302.0,214.0,1.4,32.4,380.0,389.7,290.74
2018,8,30,16,15,263.0,195.5,1.35,32.05,330.0,332.61,248.91
2018,8,30,16,30,224.0,177.0,1.3,31.7,280.0,279.45,209.38
2018,8,30,16,45,346.5,143.5,1.2,31.35,280.5,282.5,210.07
2018,8,30,17,0,469.0,110.0,1.1,31.0,281.0,275.28,200.29
2018,8,30,17,15,438.0,97.5,1.0,30.45,237.0,222.85,157.65
2018,8,30,17,30,407.0,85.0,0.9,29.9,193.0,173.85,117.51
2018,8,30,17,45,317.5,71.5,0.85,29.35,144.0,118.21,75.31
2018,8,30,18,0,228.0,58.0,0.8,28.8,95.0,73.95,44.18
2018,8,30,18,15,135.0,38.5,0.8,28.8,58.5,36.38,19.85
2018,8,30,18,30,42.0,19.0,0.8,28.8,22.0,16.17,0.0
2018,8,30,18,45,21.0,9.5,0.8,28.4,11.0,8.64,0.0
2018,8,30,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.3,0.0,0.0,0.0
