Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,30,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.1,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,25.5,6.0,1.0,21.85,6.5,0.0,0.0
2018,8,31,6,0,51.0,12.0,1.1,22.0,13.0,10.91,0.0
2018,8,31,6,15,142.0,28.0,1.1,22.4,43.0,22.01,8.34
2018,8,31,6,30,233.0,44.0,1.1,22.8,73.0,48.99,27.17
2018,8,31,6,45,313.0,57.5,1.1,23.15,116.5,88.31,53.22
2018,8,31,7,0,393.0,71.0,1.1,23.5,160.0,137.88,90.64
2018,8,31,7,15,449.5,81.0,1.0,24.05,208.5,188.59,132.0
2018,8,31,7,30,506.0,91.0,0.9,24.6,257.0,249.02,181.53
2018,8,31,7,45,546.5,99.5,0.75,25.15,307.0,306.04,227.91
2018,8,31,8,0,587.0,108.0,0.6,25.7,357.0,367.16,275.76
2018,8,31,8,15,616.5,114.0,0.55,26.15,405.5,424.22,319.37
2018,8,31,8,30,646.0,120.0,0.5,26.6,454.0,483.34,362.71
2018,8,31,8,45,668.5,125.5,0.4,27.0,500.0,539.49,401.79
2018,8,31,9,0,691.0,131.0,0.3,27.4,546.0,596.27,439.55
2018,8,31,9,15,717.5,131.0,0.3,27.9,590.0,650.41,475.17
2018,8,31,9,30,744.0,131.0,0.3,28.4,634.0,702.62,508.46
2018,8,31,9,45,769.0,127.0,0.3,28.95,673.0,751.28,537.28
2018,8,31,10,0,794.0,123.0,0.3,29.5,712.0,799.12,564.67
2018,8,31,10,15,801.5,126.0,0.35,29.8,742.5,838.19,587.53
2018,8,31,10,30,809.0,129.0,0.4,30.1,773.0,874.74,608.78
2018,8,31,10,45,813.0,132.0,0.5,30.35,796.5,905.35,627.43
2018,8,31,11,0,817.0,135.0,0.6,30.6,820.0,932.89,644.31
2018,8,31,11,15,820.0,137.0,0.65,30.7,836.5,955.18,657.49
2018,8,31,11,30,823.0,139.0,0.7,30.8,853.0,974.11,668.78
2018,8,31,11,45,823.0,141.5,0.7,30.9,862.0,987.12,675.65
2018,8,31,12,0,823.0,144.0,0.7,31.0,871.0,996.53,680.54
2018,8,31,12,15,826.5,142.0,0.75,31.05,873.0,989.16,676.84
2018,8,31,12,30,830.0,140.0,0.8,31.1,875.0,990.16,678.43
2018,8,31,12,45,832.0,137.5,0.8,31.1,869.5,985.56,675.82
2018,8,31,13,0,834.0,135.0,0.8,31.1,864.0,977.38,671.26
2018,8,31,13,15,830.0,134.0,0.8,31.1,849.5,961.26,662.1
2018,8,31,13,30,826.0,133.0,0.8,31.1,835.0,941.78,651.07
2018,8,31,13,45,819.5,132.0,0.75,31.1,813.0,926.3,641.63
2018,8,31,14,0,813.0,131.0,0.7,31.1,791.0,897.59,624.15
2018,8,31,14,15,804.5,129.0,0.7,31.1,762.0,863.14,604.17
2018,8,31,14,30,796.0,127.0,0.7,31.1,733.0,826.1,582.47
2018,8,31,14,45,784.5,124.5,0.65,31.1,698.0,783.71,556.41
2018,8,31,15,0,773.0,122.0,0.6,31.1,663.0,739.39,528.94
2018,8,31,15,15,757.5,119.0,0.5,30.95,622.5,689.96,497.16
2018,8,31,15,30,742.0,116.0,0.4,30.8,582.0,639.47,463.06
2018,8,31,15,45,712.5,114.5,0.3,30.65,534.0,581.87,423.29
2018,8,31,16,0,683.0,113.0,0.2,30.5,486.0,524.0,382.5
2018,8,31,16,15,638.5,111.0,0.2,30.25,433.0,459.04,336.63
2018,8,31,16,30,594.0,109.0,0.2,30.0,380.0,397.47,291.65
2018,8,31,16,45,576.5,99.0,0.25,29.8,335.5,342.95,250.32
2018,8,31,17,0,559.0,89.0,0.3,29.6,291.0,289.56,208.08
2018,8,31,17,15,509.0,80.0,0.3,29.2,241.0,229.2,160.0
2018,8,31,17,30,459.0,71.0,0.3,28.8,191.0,174.54,115.96
2018,8,31,17,45,395.5,61.0,0.3,28.4,147.0,120.82,74.08
2018,8,31,18,0,332.0,51.0,0.3,28.0,103.0,77.39,42.9
2018,8,31,18,15,231.0,36.5,0.3,28.0,66.0,36.98,18.62
2018,8,31,18,30,130.0,22.0,0.3,28.0,29.0,17.38,0.0
2018,8,31,18,45,65.0,11.0,0.35,27.4,14.5,10.01,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,1,5,45,22.0,5.5,0.65,22.9,6.0,0.0,0.0
2018,9,1,6,0,44.0,11.0,0.7,23.0,12.0,10.01,0.0
2018,9,1,6,15,131.5,27.5,0.8,23.2,41.0,21.63,7.24
2018,9,1,6,30,219.0,44.0,0.9,23.4,70.0,48.81,27.14
2018,9,1,6,45,299.5,58.0,1.0,23.6,113.5,87.87,53.24
2018,9,1,7,0,380.0,72.0,1.1,23.8,157.0,137.27,90.59
2018,9,1,7,15,439.0,82.0,1.05,24.2,205.5,187.9,131.84
2018,9,1,7,30,498.0,92.0,1.0,24.6,254.0,248.55,181.64
2018,9,1,7,45,505.5,105.0,0.9,25.0,294.5,293.91,219.96
2018,9,1,8,0,513.0,118.0,0.8,25.4,335.0,342.5,259.26
2018,9,1,8,15,433.5,153.5,0.8,25.85,353.0,370.67,282.01
2018,9,1,8,30,354.0,189.0,0.8,26.3,371.0,381.5,290.28
2018,9,1,8,45,380.5,203.0,0.75,26.75,416.0,432.07,327.03
2018,9,1,9,0,407.0,217.0,0.7,27.2,461.0,493.71,370.02
2018,9,1,9,15,506.5,200.5,0.8,27.5,526.5,569.54,424.35
2018,9,1,9,30,606.0,184.0,0.9,27.8,592.0,657.71,485.68
2018,9,1,9,45,666.0,169.0,0.95,28.1,641.5,718.03,526.03
2018,9,1,10,0,726.0,154.0,1.0,28.4,691.0,780.03,566.04
2018,9,1,10,15,763.5,143.5,1.0,28.6,730.0,825.11,593.03
2018,9,1,10,30,801.0,133.0,1.0,28.8,769.0,873.24,621.72
2018,9,1,10,45,807.0,135.5,1.05,28.95,793.0,904.91,640.59
2018,9,1,11,0,813.0,138.0,1.1,29.1,817.0,933.64,657.77
2018,9,1,11,15,817.5,139.0,1.1,29.25,834.0,956.2,670.34
2018,9,1,11,30,822.0,140.0,1.1,29.4,851.0,975.44,680.97
2018,9,1,11,45,824.0,141.0,1.1,29.5,860.0,988.77,688.21
2018,9,1,12,0,826.0,142.0,1.1,29.6,869.0,998.52,693.44
2018,9,1,12,15,752.0,173.5,1.1,29.65,836.5,959.94,669.61
2018,9,1,12,30,678.0,205.0,1.1,29.7,804.0,925.43,648.76
2018,9,1,12,45,569.5,249.5,1.1,29.75,750.0,858.74,606.2
2018,9,1,13,0,461.0,294.0,1.1,29.8,696.0,786.36,558.29
2018,9,1,13,15,496.5,271.0,1.05,29.8,697.0,790.08,562.26
2018,9,1,13,30,532.0,248.0,1.0,29.8,698.0,795.08,566.11
2018,9,1,13,45,483.5,250.5,0.95,29.85,651.5,734.33,525.82
2018,9,1,14,0,435.0,253.0,0.9,29.9,605.0,678.51,488.81
2018,9,1,14,15,320.5,273.0,0.85,29.8,527.0,569.1,414.12
2018,9,1,14,30,206.0,293.0,0.8,29.7,449.0,480.08,351.44
2018,9,1,14,45,126.5,240.5,0.75,29.65,335.0,341.68,253.55
2018,9,1,15,0,47.0,188.0,0.7,29.6,221.0,212.57,158.37
2018,9,1,15,15,24.0,117.0,0.7,29.45,134.0,125.55,92.98
2018,9,1,15,30,1.0,46.0,0.7,29.3,47.0,41.36,27.25
2018,9,1,15,45,0.5,36.5,0.75,29.15,37.0,32.56,20.42
2018,9,1,16,0,0.0,27.0,0.8,29.0,27.0,23.82,13.52
2018,9,1,16,15,0.0,24.0,0.8,28.6,24.0,21.16,11.47
2018,9,1,16,30,0.0,21.0,0.8,28.2,21.0,18.5,9.39
2018,9,1,16,45,0.0,17.5,0.85,27.85,17.5,15.4,6.94
2018,9,1,17,0,0.0,14.0,0.9,27.5,14.0,12.31,4.45
2018,9,1,17,15,0.0,11.5,0.8,27.0,11.5,10.1,2.67
2018,9,1,17,30,0.0,9.0,0.7,26.5,9.0,7.9,0.86
2018,9,1,17,45,0.0,7.5,0.65,26.0,7.5,6.58,0.0
2018,9,1,18,0,0.0,6.0,0.6,25.5,6.0,5.26,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.5,4.5,3.94,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.5,3.0,2.63,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.95,1.5,1.36,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,1.0,1.2,20.8,1.0,0.0,0.0
2018,9,2,6,0,0.0,2.0,1.4,21.0,2.0,1.82,0.0
2018,9,2,6,15,0.0,7.0,1.45,21.35,7.0,6.14,0.0
2018,9,2,6,30,0.0,12.0,1.5,21.7,12.0,10.54,2.78
2018,9,2,6,45,0.0,20.5,1.55,22.0,20.5,18.03,9.21
2018,9,2,7,0,0.0,29.0,1.6,22.3,29.0,25.53,15.6
2018,9,2,7,15,0.0,48.5,1.45,22.8,48.5,42.8,29.99
2018,9,2,7,30,0.0,68.0,1.3,23.3,68.0,60.13,44.21
2018,9,2,7,45,0.0,78.0,1.2,23.75,78.0,69.05,51.31
2018,9,2,8,0,0.0,88.0,1.1,24.2,88.0,78.01,58.31
2018,9,2,8,15,0.0,89.0,1.0,24.7,89.0,78.87,58.65
2018,9,2,8,30,0.0,90.0,0.9,25.2,90.0,79.75,59.01
2018,9,2,8,45,2.5,129.0,0.85,25.7,130.5,116.66,87.96
2018,9,2,9,0,5.0,168.0,0.8,26.2,171.0,154.33,116.76
2018,9,2,9,15,9.0,188.0,0.7,26.8,194.0,175.97,132.64
2018,9,2,9,30,13.0,208.0,0.6,27.4,217.0,198.08,148.62
2018,9,2,9,45,35.5,257.0,0.55,28.0,283.0,272.29,203.4
2018,9,2,10,0,58.0,306.0,0.5,28.6,349.0,341.85,252.66
2018,9,2,10,15,122.5,339.0,0.4,28.95,434.5,446.27,325.72
2018,9,2,10,30,187.0,372.0,0.3,29.3,520.0,543.06,390.07
2018,9,2,10,45,255.0,376.0,0.2,29.65,584.5,630.37,445.85
2018,9,2,11,0,323.0,380.0,0.1,30.0,649.0,706.8,492.97
2018,9,2,11,15,307.5,390.0,0.2,30.15,650.5,710.08,494.06
2018,9,2,11,30,292.0,400.0,0.3,30.3,652.0,711.33,495.09
2018,9,2,11,45,422.0,344.5,0.45,30.45,713.0,801.89,557.12
2018,9,2,12,0,552.0,289.0,0.6,30.6,774.0,879.82,609.52
2018,9,2,12,15,686.5,216.5,0.7,30.65,820.0,947.67,653.93
2018,9,2,12,30,821.0,144.0,0.8,30.7,866.0,998.99,685.58
2018,9,2,12,45,827.0,138.5,0.85,30.8,861.0,983.23,676.33
2018,9,2,13,0,833.0,133.0,0.9,30.9,856.0,975.85,673.07
2018,9,2,13,15,829.0,132.5,0.95,30.9,841.5,960.06,664.96
2018,9,2,13,30,825.0,132.0,1.0,30.9,827.0,940.92,654.9
2018,9,2,13,45,819.0,130.5,1.05,30.85,805.0,925.19,647.1
2018,9,2,14,0,813.0,129.0,1.1,30.8,783.0,896.24,631.02
2018,9,2,14,15,804.5,127.0,1.15,30.75,754.0,861.61,611.34
2018,9,2,14,30,796.0,125.0,1.2,30.7,725.0,824.39,589.8
2018,9,2,14,45,784.5,122.5,1.2,30.6,690.0,781.82,564.01
2018,9,2,15,0,773.0,120.0,1.2,30.5,655.0,737.33,536.66
2018,9,2,15,15,757.0,117.0,1.2,30.35,614.0,687.37,505.05
2018,9,2,15,30,741.0,114.0,1.2,30.2,573.0,636.41,470.84
2018,9,2,15,45,720.5,110.5,1.15,30.05,528.0,582.35,433.06
2018,9,2,16,0,700.0,107.0,1.1,29.9,483.0,527.14,393.42
2018,9,2,16,15,672.5,102.0,1.1,29.65,434.5,467.11,349.52
2018,9,2,16,30,645.0,97.0,1.1,29.4,386.0,408.62,305.19
2018,9,2,16,45,516.5,100.5,1.05,29.1,313.5,319.2,237.19
2018,9,2,17,0,388.0,104.0,1.0,28.8,241.0,240.59,176.78
2018,9,2,17,15,313.5,92.5,0.9,28.25,191.0,181.82,130.56
2018,9,2,17,30,239.0,81.0,0.8,27.7,141.0,129.44,89.6
2018,9,2,17,45,127.0,63.0,0.7,27.15,94.0,78.32,52.13
2018,9,2,18,0,15.0,45.0,0.6,26.6,47.0,41.07,26.62
2018,9,2,18,15,9.5,28.5,0.6,26.6,29.5,25.11,13.08
2018,9,2,18,30,4.0,12.0,0.6,26.6,12.0,10.77,0.0
2018,9,2,18,45,2.0,6.0,0.6,26.0,6.0,5.46,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,30.5,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,61.0,10.0,0.9,22.5,11.0,9.1,0.0
2018,9,3,6,15,177.5,24.0,1.1,22.9,41.5,18.94,3.73
2018,9,3,6,30,294.0,38.0,1.3,23.3,72.0,50.0,25.57
2018,9,3,6,45,381.0,48.0,1.5,23.65,116.0,91.41,52.55
2018,9,3,7,0,468.0,58.0,1.7,24.0,160.0,144.06,92.54
2018,9,3,7,15,526.5,65.5,1.6,24.5,210.0,198.22,137.43
2018,9,3,7,30,585.0,73.0,1.5,25.0,260.0,259.27,188.49
2018,9,3,7,45,625.5,78.5,1.45,25.5,311.0,318.19,237.71
2018,9,3,8,0,666.0,84.0,1.4,26.0,362.0,381.02,288.52
2018,9,3,8,15,694.0,88.0,1.35,26.4,411.0,439.71,334.7
2018,9,3,8,30,722.0,92.0,1.3,26.8,460.0,499.98,380.26
2018,9,3,8,45,742.5,96.0,1.3,27.25,506.5,556.99,421.9
2018,9,3,9,0,763.0,100.0,1.3,27.7,553.0,614.19,462.2
2018,9,3,9,15,777.5,103.5,1.2,28.0,595.0,666.53,497.21
2018,9,3,9,30,792.0,107.0,1.1,28.3,637.0,717.84,529.34
2018,9,3,9,45,754.0,127.5,1.0,28.6,655.5,744.27,543.41
2018,9,3,10,0,716.0,148.0,0.9,28.9,674.0,768.22,555.81
2018,9,3,10,15,772.5,133.5,0.9,29.15,723.5,825.29,590.76
2018,9,3,10,30,829.0,119.0,0.9,29.4,773.0,878.01,621.87
2018,9,3,10,45,835.5,120.5,0.85,29.65,797.0,909.12,638.26
2018,9,3,11,0,842.0,122.0,0.8,29.9,821.0,937.24,652.86
2018,9,3,11,15,846.0,123.0,0.85,30.05,837.5,959.26,665.81
2018,9,3,11,30,850.0,124.0,0.9,30.2,854.0,977.91,676.86
2018,9,3,11,45,764.0,167.0,0.9,30.35,828.5,958.51,664.13
2018,9,3,12,0,678.0,210.0,0.9,30.5,803.0,930.78,646.92
2018,9,3,12,15,469.0,304.0,0.95,30.55,714.5,814.76,571.63
2018,9,3,12,30,260.0,398.0,1.0,30.6,626.0,686.03,485.01
2018,9,3,12,45,285.0,372.5,1.0,30.65,620.5,682.63,485.18
2018,9,3,13,0,310.0,347.0,1.0,30.7,615.0,677.38,482.94
2018,9,3,13,15,233.5,370.0,1.0,30.75,570.0,621.4,443.99
2018,9,3,13,30,157.0,393.0,1.0,30.8,525.0,551.58,395.8
2018,9,3,13,45,264.0,349.0,1.0,30.8,563.5,616.45,443.45
2018,9,3,14,0,371.0,305.0,1.0,30.8,602.0,673.89,484.09
2018,9,3,14,15,463.5,269.5,1.0,30.8,626.5,706.67,507.78
2018,9,3,14,30,556.0,234.0,1.0,30.8,651.0,731.46,526.21
2018,9,3,14,45,569.5,215.0,1.0,30.8,624.0,704.91,509.41
2018,9,3,15,0,583.0,196.0,1.0,30.8,597.0,671.06,488.1
2018,9,3,15,15,589.5,176.5,1.0,30.75,560.5,628.4,460.48
2018,9,3,15,30,596.0,157.0,1.0,30.7,524.0,583.21,430.46
2018,9,3,15,45,453.0,173.0,1.0,30.65,439.0,471.73,351.42
2018,9,3,16,0,310.0,189.0,1.0,30.6,354.0,370.1,277.63
2018,9,3,16,15,404.5,155.5,0.95,30.4,348.5,375.34,281.91
2018,9,3,16,30,499.0,122.0,0.9,30.2,343.0,360.83,269.63
2018,9,3,16,45,347.0,124.5,0.9,29.95,269.0,269.58,200.73
2018,9,3,17,0,195.0,127.0,0.9,29.7,195.0,191.06,141.66
2018,9,3,17,15,290.0,99.0,0.85,29.2,180.5,177.43,127.35
2018,9,3,17,30,385.0,71.0,0.8,28.7,166.0,154.62,103.61
2018,9,3,17,45,338.0,59.0,0.75,28.15,127.5,108.89,67.19
2018,9,3,18,0,291.0,47.0,0.7,27.6,89.0,69.05,37.99
2018,9,3,18,15,193.0,32.0,0.7,27.6,55.0,31.33,14.55
2018,9,3,18,30,95.0,17.0,0.7,27.6,21.0,15.46,0.0
2018,9,3,18,45,47.5,8.5,0.7,27.05,10.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,0.9,22.75,3.0,0.0,0.0
2018,9,4,6,0,8.0,6.0,1.0,22.9,6.0,5.46,0.0
2018,9,4,6,15,81.0,22.5,1.15,23.3,31.0,18.29,2.16
2018,9,4,6,30,154.0,39.0,1.3,23.7,56.0,42.38,23.3
2018,9,4,6,45,226.0,55.0,1.45,24.1,95.5,78.47,48.46
2018,9,4,7,0,298.0,71.0,1.6,24.5,135.0,123.75,82.99
2018,9,4,7,15,399.5,78.5,1.55,25.1,190.0,177.6,125.07
2018,9,4,7,30,501.0,86.0,1.5,25.7,245.0,246.92,180.52
2018,9,4,7,45,552.5,92.0,1.4,26.3,297.0,305.59,228.49
2018,9,4,8,0,604.0,98.0,1.3,26.9,349.0,369.61,279.29
2018,9,4,8,15,622.5,107.0,1.3,27.5,395.0,425.37,322.69
2018,9,4,8,30,641.0,116.0,1.3,28.1,441.0,481.98,365.05
2018,9,4,8,45,567.5,153.5,1.25,28.65,462.0,512.07,385.74
2018,9,4,9,0,494.0,191.0,1.2,29.2,483.0,528.4,395.55
2018,9,4,9,15,417.0,234.0,1.25,29.55,493.5,543.51,404.34
2018,9,4,9,30,340.0,277.0,1.3,29.9,504.0,540.19,399.83
2018,9,4,9,45,346.5,295.0,1.3,30.25,537.5,579.98,426.29
2018,9,4,10,0,353.0,313.0,1.3,30.6,571.0,619.21,451.49
2018,9,4,10,15,405.5,304.5,1.3,30.8,613.5,682.36,493.63
2018,9,4,10,30,458.0,296.0,1.3,31.0,656.0,736.59,529.04
2018,9,4,10,45,404.0,324.0,1.35,31.2,649.0,729.68,522.06
2018,9,4,11,0,350.0,352.0,1.4,31.4,642.0,705.44,504.54
2018,9,4,11,15,457.0,307.5,1.45,31.5,694.0,786.23,560.04
2018,9,4,11,30,564.0,263.0,1.5,31.6,746.0,858.53,608.27
2018,9,4,11,45,475.5,306.5,1.5,31.7,716.5,818.74,579.3
2018,9,4,12,0,387.0,350.0,1.5,31.8,687.0,778.2,550.67
2018,9,4,12,15,263.0,347.5,1.55,31.85,576.5,637.03,456.52
2018,9,4,12,30,139.0,345.0,1.6,31.9,466.0,493.15,357.15
2018,9,4,12,45,299.0,310.5,1.6,31.9,568.5,632.06,457.43
2018,9,4,13,0,459.0,276.0,1.6,31.9,671.0,767.94,549.86
2018,9,4,13,15,533.5,256.0,1.6,31.85,707.5,812.7,579.59
2018,9,4,13,30,608.0,236.0,1.6,31.8,744.0,858.15,610.14
2018,9,4,13,45,548.5,254.0,1.6,31.75,703.0,800.75,572.14
2018,9,4,14,0,489.0,272.0,1.6,31.7,662.0,748.9,538.07
2018,9,4,14,15,346.5,304.5,1.6,31.65,575.5,626.05,454.36
2018,9,4,14,30,204.0,337.0,1.6,31.6,489.0,512.53,374.64
2018,9,4,14,45,260.5,301.5,1.6,31.5,486.0,525.14,386.31
2018,9,4,15,0,317.0,266.0,1.6,31.4,483.0,520.08,384.83
2018,9,4,15,15,271.5,258.0,1.55,31.3,435.5,463.13,344.29
2018,9,4,15,30,226.0,250.0,1.5,31.2,388.0,409.48,305.8
2018,9,4,15,45,115.5,179.0,1.45,31.15,249.5,247.66,186.52
2018,9,4,16,0,5.0,108.0,1.4,31.1,111.0,98.95,72.28
2018,9,4,16,15,2.5,71.5,1.35,30.8,73.0,64.55,45.78
2018,9,4,16,30,0.0,35.0,1.3,30.5,35.0,30.86,19.17
2018,9,4,16,45,1.5,51.5,1.2,30.2,52.0,46.07,31.5
2018,9,4,17,0,3.0,68.0,1.1,29.9,69.0,61.15,43.67
2018,9,4,17,15,1.5,68.5,1.0,29.35,69.0,61.03,43.71
2018,9,4,17,30,0.0,69.0,0.9,28.8,69.0,61.02,43.73
2018,9,4,17,45,0.0,51.0,0.8,28.2,51.0,44.97,30.6
2018,9,4,18,0,0.0,33.0,0.7,27.6,33.0,29.11,17.48
2018,9,4,18,15,3.0,21.0,0.7,27.6,21.0,18.58,7.62
2018,9,4,18,30,6.0,9.0,0.7,27.6,9.0,8.19,0.0
2018,9,4,18,45,3.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,24.0,4.0,0.55,22.75,4.5,0.0,0.0
2018,9,5,6,0,48.0,8.0,0.6,22.8,9.0,7.28,0.0
2018,9,5,6,15,157.5,23.0,0.75,23.25,38.5,18.17,0.62
2018,9,5,6,30,267.0,38.0,0.9,23.7,68.0,48.36,24.53
2018,9,5,6,45,358.5,49.0,1.0,24.2,112.0,91.2,53.02
2018,9,5,7,0,450.0,60.0,1.1,24.7,156.0,144.49,93.25
2018,9,5,7,15,512.5,67.5,1.15,25.45,206.0,198.76,137.72
2018,9,5,7,30,575.0,75.0,1.2,26.2,256.0,260.45,188.67
2018,9,5,7,45,491.0,102.0,1.3,26.95,276.5,289.91,216.72
2018,9,5,8,0,407.0,129.0,1.4,27.7,297.0,311.68,236.5
2018,9,5,8,15,352.5,164.5,1.5,28.1,323.5,338.72,258.43
2018,9,5,8,30,298.0,200.0,1.6,28.5,350.0,365.44,278.56
2018,9,5,8,45,391.0,194.5,1.7,28.95,412.0,442.69,336.25
2018,9,5,9,0,484.0,189.0,1.8,29.4,474.0,521.06,393.43
2018,9,5,9,15,505.5,198.5,1.85,29.65,516.0,571.75,428.96
2018,9,5,9,30,527.0,208.0,1.9,29.9,558.0,622.94,464.24
2018,9,5,9,45,373.5,258.0,1.95,30.2,513.0,564.53,419.75
2018,9,5,10,0,220.0,308.0,2.0,30.5,468.0,492.27,365.09
2018,9,5,10,15,253.5,329.5,2.05,30.75,522.0,565.29,416.3
2018,9,5,10,30,287.0,351.0,2.1,31.0,576.0,627.48,458.34
2018,9,5,10,45,462.0,286.5,2.1,31.2,661.5,746.88,542.15
2018,9,5,11,0,637.0,222.0,2.1,31.4,747.0,865.2,622.12
2018,9,5,11,15,592.0,242.5,2.15,31.6,738.5,856.32,613.69
2018,9,5,11,30,547.0,263.0,2.2,31.8,730.0,838.64,600.85
2018,9,5,11,45,427.5,312.0,2.2,31.95,679.5,777.41,557.22
2018,9,5,12,0,308.0,361.0,2.2,32.1,629.0,696.37,500.44
2018,9,5,12,15,244.0,375.0,2.2,32.2,587.5,647.66,466.36
2018,9,5,12,30,180.0,389.0,2.2,32.3,546.0,581.27,419.86
2018,9,5,12,45,273.0,372.5,2.15,32.35,608.0,672.13,483.92
2018,9,5,13,0,366.0,356.0,2.1,32.4,670.0,743.98,533.11
2018,9,5,13,15,385.5,351.0,2.1,32.4,676.5,751.9,538.46
2018,9,5,13,30,405.0,346.0,2.1,32.4,683.0,770.72,551.24
2018,9,5,13,45,399.5,338.0,2.05,32.4,663.0,733.6,527.03
2018,9,5,14,0,394.0,330.0,2.0,32.4,643.0,708.36,510.73
2018,9,5,14,15,361.0,325.0,1.95,32.3,603.5,660.6,478.75
2018,9,5,14,30,328.0,320.0,1.9,32.2,564.0,613.49,446.99
2018,9,5,14,45,513.0,234.0,1.9,32.15,593.5,674.13,493.59
2018,9,5,15,0,698.0,148.0,1.9,32.1,623.0,711.26,522.65
2018,9,5,15,15,722.0,129.0,1.85,31.9,593.0,675.98,499.2
2018,9,5,15,30,746.0,110.0,1.8,31.7,563.0,634.96,471.74
2018,9,5,15,45,734.5,104.5,1.75,31.55,520.5,583.13,435.2
2018,9,5,16,0,723.0,99.0,1.7,31.4,478.0,530.99,397.39
2018,9,5,16,15,694.5,94.5,1.6,31.1,428.5,469.63,351.72
2018,9,5,16,30,666.0,90.0,1.5,30.8,379.0,409.9,305.82
2018,9,5,16,45,627.0,84.0,1.45,30.5,328.0,346.35,255.87
2018,9,5,17,0,588.0,78.0,1.4,30.2,277.0,286.4,207.24
2018,9,5,17,15,505.5,73.5,1.25,29.4,223.0,219.65,153.83
2018,9,5,17,30,423.0,69.0,1.1,28.6,169.0,160.23,106.49
2018,9,5,17,45,282.5,57.5,0.95,27.75,117.0,98.41,61.21
2018,9,5,18,0,142.0,46.0,0.8,26.9,65.0,53.85,31.64
2018,9,5,18,15,91.0,29.0,0.8,26.9,39.0,26.31,11.43
2018,9,5,18,30,40.0,12.0,0.8,26.9,13.0,10.91,0.0
2018,9,5,18,45,20.0,6.0,0.85,25.95,6.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,24.5,4.5,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,49.0,9.0,0.7,21.3,9.0,8.19,0.0
2018,9,6,6,15,161.0,23.0,0.8,21.85,37.5,18.2,0.0
2018,9,6,6,30,273.0,37.0,0.9,22.4,66.0,48.42,24.3
2018,9,6,6,45,364.5,48.0,1.05,22.95,110.5,91.76,53.42
2018,9,6,7,0,456.0,59.0,1.2,23.5,155.0,145.58,94.39
2018,9,6,7,15,517.5,66.0,1.25,24.3,204.5,199.61,139.03
2018,9,6,7,30,579.0,73.0,1.3,25.1,254.0,260.89,190.03
2018,9,6,7,45,622.5,78.5,1.35,25.9,305.5,320.81,239.71
2018,9,6,8,0,666.0,84.0,1.4,26.7,357.0,384.99,291.23
2018,9,6,8,15,696.0,88.5,1.35,27.25,407.0,445.35,338.21
2018,9,6,8,30,726.0,93.0,1.3,27.8,457.0,507.32,384.5
2018,9,6,8,45,748.0,96.5,1.25,28.4,504.0,565.04,425.8
2018,9,6,9,0,770.0,100.0,1.2,29.0,551.0,623.06,465.65
2018,9,6,9,15,784.0,103.5,1.05,29.4,593.0,675.41,499.49
2018,9,6,9,30,798.0,107.0,0.9,29.8,635.0,726.65,529.99
2018,9,6,9,45,807.5,110.5,0.8,30.15,671.5,772.92,556.37
2018,9,6,10,0,817.0,114.0,0.7,30.5,708.0,817.17,580.68
2018,9,6,10,15,723.5,151.5,0.65,30.8,694.5,809.6,572.8
2018,9,6,10,30,630.0,189.0,0.6,31.1,681.0,789.78,558.02
2018,9,6,10,45,534.0,237.0,0.5,31.4,663.0,763.63,536.87
2018,9,6,11,0,438.0,285.0,0.4,31.7,645.0,736.5,514.88
2018,9,6,11,15,379.0,322.0,0.35,31.9,638.0,727.22,506.01
2018,9,6,11,30,320.0,359.0,0.3,32.1,631.0,699.9,485.89
2018,9,6,11,45,474.0,298.0,0.25,32.3,706.0,810.46,557.52
2018,9,6,12,0,628.0,237.0,0.2,32.5,781.0,911.46,619.03
2018,9,6,12,15,485.0,301.5,0.2,32.65,722.0,831.05,565.36
2018,9,6,12,30,342.0,366.0,0.2,32.8,663.0,737.58,505.26
2018,9,6,12,45,428.0,326.5,0.15,32.9,694.5,795.7,543.62
2018,9,6,13,0,514.0,287.0,0.1,33.0,726.0,835.54,568.59
2018,9,6,13,15,450.0,310.0,0.1,33.05,689.5,788.18,537.86
2018,9,6,13,30,386.0,333.0,0.1,33.1,653.0,740.09,507.53
2018,9,6,13,45,400.0,318.0,0.1,33.15,641.5,727.66,501.29
2018,9,6,14,0,414.0,303.0,0.1,33.2,630.0,712.72,492.99
2018,9,6,14,15,541.5,240.5,0.1,33.1,651.0,747.08,518.63
2018,9,6,14,30,669.0,178.0,0.1,33.0,672.0,776.5,539.99
2018,9,6,14,45,729.0,146.0,0.1,32.95,659.5,764.62,533.33
2018,9,6,15,0,789.0,114.0,0.1,32.9,647.0,742.97,521.18
2018,9,6,15,15,755.0,116.5,0.15,32.75,600.5,684.69,486.14
2018,9,6,15,30,721.0,119.0,0.2,32.6,554.0,628.57,450.57
2018,9,6,15,45,652.0,125.0,0.25,32.45,494.0,553.35,400.76
2018,9,6,16,0,583.0,131.0,0.3,32.3,434.0,482.94,352.7
2018,9,6,16,15,590.5,116.5,0.35,32.1,396.5,437.59,320.98
2018,9,6,16,30,598.0,102.0,0.4,31.9,359.0,390.13,285.89
2018,9,6,16,45,524.0,97.5,0.4,31.65,301.0,317.79,231.48
2018,9,6,17,0,450.0,93.0,0.4,31.4,243.0,250.09,179.5
2018,9,6,17,15,459.0,77.5,0.45,30.75,207.0,210.02,145.87
2018,9,6,17,30,468.0,62.0,0.5,30.1,171.0,165.15,107.45
2018,9,6,17,45,393.5,52.0,0.5,29.45,127.0,111.53,66.18
2018,9,6,18,0,319.0,42.0,0.5,28.8,83.0,67.44,35.32
2018,9,6,18,15,202.5,28.0,0.5,28.8,49.5,27.14,9.82
2018,9,6,18,30,86.0,14.0,0.5,28.8,16.0,12.73,0.0
2018,9,6,18,45,43.0,7.0,0.6,27.95,8.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,7,5,45,21.5,4.0,0.7,21.75,4.0,0.0,0.0
2018,9,7,6,0,43.0,8.0,0.7,21.9,8.0,7.28,0.0
2018,9,7,6,15,146.5,22.5,0.8,22.5,35.5,17.81,0.0
2018,9,7,6,30,250.0,37.0,0.9,23.1,63.0,47.7,24.07
2018,9,7,6,45,340.0,48.5,1.0,23.7,106.5,88.33,51.44
2018,9,7,7,0,430.0,60.0,1.1,24.3,150.0,142.57,92.72
2018,9,7,7,15,491.5,68.0,1.0,25.15,199.0,196.03,136.51
2018,9,7,7,30,553.0,76.0,0.9,26.0,248.0,256.81,186.4
2018,9,7,7,45,574.5,87.0,0.75,26.85,294.5,312.45,231.93
2018,9,7,8,0,596.0,98.0,0.6,27.7,341.0,369.86,276.72
2018,9,7,8,15,619.5,106.0,0.5,28.25,388.0,426.76,319.48
2018,9,7,8,30,643.0,114.0,0.4,28.8,435.0,485.05,361.16
2018,9,7,8,45,677.0,116.5,0.3,29.4,484.5,545.1,402.12
2018,9,7,9,0,711.0,119.0,0.2,30.0,534.0,606.85,442.35
2018,9,7,9,15,738.0,120.0,0.25,30.35,579.5,661.51,478.52
2018,9,7,9,30,765.0,121.0,0.3,30.7,625.0,717.99,514.55
2018,9,7,9,45,661.5,156.5,0.4,31.05,610.5,709.77,507.64
2018,9,7,10,0,558.0,192.0,0.5,31.4,596.0,687.8,491.91
2018,9,7,10,15,377.0,254.5,0.55,31.65,532.5,610.72,437.55
2018,9,7,10,30,196.0,317.0,0.6,31.9,469.0,498.22,358.4
2018,9,7,10,45,199.0,347.5,0.65,32.1,506.0,539.11,386.35
2018,9,7,11,0,202.0,378.0,0.7,32.3,543.0,579.54,412.24
2018,9,7,11,15,185.0,386.5,0.75,32.5,540.0,576.73,409.26
2018,9,7,11,30,168.0,395.0,0.8,32.7,537.0,572.44,405.74
2018,9,7,11,45,185.5,407.5,0.8,32.85,566.0,605.64,427.5
2018,9,7,12,0,203.0,420.0,0.8,33.0,595.0,638.25,448.31
2018,9,7,12,15,140.5,369.0,0.85,33.05,490.0,521.81,370.68
2018,9,7,12,30,78.0,318.0,0.9,33.1,385.0,388.87,279.98
2018,9,7,12,45,151.0,342.0,0.95,33.2,471.0,502.72,361.09
2018,9,7,13,0,224.0,366.0,1.0,33.3,557.0,614.68,436.59
2018,9,7,13,15,392.5,314.5,1.05,33.25,641.5,737.01,520.27
2018,9,7,13,30,561.0,263.0,1.1,33.2,726.0,837.41,587.66
2018,9,7,13,45,683.0,199.5,1.15,33.2,747.5,877.87,615.2
2018,9,7,14,0,805.0,136.0,1.2,33.2,769.0,897.75,628.55
2018,9,7,14,15,785.5,137.5,1.2,33.1,735.5,856.81,603.92
2018,9,7,14,30,766.0,139.0,1.2,33.0,702.0,813.99,578.49
2018,9,7,14,45,682.0,159.0,1.25,32.9,641.5,740.3,533.18
2018,9,7,15,0,598.0,179.0,1.3,32.8,581.0,666.03,484.28
2018,9,7,15,15,642.0,155.5,1.3,32.6,561.5,645.3,472.42
2018,9,7,15,30,686.0,132.0,1.3,32.4,542.0,618.28,455.22
2018,9,7,15,45,597.0,141.0,1.3,32.2,477.0,534.86,396.71
2018,9,7,16,0,508.0,150.0,1.3,32.0,412.0,453.76,338.73
2018,9,7,16,15,395.0,147.0,1.25,31.7,338.0,361.63,271.2
2018,9,7,16,30,282.0,144.0,1.2,31.4,264.0,274.54,206.08
2018,9,7,16,45,317.0,125.5,1.2,31.15,243.5,252.14,187.87
2018,9,7,17,0,352.0,107.0,1.2,30.9,223.0,229.97,168.18
2018,9,7,17,15,341.5,89.5,1.1,30.1,185.0,185.71,131.66
2018,9,7,17,30,331.0,72.0,1.0,29.3,147.0,142.58,95.58
2018,9,7,17,45,286.0,58.0,0.9,28.55,110.5,98.85,61.01
2018,9,7,18,0,241.0,44.0,0.8,27.8,74.0,60.87,33.17
2018,9,7,18,15,148.0,28.0,0.8,27.8,43.5,25.77,8.47
2018,9,7,18,30,55.0,12.0,0.8,27.8,13.0,10.91,0.0
2018,9,7,18,45,27.5,6.0,0.8,26.95,6.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,5,45,17.0,3.5,0.3,21.5,3.5,0.0,0.0
2018,9,8,6,0,34.0,7.0,0.3,21.6,7.0,6.37,0.0
2018,9,8,6,15,126.0,22.5,0.35,22.0,33.5,17.82,0.0
2018,9,8,6,30,218.0,38.0,0.4,22.4,60.0,47.27,24.53
2018,9,8,6,45,306.0,51.0,0.4,22.85,102.5,87.13,51.98
2018,9,8,7,0,394.0,64.0,0.4,23.3,145.0,138.31,90.87
2018,9,8,7,15,423.5,77.0,0.45,24.05,187.0,185.82,130.8
2018,9,8,7,30,453.0,90.0,0.5,24.8,229.0,236.76,173.47
2018,9,8,7,45,395.0,117.5,0.5,25.6,255.5,271.87,204.16
2018,9,8,8,0,337.0,145.0,0.5,26.4,282.0,293.23,222.37
2018,9,8,8,15,328.5,169.5,0.55,27.05,317.5,334.5,254.06
2018,9,8,8,30,320.0,194.0,0.6,27.7,353.0,374.36,283.34
2018,9,8,8,45,297.5,220.5,0.65,28.4,380.0,406.27,305.62
2018,9,8,9,0,275.0,247.0,0.7,29.1,407.0,435.27,325.03
2018,9,8,9,15,304.0,262.0,0.75,29.5,451.0,486.24,360.61
2018,9,8,9,30,333.0,277.0,0.8,29.9,495.0,539.1,396.57
2018,9,8,9,45,327.5,297.0,0.8,30.25,522.0,571.18,416.66
2018,9,8,10,0,322.0,317.0,0.8,30.6,549.0,601.78,435.54
2018,9,8,10,15,311.5,335.5,0.85,30.85,568.0,624.98,449.78
2018,9,8,10,30,301.0,354.0,0.9,31.1,587.0,646.33,462.72
2018,9,8,10,45,288.5,370.0,0.9,31.3,599.0,661.4,471.07
2018,9,8,11,0,276.0,386.0,0.9,31.5,611.0,674.6,478.21
2018,9,8,11,15,257.0,397.5,0.9,31.7,610.5,674.94,476.95
2018,9,8,11,30,238.0,409.0,0.9,31.9,610.0,657.4,464.51
2018,9,8,11,45,200.0,416.5,0.9,32.05,586.5,630.52,445.59
2018,9,8,12,0,162.0,424.0,0.9,32.2,563.0,601.91,425.54
2018,9,8,12,15,162.5,418.5,0.9,32.25,558.0,597.18,422.67
2018,9,8,12,30,163.0,413.0,0.9,32.3,553.0,591.55,419.04
2018,9,8,12,45,204.0,411.0,0.85,32.35,585.0,629.46,444.71
2018,9,8,13,0,245.0,409.0,0.8,32.4,617.0,681.75,478.6
2018,9,8,13,15,188.0,397.5,0.8,32.4,555.5,593.48,419.84
2018,9,8,13,30,131.0,386.0,0.8,32.4,494.0,522.28,372.15
2018,9,8,13,45,76.5,317.5,0.8,32.35,380.0,380.86,275.51
2018,9,8,14,0,22.0,249.0,0.8,32.3,266.0,258.98,188.67
2018,9,8,14,15,22.0,236.5,0.85,32.2,253.0,245.5,179.95
2018,9,8,14,30,22.0,224.0,0.9,32.1,240.0,232.01,170.62
2018,9,8,14,45,99.5,263.0,0.9,32.0,330.0,344.65,254.83
2018,9,8,15,0,177.0,302.0,0.9,31.9,420.0,439.27,322.95
2018,9,8,15,15,268.0,267.5,0.9,31.75,433.0,471.45,347.27
2018,9,8,15,30,359.0,233.0,0.9,31.6,446.0,483.42,357.5
2018,9,8,15,45,353.0,199.0,0.9,31.4,394.0,425.43,317.04
2018,9,8,16,0,347.0,165.0,0.9,31.2,342.0,376.26,282.15
2018,9,8,16,15,271.0,155.5,0.9,30.9,285.0,297.92,224.34
2018,9,8,16,30,195.0,146.0,0.9,30.6,228.0,236.47,178.08
2018,9,8,16,45,267.5,128.0,0.9,30.3,224.0,234.66,175.47
2018,9,8,17,0,340.0,110.0,0.9,30.0,220.0,228.55,167.57
2018,9,8,17,15,327.0,93.5,0.85,29.35,183.5,185.23,131.79
2018,9,8,17,30,314.0,77.0,0.8,28.7,147.0,143.36,96.82
2018,9,8,17,45,244.5,61.0,0.75,28.0,106.5,95.22,59.88
2018,9,8,18,0,175.0,45.0,0.7,27.3,66.0,55.23,31.12
2018,9,8,18,15,104.5,27.5,0.7,27.3,38.5,24.55,6.54
2018,9,8,18,30,34.0,10.0,0.7,27.3,11.0,9.1,0.0
2018,9,8,18,45,17.0,5.0,0.8,26.45,5.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,0.0,1.0,1.95,20.3,1.0,0.0,0.0
2018,9,9,6,0,0.0,2.0,2.0,20.3,2.0,1.82,0.0
2018,9,9,6,15,0.0,11.0,2.05,20.55,11.0,9.67,0.0
2018,9,9,6,30,0.0,20.0,2.1,20.8,20.0,17.61,8.04
2018,9,9,6,45,20.5,35.5,2.1,21.05,39.5,34.41,21.68
2018,9,9,7,0,41.0,51.0,2.1,21.3,59.0,53.78,37.32
2018,9,9,7,15,33.5,64.5,2.05,21.7,72.5,66.98,49.02
2018,9,9,7,30,26.0,78.0,2.0,22.1,86.0,79.29,59.66
2018,9,9,7,45,13.0,66.0,1.9,22.55,70.0,64.84,48.01
2018,9,9,8,0,0.0,54.0,1.8,23.0,54.0,47.68,33.83
2018,9,9,8,15,9.0,103.0,1.7,23.5,107.5,96.2,73.21
2018,9,9,8,30,18.0,152.0,1.6,24.0,161.0,146.93,113.4
2018,9,9,8,45,14.5,166.5,1.5,24.5,174.0,159.2,122.32
2018,9,9,9,0,11.0,181.0,1.4,25.0,187.0,171.13,130.9
2018,9,9,9,15,9.0,183.0,1.35,25.45,188.5,172.0,130.88
2018,9,9,9,30,7.0,185.0,1.3,25.9,190.0,172.69,130.77
2018,9,9,9,45,22.5,220.0,1.2,26.35,236.0,227.2,172.17
2018,9,9,10,0,38.0,255.0,1.1,26.8,282.0,276.4,208.43
2018,9,9,10,15,22.0,204.0,1.1,27.1,220.0,212.99,159.92
2018,9,9,10,30,6.0,153.0,1.1,27.4,158.0,142.98,106.13
2018,9,9,10,45,6.0,164.5,1.15,27.75,169.5,153.87,114.34
2018,9,9,11,0,6.0,176.0,1.2,28.1,181.0,164.77,122.31
2018,9,9,11,15,4.0,154.5,1.2,28.35,158.0,143.01,105.46
2018,9,9,11,30,2.0,133.0,1.2,28.6,135.0,121.3,88.71
2018,9,9,11,45,5.0,162.0,1.15,28.8,166.5,151.15,111.45
2018,9,9,12,0,8.0,191.0,1.1,29.0,198.0,181.31,134.01
2018,9,9,12,15,8.5,199.0,1.1,29.15,206.5,189.36,139.85
2018,9,9,12,30,9.0,207.0,1.1,29.3,215.0,197.38,145.74
2018,9,9,12,45,10.5,221.5,1.1,29.4,230.5,212.53,156.98
2018,9,9,13,0,12.0,236.0,1.1,29.5,246.0,227.67,168.16
2018,9,9,13,15,10.5,214.5,1.1,29.55,223.0,205.58,151.79
2018,9,9,13,30,9.0,193.0,1.1,29.6,200.0,183.63,135.57
2018,9,9,13,45,15.5,229.0,1.1,29.6,241.0,223.53,165.71
2018,9,9,14,0,22.0,265.0,1.1,29.6,282.0,263.55,195.43
2018,9,9,14,15,24.5,267.0,1.1,29.55,285.5,278.71,206.73
2018,9,9,14,30,27.0,269.0,1.1,29.5,289.0,281.81,209.37
2018,9,9,14,45,35.0,268.0,1.1,29.45,292.5,286.07,213.14
2018,9,9,15,0,43.0,267.0,1.1,29.4,296.0,289.62,216.4
2018,9,9,15,15,79.0,253.5,1.15,29.2,302.0,299.96,225.68
2018,9,9,15,30,115.0,240.0,1.2,29.0,308.0,316.12,238.98
2018,9,9,15,45,67.0,209.5,1.2,28.8,248.5,240.33,182.1
2018,9,9,16,0,19.0,179.0,1.2,28.6,189.0,173.21,130.99
2018,9,9,16,15,38.5,156.5,1.25,28.3,173.5,165.98,126.3
2018,9,9,16,30,58.0,134.0,1.3,28.0,158.0,150.86,114.84
2018,9,9,16,45,30.5,109.0,1.3,27.65,121.5,112.46,84.77
2018,9,9,17,0,3.0,84.0,1.3,27.3,85.0,75.69,55.87
2018,9,9,17,15,1.5,71.0,1.25,26.7,71.5,63.4,46.1
2018,9,9,17,30,0.0,58.0,1.2,26.1,58.0,51.33,36.26
2018,9,9,17,45,0.0,42.0,1.1,25.45,42.0,37.07,24.38
2018,9,9,18,0,0.0,26.0,1.0,24.8,26.0,22.92,12.37
2018,9,9,18,15,0.0,14.0,1.0,24.8,14.0,12.32,0.0
2018,9,9,18,30,0.0,2.0,1.0,24.8,2.0,1.82,0.0
2018,9,9,18,45,0.0,1.0,1.3,24.05,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
