Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.75,19.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,10,5,45,3.0,2.0,1.65,19.4,2.0,0.0,0.0
2018,9,10,6,0,6.0,4.0,1.7,19.4,4.0,3.64,0.0
2018,9,10,6,15,20.0,19.0,1.75,19.65,20.5,16.18,0.0
2018,9,10,6,30,34.0,34.0,1.8,19.9,37.0,32.51,18.44
2018,9,10,6,45,61.0,54.0,1.8,20.15,64.5,57.33,38.72
2018,9,10,7,0,88.0,74.0,1.8,20.4,92.0,85.99,62.05
2018,9,10,7,15,111.5,96.0,1.8,20.85,125.5,119.31,89.68
2018,9,10,7,30,135.0,118.0,1.8,21.3,159.0,155.78,119.88
2018,9,10,7,45,93.5,99.0,1.8,21.8,130.0,130.65,100.97
2018,9,10,8,0,52.0,80.0,1.8,22.3,101.0,99.98,76.67
2018,9,10,8,15,26.0,80.0,1.75,22.9,90.5,86.08,65.25
2018,9,10,8,30,0.0,80.0,1.7,23.5,80.0,70.8,52.32
2018,9,10,8,45,0.0,99.5,1.65,24.15,99.5,88.39,66.15
2018,9,10,9,0,0.0,119.0,1.6,24.8,119.0,106.18,79.9
2018,9,10,9,15,5.0,159.5,1.6,25.3,163.0,147.2,111.84
2018,9,10,9,30,10.0,200.0,1.6,25.8,207.0,189.24,143.91
2018,9,10,9,45,13.5,222.0,1.55,26.35,231.5,213.3,161.58
2018,9,10,10,0,17.0,244.0,1.5,26.9,256.0,237.75,179.35
2018,9,10,10,15,13.0,225.5,1.5,27.25,235.0,217.08,163.05
2018,9,10,10,30,9.0,207.0,1.5,27.6,214.0,196.29,146.85
2018,9,10,10,45,5.5,176.0,1.55,27.9,180.5,164.16,122.13
2018,9,10,11,0,2.0,145.0,1.6,28.2,147.0,132.2,97.43
2018,9,10,11,15,4.0,160.5,1.6,28.4,164.0,148.59,109.92
2018,9,10,11,30,6.0,176.0,1.6,28.6,181.0,165.12,122.34
2018,9,10,11,45,7.0,183.0,1.65,28.8,189.0,172.77,127.98
2018,9,10,12,0,8.0,190.0,1.7,29.0,197.0,180.42,133.63
2018,9,10,12,15,5.0,169.0,1.75,29.1,173.5,157.77,116.36
2018,9,10,12,30,2.0,148.0,1.8,29.2,150.0,135.24,99.15
2018,9,10,12,45,2.0,145.0,1.8,29.35,147.0,132.43,97.02
2018,9,10,13,0,2.0,142.0,1.8,29.5,144.0,129.61,94.87
2018,9,10,13,15,5.5,177.0,1.8,29.5,181.5,165.47,122.3
2018,9,10,13,30,9.0,212.0,1.8,29.5,219.0,201.6,149.64
2018,9,10,13,45,79.5,267.5,1.8,29.5,329.0,347.04,259.57
2018,9,10,14,0,150.0,323.0,1.8,29.5,439.0,466.42,346.49
2018,9,10,14,15,104.5,299.0,1.8,29.35,378.5,395.83,294.82
2018,9,10,14,30,59.0,275.0,1.8,29.2,318.0,315.36,235.98
2018,9,10,14,45,87.5,263.5,1.75,29.05,323.0,324.3,244.26
2018,9,10,15,0,116.0,252.0,1.7,28.9,328.0,341.75,258.24
2018,9,10,15,15,67.5,229.0,1.7,28.7,272.5,267.15,202.27
2018,9,10,15,30,19.0,206.0,1.7,28.5,217.0,200.55,151.54
2018,9,10,15,45,48.0,182.0,1.65,28.3,207.0,201.35,153.44
2018,9,10,16,0,77.0,158.0,1.6,28.1,197.0,191.75,146.83
2018,9,10,16,15,195.5,148.0,1.5,27.85,232.0,251.47,193.65
2018,9,10,16,30,314.0,138.0,1.4,27.6,267.0,283.05,216.58
2018,9,10,16,45,182.5,127.0,1.3,27.35,199.5,199.76,151.74
2018,9,10,17,0,51.0,116.0,1.2,27.1,132.0,124.26,93.69
2018,9,10,17,15,25.5,87.5,1.05,26.65,95.5,86.96,64.33
2018,9,10,17,30,0.0,59.0,0.9,26.2,59.0,52.26,36.94
2018,9,10,17,45,0.0,43.0,0.8,25.75,43.0,37.97,25.02
2018,9,10,18,0,0.0,27.0,0.7,25.3,27.0,23.81,12.91
2018,9,10,18,15,1.5,16.0,0.7,25.3,16.0,14.12,0.0
2018,9,10,18,30,3.0,5.0,0.7,25.3,5.0,4.55,0.0
2018,9,10,18,45,1.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,22.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,0.0,1.0,0.8,21.4,1.0,0.0,0.0
2018,9,11,6,0,0.0,2.0,0.9,21.5,2.0,1.82,0.0
2018,9,11,6,15,0.0,14.0,1.0,21.85,14.0,12.34,0.0
2018,9,11,6,30,0.0,26.0,1.1,22.2,26.0,22.89,11.78
2018,9,11,6,45,62.0,46.5,1.25,22.5,59.0,50.91,33.07
2018,9,11,7,0,124.0,67.0,1.4,22.8,92.0,88.84,62.31
2018,9,11,7,15,70.0,85.0,1.3,23.35,100.0,98.57,73.23
2018,9,11,7,30,16.0,103.0,1.2,23.9,108.0,97.44,74.11
2018,9,11,7,45,16.5,122.0,1.15,24.4,128.0,116.08,89.05
2018,9,11,8,0,17.0,141.0,1.1,24.9,148.0,134.84,103.71
2018,9,11,8,15,27.0,164.5,1.1,25.35,177.0,167.89,129.37
2018,9,11,8,30,37.0,188.0,1.1,25.8,206.0,198.2,152.43
2018,9,11,8,45,32.0,195.0,1.1,26.2,211.5,204.05,156.18
2018,9,11,9,0,27.0,202.0,1.1,26.6,217.0,209.35,159.5
2018,9,11,9,15,20.0,207.0,1.15,26.95,218.5,202.87,153.82
2018,9,11,9,30,13.0,212.0,1.2,27.3,220.0,203.08,153.26
2018,9,11,9,45,12.5,212.5,1.25,27.65,221.0,203.58,153.12
2018,9,11,10,0,12.0,213.0,1.3,28.0,222.0,204.04,152.98
2018,9,11,10,15,11.5,218.0,1.3,28.1,226.5,208.74,156.17
2018,9,11,10,30,11.0,223.0,1.3,28.2,231.0,213.39,159.32
2018,9,11,10,45,11.0,225.0,1.35,28.35,233.5,215.61,160.7
2018,9,11,11,0,11.0,227.0,1.4,28.5,236.0,217.79,162.09
2018,9,11,11,15,22.5,279.5,1.45,28.55,298.0,293.22,218.07
2018,9,11,11,30,34.0,332.0,1.5,28.6,360.0,359.46,265.93
2018,9,11,11,45,61.0,355.5,1.55,28.65,407.0,411.73,303.83
2018,9,11,12,0,88.0,379.0,1.6,28.7,454.0,464.39,341.54
2018,9,11,12,15,91.0,386.5,1.6,28.75,464.0,475.67,349.05
2018,9,11,12,30,94.0,394.0,1.6,28.8,474.0,486.53,356.54
2018,9,11,12,45,120.5,394.5,1.65,28.8,496.0,529.95,387.67
2018,9,11,13,0,147.0,395.0,1.7,28.8,518.0,555.21,406.03
2018,9,11,13,15,223.0,381.0,1.7,28.8,563.5,612.17,447.55
2018,9,11,13,30,299.0,367.0,1.7,28.8,609.0,681.2,496.04
2018,9,11,13,45,285.5,357.5,1.7,28.8,583.5,650.35,474.85
2018,9,11,14,0,272.0,348.0,1.7,28.8,558.0,618.91,453.93
2018,9,11,14,15,280.5,333.0,1.65,28.7,542.0,600.73,442.47
2018,9,11,14,30,289.0,318.0,1.6,28.6,526.0,580.93,429.71
2018,9,11,14,45,337.5,279.5,1.6,28.55,510.0,567.39,422.59
2018,9,11,15,0,386.0,241.0,1.6,28.5,494.0,560.89,419.89
2018,9,11,15,15,369.5,230.5,1.55,28.4,459.5,507.51,382.42
2018,9,11,15,30,353.0,220.0,1.5,28.3,425.0,466.39,353.18
2018,9,11,15,45,337.0,199.5,1.45,28.2,382.0,416.05,316.73
2018,9,11,16,0,321.0,179.0,1.4,28.1,339.0,366.65,280.2
2018,9,11,16,15,360.0,152.0,1.3,27.85,313.0,348.0,265.98
2018,9,11,16,30,399.0,125.0,1.2,27.6,287.0,315.72,240.29
2018,9,11,16,45,440.0,107.0,1.15,27.35,262.5,287.93,216.54
2018,9,11,17,0,481.0,89.0,1.1,27.1,238.0,254.59,186.79
2018,9,11,17,15,423.0,78.0,0.95,26.65,190.5,195.65,138.32
2018,9,11,17,30,365.0,67.0,0.8,26.2,143.0,143.66,95.73
2018,9,11,17,45,234.0,52.0,0.7,25.75,95.5,84.77,52.28
2018,9,11,18,0,103.0,37.0,0.6,25.3,48.0,42.06,23.14
2018,9,11,18,15,54.5,21.0,0.6,25.3,26.5,18.07,0.0
2018,9,11,18,30,6.0,5.0,0.6,25.3,5.0,4.55,0.0
2018,9,11,18,45,3.0,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.8,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.9,5.0,0.0,0.0
2018,9,12,6,15,155.0,18.5,1.6,22.25,30.5,16.83,0.0
2018,9,12,6,30,273.0,31.0,1.7,22.6,56.0,47.98,21.97
2018,9,12,6,45,329.0,40.5,1.85,22.95,90.5,84.77,48.85
2018,9,12,7,0,385.0,50.0,2.0,23.3,125.0,128.75,84.06
2018,9,12,7,15,228.5,77.5,2.0,23.75,125.5,135.72,98.22
2018,9,12,7,30,72.0,105.0,2.0,24.2,126.0,120.15,91.26
2018,9,12,7,45,80.5,125.5,2.0,24.6,153.5,147.58,113.71
2018,9,12,8,0,89.0,146.0,2.0,25.0,181.0,181.61,140.89
2018,9,12,8,15,60.5,138.5,2.0,25.45,164.0,159.54,123.27
2018,9,12,8,30,32.0,131.0,2.0,25.9,147.0,139.7,107.08
2018,9,12,8,45,16.0,120.0,2.0,26.3,128.0,117.05,88.59
2018,9,12,9,0,0.0,109.0,2.0,26.7,109.0,97.05,72.09
2018,9,12,9,15,5.5,152.0,2.0,27.05,155.5,140.68,106.15
2018,9,12,9,30,11.0,195.0,2.0,27.4,202.0,185.5,140.4
2018,9,12,9,45,26.0,230.0,2.05,27.75,248.0,240.86,182.34
2018,9,12,10,0,41.0,265.0,2.1,28.1,294.0,290.16,218.95
2018,9,12,10,15,50.5,290.5,2.1,28.25,328.0,326.28,245.25
2018,9,12,10,30,60.0,316.0,2.1,28.4,362.0,363.11,271.79
2018,9,12,10,45,40.0,291.0,2.1,28.6,322.0,320.34,239.29
2018,9,12,11,0,20.0,266.0,2.1,28.8,282.0,264.0,196.83
2018,9,12,11,15,41.0,301.0,2.05,28.95,335.0,333.77,248.68
2018,9,12,11,30,62.0,336.0,2.0,29.1,388.0,391.89,290.64
2018,9,12,11,45,112.5,354.0,2.0,29.25,449.0,479.12,353.64
2018,9,12,12,0,163.0,372.0,2.0,29.4,510.0,550.39,404.03
2018,9,12,12,15,120.5,358.0,1.9,29.45,460.0,492.89,361.89
2018,9,12,12,30,78.0,344.0,1.8,29.5,410.0,417.88,307.8
2018,9,12,12,45,87.5,326.5,1.75,29.6,400.0,408.55,301.9
2018,9,12,13,0,97.0,309.0,1.7,29.7,390.0,414.73,306.61
2018,9,12,13,15,294.0,255.5,1.6,29.75,494.0,564.49,417.82
2018,9,12,13,30,491.0,202.0,1.5,29.8,598.0,714.38,522.65
2018,9,12,13,45,461.0,223.5,1.45,29.8,586.5,689.58,503.69
2018,9,12,14,0,431.0,245.0,1.4,29.8,575.0,671.07,490.38
2018,9,12,14,15,610.0,180.0,1.35,29.8,626.5,751.98,548.65
2018,9,12,14,30,789.0,115.0,1.3,29.8,678.0,807.52,584.91
2018,9,12,14,45,777.5,111.5,1.3,29.75,642.0,763.32,556.58
2018,9,12,15,0,766.0,108.0,1.3,29.7,606.0,717.28,527.71
2018,9,12,15,15,648.0,131.0,1.35,29.55,532.5,623.12,464.29
2018,9,12,15,30,530.0,154.0,1.4,29.4,459.0,528.57,397.8
2018,9,12,15,45,410.5,168.0,1.45,29.3,392.0,439.59,333.22
2018,9,12,16,0,291.0,182.0,1.5,29.2,325.0,352.62,268.53
2018,9,12,16,15,205.0,168.5,1.5,28.9,264.0,277.18,211.68
2018,9,12,16,30,119.0,155.0,1.5,28.6,203.0,205.22,156.56
2018,9,12,16,45,317.0,114.0,1.5,28.35,216.5,245.97,185.88
2018,9,12,17,0,515.0,73.0,1.5,28.1,230.0,252.9,184.71
2018,9,12,17,15,486.0,63.0,1.35,27.5,188.0,200.31,139.87
2018,9,12,17,30,457.0,53.0,1.2,26.9,146.0,150.94,97.75
2018,9,12,17,45,359.5,43.5,1.05,26.35,103.0,95.86,55.58
2018,9,12,18,0,262.0,34.0,0.9,25.8,60.0,52.14,25.03
2018,9,12,18,15,147.5,20.0,0.9,25.8,33.0,17.76,0.0
2018,9,12,18,30,33.0,6.0,0.9,25.8,6.0,5.46,0.0
2018,9,12,18,45,16.5,3.0,0.95,25.15,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,21.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,3.5,0.5,2.55,20.9,0.5,0.0,0.0
2018,9,13,6,0,7.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,9,13,6,15,104.0,15.5,2.9,21.4,24.5,14.2,0.0
2018,9,13,6,30,201.0,30.0,3.1,21.8,48.0,41.83,19.25
2018,9,13,6,45,231.0,39.5,3.3,22.2,73.5,70.1,41.3
2018,9,13,7,0,261.0,49.0,3.5,22.6,99.0,102.07,67.72
2018,9,13,7,15,248.0,71.5,3.65,23.15,131.0,139.41,101.12
2018,9,13,7,30,235.0,94.0,3.8,23.7,163.0,170.18,128.71
2018,9,13,7,45,121.5,107.5,4.0,24.25,143.5,150.74,116.25
2018,9,13,8,0,8.0,121.0,4.2,24.8,124.0,112.32,86.08
2018,9,13,8,15,8.5,128.5,4.25,25.3,132.0,119.79,91.74
2018,9,13,8,30,9.0,136.0,4.3,25.8,140.0,127.34,97.33
2018,9,13,8,45,12.5,159.0,4.35,26.3,165.5,151.38,115.94
2018,9,13,9,0,16.0,182.0,4.4,26.8,191.0,175.92,134.69
2018,9,13,9,15,10.0,174.5,4.45,27.2,180.5,165.11,125.52
2018,9,13,9,30,4.0,167.0,4.5,27.6,170.0,153.82,116.07
2018,9,13,9,45,5.0,176.5,4.5,27.95,180.0,163.66,123.31
2018,9,13,10,0,6.0,186.0,4.5,28.3,190.0,173.6,130.57
2018,9,13,10,15,7.5,192.0,4.55,28.6,197.5,180.77,135.73
2018,9,13,10,30,9.0,198.0,4.6,28.9,205.0,188.03,140.97
2018,9,13,10,45,13.0,221.5,4.6,29.15,232.0,214.35,160.79
2018,9,13,11,0,17.0,245.0,4.6,29.4,259.0,241.01,180.68
2018,9,13,11,15,61.0,301.0,4.65,29.6,351.5,353.72,265.91
2018,9,13,11,30,105.0,357.0,4.7,29.8,444.0,473.83,354.0
2018,9,13,11,45,126.5,380.0,4.7,30.0,486.0,521.55,387.91
2018,9,13,12,0,148.0,403.0,4.7,30.2,528.0,569.09,421.53
2018,9,13,12,15,183.5,406.5,4.7,30.25,561.5,609.31,450.66
2018,9,13,12,30,219.0,410.0,4.7,30.3,595.0,648.59,478.93
2018,9,13,12,45,136.5,375.0,4.7,30.4,490.0,526.45,390.52
2018,9,13,13,0,54.0,340.0,4.7,30.5,385.0,388.72,289.15
2018,9,13,13,15,57.5,341.5,4.7,30.5,388.5,392.79,292.79
2018,9,13,13,30,61.0,343.0,4.7,30.5,392.0,396.49,295.82
2018,9,13,13,45,59.0,315.0,4.7,30.45,361.0,363.67,272.2
2018,9,13,14,0,57.0,287.0,4.7,30.4,330.0,331.0,248.6
2018,9,13,14,15,113.0,308.0,4.7,30.25,389.5,413.97,311.98
2018,9,13,14,30,169.0,329.0,4.7,30.1,449.0,478.65,360.92
2018,9,13,14,45,140.5,308.5,4.65,29.95,404.5,426.81,322.8
2018,9,13,15,0,112.0,288.0,4.6,29.8,360.0,376.92,286.05
2018,9,13,15,15,75.0,251.0,4.55,29.55,298.0,295.75,225.33
2018,9,13,15,30,38.0,214.0,4.5,29.3,236.0,229.66,174.98
2018,9,13,15,45,57.5,198.0,4.45,29.05,228.0,223.82,171.52
2018,9,13,16,0,77.0,182.0,4.4,28.8,220.0,215.9,166.1
2018,9,13,16,15,93.5,171.0,4.3,28.5,212.0,209.23,161.27
2018,9,13,16,30,110.0,160.0,4.2,28.2,204.0,206.29,158.93
2018,9,13,16,45,108.5,137.5,4.1,27.9,175.5,176.15,134.84
2018,9,13,17,0,107.0,115.0,4.0,27.6,147.0,146.24,110.4
2018,9,13,17,15,93.5,92.0,3.9,27.25,116.0,112.92,83.08
2018,9,13,17,30,80.0,69.0,3.8,26.9,85.0,81.51,57.18
2018,9,13,17,45,57.0,51.0,3.7,26.5,60.5,55.45,36.22
2018,9,13,18,0,34.0,33.0,3.6,26.1,36.0,32.58,17.5
2018,9,13,18,15,24.0,18.0,3.6,26.1,19.5,16.57,0.0
2018,9,13,18,30,14.0,3.0,3.6,26.1,3.0,2.73,0.0
2018,9,13,18,45,7.0,1.5,3.65,25.6,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,4.0,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.4,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.55,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,5.0,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.1,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.15,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.9,22.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,14,5,45,13.0,2.5,6.25,22.75,2.0,0.0,0.0
2018,9,14,6,0,26.0,5.0,6.3,22.8,4.0,0.0,0.0
2018,9,14,6,15,81.0,12.5,6.35,22.95,18.0,11.57,0.0
2018,9,14,6,30,136.0,20.0,6.4,23.1,32.0,28.69,11.1
2018,9,14,6,45,261.0,32.5,6.5,23.3,75.5,69.47,39.29
2018,9,14,7,0,386.0,45.0,6.6,23.5,119.0,125.72,81.84
2018,9,14,7,15,231.5,37.0,6.7,23.8,85.0,103.38,72.31
2018,9,14,7,30,77.0,29.0,6.8,24.1,51.0,54.41,37.78
2018,9,14,7,45,46.5,52.5,6.95,24.45,66.5,68.45,50.34
2018,9,14,8,0,16.0,76.0,7.1,24.8,82.0,76.61,57.25
2018,9,14,8,15,21.5,112.0,7.2,25.2,121.5,114.58,87.9
2018,9,14,8,30,27.0,148.0,7.3,25.6,161.0,153.85,119.13
2018,9,14,8,45,13.5,117.5,7.35,26.0,124.0,113.31,86.07
2018,9,14,9,0,0.0,87.0,7.4,26.4,87.0,77.07,56.45
2018,9,14,9,15,1.0,121.5,7.45,26.65,122.0,109.25,81.88
2018,9,14,9,30,2.0,156.0,7.5,26.9,157.0,142.05,107.48
2018,9,14,9,45,6.0,181.0,7.55,27.15,185.0,168.79,128.18
2018,9,14,10,0,10.0,206.0,7.6,27.4,213.0,196.04,149.1
2018,9,14,10,15,6.0,176.0,7.6,27.5,180.5,164.44,124.1
2018,9,14,10,30,2.0,146.0,7.6,27.6,148.0,133.01,99.26
2018,9,14,10,45,2.0,142.0,7.6,27.7,144.0,129.4,96.29
2018,9,14,11,0,2.0,138.0,7.6,27.8,140.0,125.8,93.34
2018,9,14,11,15,5.0,166.0,7.6,27.85,170.5,154.81,115.89
2018,9,14,11,30,8.0,194.0,7.6,27.9,201.0,184.19,138.57
2018,9,14,11,45,9.5,211.5,7.6,27.95,219.5,202.38,152.48
2018,9,14,12,0,11.0,229.0,7.6,28.0,238.0,220.65,166.44
2018,9,14,12,15,11.5,232.0,7.55,28.0,241.5,224.05,169.03
2018,9,14,12,30,12.0,235.0,7.5,28.0,245.0,227.41,171.61
2018,9,14,12,45,11.0,225.5,7.45,28.0,234.5,217.23,163.83
2018,9,14,13,0,10.0,216.0,7.4,28.0,224.0,207.04,156.06
2018,9,14,13,15,16.0,249.0,7.35,27.9,262.0,244.37,185.04
2018,9,14,13,30,22.0,282.0,7.3,27.8,300.0,281.89,214.01
2018,9,14,13,45,25.5,288.0,7.25,27.65,308.0,304.51,231.6
2018,9,14,14,0,29.0,294.0,7.2,27.5,316.0,313.08,238.59
2018,9,14,14,15,28.0,277.0,7.15,27.35,297.5,293.56,224.17
2018,9,14,14,30,27.0,260.0,7.1,27.2,279.0,274.13,209.8
2018,9,14,14,45,16.5,224.5,7.05,27.0,236.0,218.8,167.33
2018,9,14,15,0,6.0,189.0,7.0,26.8,193.0,176.25,134.36
2018,9,14,15,15,3.5,155.5,6.95,26.6,158.0,142.67,108.34
2018,9,14,15,30,1.0,122.0,6.9,26.4,123.0,109.73,82.53
2018,9,14,15,45,1.5,114.5,6.85,26.2,115.5,103.15,77.62
2018,9,14,16,0,2.0,107.0,6.8,26.0,108.0,96.54,72.64
2018,9,14,16,15,39.0,128.5,6.7,25.75,144.0,139.61,107.93
2018,9,14,16,30,76.0,150.0,6.6,25.5,180.0,175.4,136.72
2018,9,14,16,45,43.0,107.5,6.55,25.25,124.0,116.43,89.22
2018,9,14,17,0,10.0,65.0,6.5,25.0,68.0,60.84,44.26
2018,9,14,17,15,5.5,47.0,6.45,24.75,48.5,42.94,29.56
2018,9,14,17,30,1.0,29.0,6.4,24.5,29.0,25.74,15.39
2018,9,14,17,45,0.5,21.0,6.4,24.25,21.0,18.54,9.25
2018,9,14,18,0,0.0,13.0,6.4,24.0,13.0,11.42,2.72
2018,9,14,18,15,4.5,7.5,6.4,24.0,7.5,6.85,0.0
2018,9,14,18,30,9.0,2.0,6.4,24.0,2.0,0.0,0.0
2018,9,14,18,45,4.5,1.0,6.5,23.65,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.2,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.15,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.05,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,3.0,1.0,7.0,21.9,1.0,0.0,0.0
2018,9,15,6,0,6.0,2.0,7.0,21.9,2.0,0.0,0.0
2018,9,15,6,15,3.0,9.0,7.0,21.95,9.0,8.2,0.0
2018,9,15,6,30,0.0,16.0,7.0,22.0,16.0,14.08,4.46
2018,9,15,6,45,0.0,26.5,7.05,22.05,26.5,23.35,13.24
2018,9,15,7,0,0.0,37.0,7.1,22.1,37.0,32.63,21.28
2018,9,15,7,15,0.0,34.5,7.1,22.2,34.5,30.39,19.64
2018,9,15,7,30,0.0,32.0,7.1,22.3,32.0,28.18,17.86
2018,9,15,7,45,0.0,37.5,7.15,22.35,37.5,33.05,21.89
2018,9,15,8,0,0.0,43.0,7.2,22.4,43.0,37.93,25.87
2018,9,15,8,15,0.0,34.5,7.2,22.5,34.5,30.42,19.56
2018,9,15,8,30,0.0,26.0,7.2,22.6,26.0,22.92,13.29
2018,9,15,8,45,0.0,55.5,7.2,22.7,55.5,49.05,34.66
2018,9,15,9,0,0.0,85.0,7.2,22.8,85.0,75.29,55.89
2018,9,15,9,15,0.0,94.0,7.2,22.95,94.0,83.36,62.21
2018,9,15,9,30,0.0,103.0,7.2,23.1,103.0,91.57,68.6
2018,9,15,9,45,1.5,133.0,7.2,23.25,134.0,120.34,91.48
2018,9,15,10,0,3.0,163.0,7.2,23.4,165.0,149.58,114.52
2018,9,15,10,15,5.0,182.0,7.15,23.55,185.5,169.28,129.86
2018,9,15,10,30,7.0,201.0,7.1,23.7,206.0,189.23,145.31
2018,9,15,10,45,7.0,198.0,7.0,23.85,203.5,186.57,142.92
2018,9,15,11,0,7.0,195.0,6.9,24.0,201.0,183.91,140.59
2018,9,15,11,15,4.0,154.5,6.85,24.1,158.0,143.15,108.35
2018,9,15,11,30,1.0,114.0,6.8,24.2,115.0,102.9,76.41
2018,9,15,11,45,0.5,99.0,6.75,24.35,99.5,88.75,65.13
2018,9,15,12,0,0.0,84.0,6.7,24.5,84.0,74.69,53.92
2018,9,15,12,15,0.0,78.0,6.65,24.6,78.0,69.34,49.65
2018,9,15,12,30,0.0,72.0,6.6,24.7,72.0,63.99,45.39
2018,9,15,12,45,0.5,84.5,6.55,24.8,85.0,75.63,54.64
2018,9,15,13,0,1.0,97.0,6.5,24.9,98.0,87.4,63.98
2018,9,15,13,15,0.5,78.0,6.45,24.9,78.5,69.79,50.05
2018,9,15,13,30,0.0,59.0,6.4,24.9,59.0,52.36,36.22
2018,9,15,13,45,0.0,58.5,6.35,24.95,58.5,51.9,35.9
2018,9,15,14,0,0.0,58.0,6.3,25.0,58.0,51.43,35.57
2018,9,15,14,15,0.0,61.0,6.25,24.9,61.0,54.07,37.77
2018,9,15,14,30,0.0,64.0,6.2,24.8,64.0,56.72,39.98
2018,9,15,14,45,0.0,68.0,6.2,24.75,68.0,60.25,42.91
2018,9,15,15,0,0.0,72.0,6.2,24.7,72.0,63.77,45.87
2018,9,15,15,15,0.0,54.5,6.15,24.55,54.5,48.21,33.46
2018,9,15,15,30,0.0,37.0,6.1,24.4,37.0,32.68,20.99
2018,9,15,15,45,0.0,31.5,6.1,24.3,31.5,27.79,17.09
2018,9,15,16,0,0.0,26.0,6.1,24.2,26.0,22.92,13.18
2018,9,15,16,15,0.0,21.0,6.1,24.0,21.0,18.5,9.61
2018,9,15,16,30,0.0,16.0,6.1,23.8,16.0,14.08,6.01
2018,9,15,16,45,0.0,22.5,6.1,23.65,22.5,19.8,10.79
2018,9,15,17,0,0.0,29.0,6.1,23.5,29.0,25.53,15.56
2018,9,15,17,15,0.0,29.0,6.15,23.3,29.0,25.53,15.52
2018,9,15,17,30,0.0,29.0,6.2,23.1,29.0,25.54,15.35
2018,9,15,17,45,0.0,21.0,6.2,22.95,21.0,18.48,9.24
2018,9,15,18,0,0.0,13.0,6.2,22.8,13.0,11.43,2.48
2018,9,15,18,15,2.5,7.5,6.2,22.8,7.5,6.84,0.0
2018,9,15,18,30,5.0,2.0,6.2,22.8,2.0,0.0,0.0
2018,9,15,18,45,2.5,1.0,6.25,22.55,1.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.75,21.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.7,21.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.6,21.15,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.0,6.15,21.2,3.0,2.73,0.0
2018,9,16,6,30,0.0,6.0,6.1,21.3,6.0,5.26,0.0
2018,9,16,6,45,0.0,23.5,6.1,21.35,23.5,20.69,11.11
2018,9,16,7,0,0.0,41.0,6.1,21.4,41.0,36.18,24.27
2018,9,16,7,15,0.5,39.5,6.15,21.5,39.5,34.96,23.49
2018,9,16,7,30,1.0,38.0,6.2,21.6,38.0,33.82,22.61
2018,9,16,7,45,0.5,40.5,6.2,21.75,40.5,35.9,24.33
2018,9,16,8,0,0.0,43.0,6.2,21.9,43.0,37.93,25.94
2018,9,16,8,15,0.0,41.0,6.25,22.05,41.0,36.17,24.37
2018,9,16,8,30,0.0,39.0,6.3,22.2,39.0,34.41,22.81
2018,9,16,8,45,0.0,41.0,6.3,22.35,41.0,36.2,24.18
2018,9,16,9,0,0.0,43.0,6.3,22.5,43.0,37.99,25.53
2018,9,16,9,15,0.0,66.0,6.35,22.65,66.0,58.41,42.06
2018,9,16,9,30,0.0,89.0,6.4,22.8,89.0,78.9,58.48
2018,9,16,9,45,3.5,131.0,6.45,23.0,133.5,120.13,91.48
2018,9,16,10,0,7.0,173.0,6.5,23.2,178.0,162.41,124.9
2018,9,16,10,15,9.5,200.5,6.5,23.35,207.5,190.85,147.07
2018,9,16,10,30,12.0,228.0,6.5,23.5,237.0,219.69,169.38
2018,9,16,10,45,9.5,212.0,6.5,23.6,219.5,202.31,155.41
2018,9,16,11,0,7.0,196.0,6.5,23.7,202.0,184.92,141.51
2018,9,16,11,15,4.5,159.5,6.55,23.85,163.5,148.32,112.55
2018,9,16,11,30,2.0,123.0,6.6,24.0,125.0,112.14,83.83
2018,9,16,11,45,3.5,137.0,6.65,24.1,140.0,126.6,95.25
2018,9,16,12,0,5.0,151.0,6.7,24.2,155.0,141.14,106.67
2018,9,16,12,15,3.0,133.0,6.7,24.2,135.5,122.46,91.87
2018,9,16,12,30,1.0,115.0,6.7,24.2,116.0,103.87,77.14
2018,9,16,12,45,1.0,111.0,6.7,24.2,112.0,100.19,74.26
2018,9,16,13,0,1.0,107.0,6.7,24.2,108.0,96.49,71.38
2018,9,16,13,15,0.5,100.5,6.75,24.1,101.0,90.03,66.31
2018,9,16,13,30,0.0,94.0,6.8,24.0,94.0,83.59,61.27
2018,9,16,13,45,0.0,80.0,6.85,23.95,80.0,71.03,51.35
2018,9,16,14,0,0.0,66.0,6.9,23.9,66.0,58.54,41.45
2018,9,16,14,15,0.0,69.5,6.95,23.8,69.5,61.63,44.02
2018,9,16,14,30,0.0,73.0,7.0,23.7,73.0,64.72,46.61
2018,9,16,14,45,0.0,62.0,7.05,23.6,62.0,54.91,38.83
2018,9,16,15,0,0.0,51.0,7.1,23.5,51.0,45.12,31.03
2018,9,16,15,15,0.5,59.0,7.15,23.4,59.5,52.55,37.2
2018,9,16,15,30,1.0,67.0,7.2,23.3,68.0,59.95,43.36
2018,9,16,15,45,0.5,52.0,7.25,23.2,52.5,46.25,32.32
2018,9,16,16,0,0.0,37.0,7.3,23.1,37.0,32.64,21.26
2018,9,16,16,15,0.0,42.0,7.35,23.0,42.0,37.05,25.0
2018,9,16,16,30,0.0,47.0,7.4,22.9,47.0,41.47,28.75
2018,9,16,16,45,6.5,64.0,7.4,22.75,66.0,59.08,43.37
2018,9,16,17,0,13.0,81.0,7.4,22.6,85.0,76.59,57.68
2018,9,16,17,15,6.5,61.0,7.4,22.55,63.0,55.89,40.48
2018,9,16,17,30,0.0,41.0,7.4,22.5,41.0,36.19,24.11
2018,9,16,17,45,0.0,28.5,7.4,22.4,28.5,25.12,14.56
2018,9,16,18,0,0.0,16.0,7.4,22.3,16.0,14.08,3.9
2018,9,16,18,15,0.0,8.5,7.4,22.3,8.5,7.73,0.0
2018,9,16,18,30,0.0,1.0,7.4,22.3,1.0,0.0,0.0
2018,9,16,18,45,0.0,0.5,7.4,22.25,0.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.05,22.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,7.0,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.85,22.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.7,22.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.55,22.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.4,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.15,22.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.85,23.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.5,3.05,23.9,0.5,0.0,0.0
2018,9,17,6,0,0.0,1.0,3.1,23.9,1.0,0.0,0.0
2018,9,17,6,15,0.0,7.5,3.15,24.0,7.5,6.82,0.0
2018,9,17,6,30,0.0,14.0,3.2,24.1,14.0,12.31,2.72
2018,9,17,6,45,41.0,30.0,3.25,24.25,37.5,33.9,19.76
2018,9,17,7,0,82.0,46.0,3.3,24.4,61.0,60.35,40.42
2018,9,17,7,15,174.5,61.5,3.4,24.6,107.0,108.44,77.89
2018,9,17,7,30,267.0,77.0,3.5,24.8,153.0,171.45,128.78
2018,9,17,7,45,135.0,72.0,3.55,25.0,110.5,126.62,96.52
2018,9,17,8,0,3.0,67.0,3.6,25.2,68.0,60.57,44.05
2018,9,17,8,15,2.0,75.0,3.75,25.45,75.5,67.36,49.42
2018,9,17,8,30,1.0,83.0,3.9,25.7,83.0,74.03,54.58
2018,9,17,8,45,1.0,93.0,4.0,25.95,93.5,83.14,61.65
2018,9,17,9,0,1.0,103.0,4.1,26.2,104.0,92.29,68.69
2018,9,17,9,15,10.5,153.0,4.15,26.5,160.0,145.55,110.75
2018,9,17,9,30,20.0,203.0,4.2,26.8,216.0,200.69,153.49
2018,9,17,9,45,200.0,209.0,4.3,27.1,347.5,384.46,298.26
2018,9,17,10,0,380.0,215.0,4.4,27.4,479.0,566.49,435.58
2018,9,17,10,15,397.5,234.5,4.45,27.65,521.5,617.55,470.93
2018,9,17,10,30,415.0,254.0,4.5,27.9,564.0,668.18,506.0
2018,9,17,10,45,505.0,223.0,4.55,28.15,612.5,732.56,552.94
2018,9,17,11,0,595.0,192.0,4.6,28.4,661.0,806.09,605.01
2018,9,17,11,15,377.5,255.5,4.6,28.55,555.0,666.21,500.98
2018,9,17,11,30,160.0,319.0,4.6,28.7,449.0,490.38,368.92
2018,9,17,11,45,165.5,303.0,4.6,28.85,439.0,480.86,362.72
2018,9,17,12,0,171.0,287.0,4.6,29.0,429.0,470.62,355.45
2018,9,17,12,15,422.5,226.0,4.6,29.05,576.0,694.67,522.87
2018,9,17,12,30,674.0,165.0,4.6,29.1,723.0,889.05,658.85
2018,9,17,12,45,675.5,174.5,4.55,29.2,729.0,896.42,662.35
2018,9,17,13,0,677.0,184.0,4.5,29.3,735.0,900.46,664.88
2018,9,17,13,15,726.0,164.5,4.45,29.3,744.5,915.86,675.47
2018,9,17,13,30,775.0,145.0,4.4,29.3,754.0,921.13,679.3
2018,9,17,13,45,534.0,188.5,4.35,29.3,602.0,728.94,547.22
2018,9,17,14,0,293.0,232.0,4.3,29.3,450.0,517.0,392.4
2018,9,17,14,15,430.0,194.0,4.15,29.2,499.0,601.83,458.03
2018,9,17,14,30,567.0,156.0,4.0,29.1,548.0,667.15,507.35
2018,9,17,14,45,557.5,150.0,3.85,29.0,518.0,629.42,480.2
2018,9,17,15,0,548.0,144.0,3.7,28.9,488.0,590.47,452.36
2018,9,17,15,15,605.5,131.0,3.55,28.75,486.0,591.05,453.72
2018,9,17,15,30,663.0,118.0,3.4,28.6,484.0,584.36,449.09
2018,9,17,15,45,616.5,115.0,3.25,28.45,431.5,516.6,398.33
2018,9,17,16,0,570.0,112.0,3.1,28.3,379.0,451.97,349.07
2018,9,17,16,15,539.5,105.5,2.9,28.05,335.0,395.47,304.9
2018,9,17,16,30,509.0,99.0,2.7,27.8,291.0,341.25,261.29
2018,9,17,16,45,497.0,89.0,2.55,27.55,252.5,293.32,221.28
2018,9,17,17,0,485.0,79.0,2.4,27.3,214.0,246.07,180.56
2018,9,17,17,15,414.0,68.5,2.25,26.9,166.5,181.36,127.14
2018,9,17,17,30,343.0,58.0,2.1,26.5,119.0,128.4,83.84
2018,9,17,17,45,246.0,43.5,1.95,26.15,79.5,77.15,44.89
2018,9,17,18,0,149.0,29.0,1.8,25.8,40.0,37.68,13.87
2018,9,17,18,15,77.5,15.5,1.8,25.8,21.0,14.3,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.8,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.5,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.95,21.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.0,21.1,1.0,0.0,0.0
2018,9,18,6,15,0.0,8.0,2.15,21.4,8.0,7.28,0.0
2018,9,18,6,30,0.0,15.0,2.3,21.7,15.0,13.2,3.12
2018,9,18,6,45,0.0,29.5,2.45,21.95,29.5,26.01,15.32
2018,9,18,7,0,0.0,44.0,2.6,22.2,44.0,38.92,26.41
2018,9,18,7,15,21.0,67.5,2.65,22.55,73.5,67.65,49.74
2018,9,18,7,30,42.0,91.0,2.7,22.9,103.0,98.34,74.82
2018,9,18,7,45,35.0,107.0,2.75,23.3,118.5,113.49,87.48
2018,9,18,8,0,28.0,123.0,2.8,23.7,134.0,127.85,99.07
2018,9,18,8,15,44.0,150.0,2.8,24.15,169.5,164.21,128.01
2018,9,18,8,30,60.0,177.0,2.8,24.6,205.0,202.63,158.13
2018,9,18,8,45,35.5,179.0,2.8,25.05,196.0,192.34,149.04
2018,9,18,9,0,11.0,181.0,2.8,25.5,187.0,172.34,132.24
2018,9,18,9,15,47.0,214.0,2.8,25.8,243.0,239.34,184.7
2018,9,18,9,30,83.0,247.0,2.8,26.1,299.0,302.87,233.33
2018,9,18,9,45,69.0,257.0,2.8,26.45,302.0,305.29,233.8
2018,9,18,10,0,55.0,267.0,2.8,26.8,305.0,306.44,233.47
2018,9,18,10,15,94.0,309.0,2.8,27.0,377.5,386.79,293.72
2018,9,18,10,30,133.0,351.0,2.8,27.2,450.0,484.96,365.02
2018,9,18,10,45,165.5,363.5,2.75,27.35,490.5,533.21,399.22
2018,9,18,11,0,198.0,376.0,2.7,27.5,531.0,582.43,433.83
2018,9,18,11,15,203.0,385.0,2.7,27.65,547.0,601.4,446.3
2018,9,18,11,30,208.0,394.0,2.7,27.8,563.0,619.62,458.38
2018,9,18,11,45,242.0,392.0,2.65,27.95,590.0,654.23,482.59
2018,9,18,12,0,276.0,390.0,2.6,28.1,617.0,705.63,517.6
2018,9,18,12,15,261.5,391.0,2.6,28.2,606.0,692.65,507.76
2018,9,18,12,30,247.0,392.0,2.6,28.3,595.0,678.27,497.47
2018,9,18,12,45,221.0,387.0,2.6,28.45,567.5,627.41,462.09
2018,9,18,13,0,195.0,382.0,2.6,28.6,540.0,593.34,438.02
2018,9,18,13,15,280.0,355.5,2.6,28.6,577.0,661.09,487.89
2018,9,18,13,30,365.0,329.0,2.6,28.6,614.0,707.67,522.22
2018,9,18,13,45,377.5,314.0,2.6,28.65,601.0,693.54,513.08
2018,9,18,14,0,390.0,299.0,2.6,28.7,588.0,677.21,502.84
2018,9,18,14,15,354.0,296.0,2.55,28.65,550.0,628.89,469.07
2018,9,18,14,30,318.0,293.0,2.5,28.6,512.0,581.56,435.8
2018,9,18,14,45,241.0,284.5,2.45,28.55,445.0,496.94,374.66
2018,9,18,15,0,164.0,276.0,2.4,28.5,378.0,405.98,307.89
2018,9,18,15,15,284.0,223.0,2.3,28.35,384.5,439.02,335.79
2018,9,18,15,30,404.0,170.0,2.2,28.2,391.0,459.8,353.19
2018,9,18,15,45,548.0,130.0,2.1,28.05,401.0,489.53,376.11
2018,9,18,16,0,692.0,90.0,2.0,27.9,411.0,496.58,380.86
2018,9,18,16,15,691.0,79.5,1.9,27.55,368.0,444.05,339.84
2018,9,18,16,30,690.0,69.0,1.8,27.2,325.0,390.1,296.41
2018,9,18,16,45,648.5,63.5,1.7,26.9,274.5,325.04,243.08
2018,9,18,17,0,607.0,58.0,1.6,26.6,224.0,263.86,191.41
2018,9,18,17,15,540.0,51.5,1.45,25.9,175.0,199.36,137.34
2018,9,18,17,30,473.0,45.0,1.3,25.2,126.0,142.79,90.22
2018,9,18,17,45,363.5,35.0,1.15,24.5,84.5,85.55,46.65
2018,9,18,18,0,254.0,25.0,1.0,23.8,43.0,41.43,11.53
2018,9,18,18,15,135.0,14.0,1.0,23.8,22.5,12.92,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.8,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.25,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.8,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,94.0,16.0,1.5,18.45,22.5,15.55,0.0
2018,9,19,6,30,180.0,30.0,1.7,19.0,43.0,42.74,16.73
2018,9,19,6,45,286.0,43.0,1.9,19.55,84.5,84.89,50.78
2018,9,19,7,0,392.0,56.0,2.1,20.1,126.0,141.71,95.39
2018,9,19,7,15,463.0,65.5,2.0,20.65,175.0,198.04,142.95
2018,9,19,7,30,534.0,75.0,1.9,21.2,224.0,262.9,197.86
2018,9,19,7,45,580.5,81.5,1.75,21.75,274.0,323.23,248.81
2018,9,19,8,0,627.0,88.0,1.6,22.3,324.0,388.19,301.69
2018,9,19,8,15,661.0,93.5,1.6,23.15,374.0,449.94,350.22
2018,9,19,8,30,695.0,99.0,1.6,24.0,424.0,514.07,398.61
2018,9,19,8,45,719.5,103.0,1.55,24.8,470.5,572.66,440.89
2018,9,19,9,0,744.0,107.0,1.5,25.6,517.0,631.83,481.87
2018,9,19,9,15,762.0,111.0,1.45,26.05,559.5,684.47,517.43
2018,9,19,9,30,780.0,115.0,1.4,26.5,602.0,738.15,551.35
2018,9,19,9,45,793.0,117.5,1.4,26.95,638.5,785.1,580.12
2018,9,19,10,0,806.0,120.0,1.4,27.4,675.0,830.25,607.24
2018,9,19,10,15,815.0,122.5,1.4,27.6,705.0,869.8,630.91
2018,9,19,10,30,824.0,125.0,1.4,27.8,735.0,906.78,652.73
2018,9,19,10,45,830.0,126.0,1.35,28.0,757.5,936.5,669.06
2018,9,19,11,0,836.0,127.0,1.3,28.2,780.0,963.07,683.34
2018,9,19,11,15,839.0,128.5,1.35,28.35,795.0,983.97,695.75
2018,9,19,11,30,842.0,130.0,1.4,28.5,810.0,1001.33,706.12
2018,9,19,11,45,842.5,131.0,1.4,28.65,817.0,1012.01,711.72
2018,9,19,12,0,843.0,132.0,1.4,28.8,824.0,1018.96,715.23
2018,9,19,12,15,842.0,132.5,1.4,28.9,823.0,1020.07,715.48
2018,9,19,12,30,841.0,133.0,1.4,29.0,822.0,1017.41,713.64
2018,9,19,12,45,836.5,133.0,1.35,29.1,812.5,1006.93,706.39
2018,9,19,13,0,832.0,133.0,1.3,29.2,803.0,992.82,697.13
2018,9,19,13,15,826.5,132.5,1.3,29.25,786.5,973.65,685.85
2018,9,19,13,30,821.0,132.0,1.3,29.3,770.0,951.09,672.59
2018,9,19,13,45,811.5,131.0,1.3,29.35,745.5,921.0,654.66
2018,9,19,14,0,802.0,130.0,1.3,29.4,721.0,888.03,634.94
2018,9,19,14,15,790.5,128.0,1.25,29.35,689.5,849.56,611.19
2018,9,19,14,30,779.0,126.0,1.2,29.3,658.0,808.79,585.86
2018,9,19,14,45,763.0,123.5,1.15,29.25,620.5,761.82,556.23
2018,9,19,15,0,747.0,121.0,1.1,29.2,583.0,716.14,527.18
2018,9,19,15,15,726.5,118.0,1.05,29.2,540.5,662.62,491.28
2018,9,19,15,30,706.0,115.0,1.0,29.2,498.0,608.72,453.91
2018,9,19,15,45,679.0,110.0,0.9,29.15,451.0,548.64,410.92
2018,9,19,16,0,652.0,105.0,0.8,29.1,404.0,489.56,367.51
2018,9,19,16,15,615.5,99.5,0.8,28.9,355.0,426.52,320.75
2018,9,19,16,30,579.0,94.0,0.8,28.7,306.0,366.28,274.39
2018,9,19,16,45,528.0,86.0,0.85,28.55,256.0,301.12,223.06
2018,9,19,17,0,477.0,78.0,0.9,28.4,206.0,241.31,174.44
2018,9,19,17,15,404.0,67.0,0.85,27.75,158.5,176.41,122.03
2018,9,19,17,30,331.0,56.0,0.8,27.1,111.0,123.43,79.5
2018,9,19,17,45,229.0,40.5,0.8,26.45,72.0,71.69,40.72
2018,9,19,18,0,127.0,25.0,0.8,25.8,33.0,31.83,6.31
2018,9,19,18,15,63.5,12.5,0.8,25.8,16.5,11.38,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
