Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,53.0,9.5,0.9,16.8,12.0,8.64,0.0
2018,9,30,6,30,106.0,19.0,1.1,17.2,24.0,29.06,0.0
2018,9,30,6,45,216.5,34.5,1.3,17.65,61.0,73.65,42.51
2018,9,30,7,0,327.0,50.0,1.5,18.1,98.0,128.95,87.74
2018,9,30,7,15,406.5,61.0,1.45,18.7,145.0,187.2,137.03
2018,9,30,7,30,486.0,72.0,1.4,19.3,192.0,253.9,193.54
2018,9,30,7,45,541.5,79.0,1.35,19.95,241.5,316.02,245.97
2018,9,30,8,0,597.0,86.0,1.3,20.6,291.0,383.79,301.19
2018,9,30,8,15,544.5,105.5,1.35,21.2,314.5,413.11,325.46
2018,9,30,8,30,492.0,125.0,1.4,21.8,338.0,430.42,339.21
2018,9,30,8,45,338.0,170.0,1.45,22.4,324.0,397.5,312.6
2018,9,30,9,0,184.0,215.0,1.5,23.0,310.0,347.66,271.82
2018,9,30,9,15,325.0,203.0,1.4,23.35,387.5,458.25,356.67
2018,9,30,9,30,466.0,191.0,1.3,23.7,465.0,583.79,447.91
2018,9,30,9,45,627.0,156.0,1.25,24.1,549.5,705.15,533.19
2018,9,30,10,0,788.0,121.0,1.2,24.5,634.0,824.86,610.66
2018,9,30,10,15,797.5,123.5,1.15,24.7,663.0,863.57,632.39
2018,9,30,10,30,807.0,126.0,1.1,24.9,692.0,899.74,653.06
2018,9,30,10,45,660.0,182.5,1.05,25.15,655.5,850.94,618.88
2018,9,30,11,0,513.0,239.0,1.0,25.4,619.0,778.99,568.29
2018,9,30,11,15,289.5,265.0,1.0,25.55,480.0,579.7,429.76
2018,9,30,11,30,66.0,291.0,1.0,25.7,341.0,355.55,265.78
2018,9,30,11,45,35.0,232.5,1.0,25.85,259.0,262.95,198.0
2018,9,30,12,0,4.0,174.0,1.0,26.0,177.0,162.16,121.11
2018,9,30,12,15,9.0,206.0,1.0,26.1,213.0,197.92,148.77
2018,9,30,12,30,14.0,238.0,1.0,26.2,249.0,234.14,176.03
2018,9,30,12,45,24.0,269.5,1.0,26.3,288.0,290.77,218.26
2018,9,30,13,0,34.0,301.0,1.0,26.4,327.0,334.22,250.09
2018,9,30,13,15,30.5,289.0,1.0,26.45,312.0,317.35,237.57
2018,9,30,13,30,27.0,277.0,1.0,26.5,297.0,300.55,225.43
2018,9,30,13,45,22.0,254.5,1.05,26.55,270.5,257.39,193.76
2018,9,30,14,0,17.0,232.0,1.1,26.6,244.0,230.15,173.69
2018,9,30,14,15,36.0,243.0,1.15,26.55,266.5,270.17,204.92
2018,9,30,14,30,55.0,254.0,1.2,26.5,289.0,296.74,225.65
2018,9,30,14,45,86.5,247.0,1.25,26.45,298.0,312.39,238.7
2018,9,30,15,0,118.0,240.0,1.3,26.4,307.0,337.08,258.35
2018,9,30,15,15,177.5,219.5,1.3,26.25,311.0,350.95,270.5
2018,9,30,15,30,237.0,199.0,1.3,26.1,315.0,369.06,285.31
2018,9,30,15,45,206.5,170.5,1.35,25.9,264.0,307.05,238.57
2018,9,30,16,0,176.0,142.0,1.4,25.7,213.0,239.81,187.04
2018,9,30,16,15,117.5,105.5,1.35,25.3,150.0,163.18,126.64
2018,9,30,16,30,59.0,69.0,1.3,24.9,87.0,93.7,70.83
2018,9,30,16,45,204.5,60.0,1.25,24.5,106.0,145.11,109.82
2018,9,30,17,0,350.0,51.0,1.2,24.1,125.0,169.23,122.84
2018,9,30,17,15,322.0,44.5,1.15,23.4,98.0,131.51,89.3
2018,9,30,17,30,294.0,38.0,1.1,22.7,71.0,96.76,58.25
2018,9,30,17,45,175.0,23.5,1.05,22.05,40.5,44.73,6.0
2018,9,30,18,0,56.0,9.0,1.0,21.4,10.0,10.88,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.45,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,17.0,25.0,29.68,0.0
2018,10,1,6,45,263.0,31.5,0.85,17.5,62.5,79.41,44.53
2018,10,1,7,0,390.0,44.0,0.9,18.0,100.0,139.09,93.41
2018,10,1,7,15,471.0,52.0,0.95,18.6,147.5,197.49,143.21
2018,10,1,7,30,552.0,60.0,1.0,19.2,195.0,265.53,201.15
2018,10,1,7,45,604.5,65.5,1.1,19.85,245.0,328.5,254.77
2018,10,1,8,0,657.0,71.0,1.2,20.5,295.0,396.69,310.88
2018,10,1,8,15,692.0,75.5,1.25,21.15,344.0,459.38,360.77
2018,10,1,8,30,727.0,80.0,1.3,21.8,393.0,523.25,409.68
2018,10,1,8,45,751.5,83.0,1.3,22.4,438.5,581.8,452.65
2018,10,1,9,0,776.0,86.0,1.3,23.0,484.0,640.72,494.3
2018,10,1,9,15,796.0,88.0,1.25,23.4,526.0,695.26,530.32
2018,10,1,9,30,816.0,90.0,1.2,23.8,568.0,749.03,564.08
2018,10,1,9,45,832.0,91.0,1.1,24.15,604.5,797.29,592.75
2018,10,1,10,0,848.0,92.0,1.0,24.5,641.0,836.58,614.72
2018,10,1,10,15,856.5,94.0,0.95,24.8,670.5,875.02,636.57
2018,10,1,10,30,865.0,96.0,0.9,25.1,700.0,910.71,656.28
2018,10,1,10,45,870.0,98.0,0.85,25.35,722.0,940.15,671.92
2018,10,1,11,0,875.0,100.0,0.8,25.6,744.0,966.3,685.39
2018,10,1,11,15,878.5,101.0,0.8,25.8,758.5,986.4,696.26
2018,10,1,11,30,882.0,102.0,0.8,26.0,773.0,1002.91,705.05
2018,10,1,11,45,883.5,102.5,0.75,26.2,779.5,1013.14,709.09
2018,10,1,12,0,885.0,103.0,0.7,26.4,786.0,1019.58,711.0
2018,10,1,12,15,882.5,104.0,0.75,26.5,784.0,1018.72,711.19
2018,10,1,12,30,880.0,105.0,0.8,26.6,782.0,1014.03,709.3
2018,10,1,12,45,874.5,106.0,0.85,26.7,772.0,1002.57,703.45
2018,10,1,13,0,869.0,107.0,0.9,26.8,762.0,987.46,695.54
2018,10,1,13,15,864.0,106.0,0.95,26.85,744.5,967.06,684.57
2018,10,1,13,30,859.0,105.0,1.0,26.9,727.0,943.24,671.51
2018,10,1,13,45,852.0,104.0,1.05,26.9,702.5,914.28,655.31
2018,10,1,14,0,845.0,103.0,1.1,26.9,678.0,890.59,642.4
2018,10,1,14,15,833.5,101.5,1.15,26.85,646.0,850.74,618.98
2018,10,1,14,30,822.0,100.0,1.2,26.8,614.0,808.5,593.81
2018,10,1,14,45,806.5,97.5,1.2,26.75,576.0,759.86,563.34
2018,10,1,15,0,791.0,95.0,1.2,26.7,538.0,709.71,531.38
2018,10,1,15,15,768.5,92.5,1.2,26.5,494.0,653.45,494.37
2018,10,1,15,30,746.0,90.0,1.2,26.3,450.0,596.94,454.84
2018,10,1,15,45,715.5,86.0,1.2,26.15,402.5,535.65,410.41
2018,10,1,16,0,685.0,82.0,1.2,26.0,355.0,474.1,364.26
2018,10,1,16,15,642.5,77.5,1.1,25.65,305.5,407.93,312.82
2018,10,1,16,30,600.0,73.0,1.0,25.3,256.0,345.26,262.35
2018,10,1,16,45,536.5,66.0,0.95,24.95,206.5,276.22,205.9
2018,10,1,17,0,473.0,59.0,0.9,24.6,157.0,214.07,153.77
2018,10,1,17,15,380.0,48.5,0.9,23.95,112.5,148.8,100.24
2018,10,1,17,30,287.0,38.0,0.9,23.3,68.0,94.45,55.95
2018,10,1,17,45,169.0,23.5,0.85,22.6,38.5,43.57,0.0
2018,10,1,18,0,51.0,9.0,0.8,21.9,9.0,10.59,0.0
2018,10,1,18,15,25.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,9.0,6.5,1.05,17.05,7.0,0.0,0.0
2018,10,2,6,30,18.0,13.0,1.2,17.6,14.0,13.49,0.0
2018,10,2,6,45,49.0,31.5,1.4,18.15,37.5,39.92,22.54
2018,10,2,7,0,80.0,50.0,1.6,18.7,61.0,68.49,47.56
2018,10,2,7,15,235.0,62.0,1.65,19.2,114.5,138.75,102.52
2018,10,2,7,30,390.0,74.0,1.7,19.7,168.0,221.34,169.5
2018,10,2,7,45,506.5,74.5,1.75,20.15,226.5,298.77,233.55
2018,10,2,8,0,623.0,75.0,1.8,20.6,285.0,386.04,304.55
2018,10,2,8,15,561.5,99.0,2.0,21.25,311.0,416.99,330.53
2018,10,2,8,30,500.0,123.0,2.2,21.9,337.0,434.48,344.76
2018,10,2,8,45,564.5,122.5,2.35,22.55,389.5,508.71,401.79
2018,10,2,9,0,629.0,122.0,2.5,23.2,442.0,582.77,456.99
2018,10,2,9,15,573.0,149.5,2.55,23.55,460.0,602.61,469.57
2018,10,2,9,30,517.0,177.0,2.6,23.9,478.0,609.64,472.75
2018,10,2,9,45,529.5,184.0,2.65,24.25,509.0,650.15,501.17
2018,10,2,10,0,542.0,191.0,2.7,24.6,540.0,689.73,528.21
2018,10,2,10,15,412.0,252.0,2.7,24.85,524.5,659.9,502.04
2018,10,2,10,30,282.0,313.0,2.7,25.1,509.0,605.84,459.04
2018,10,2,10,45,535.0,223.5,2.7,25.35,610.0,771.27,581.54
2018,10,2,11,0,788.0,134.0,2.7,25.6,711.0,930.81,688.84
2018,10,2,11,15,741.5,155.0,2.7,25.75,706.5,929.04,685.21
2018,10,2,11,30,695.0,176.0,2.7,25.9,702.0,917.12,676.47
2018,10,2,11,45,507.5,261.5,2.7,26.05,647.5,821.96,609.25
2018,10,2,12,0,320.0,347.0,2.7,26.2,593.0,711.81,528.68
2018,10,2,12,15,390.0,319.0,2.7,26.25,618.0,751.46,558.89
2018,10,2,12,30,460.0,291.0,2.7,26.3,643.0,806.84,598.03
2018,10,2,12,45,435.0,299.0,2.65,26.35,628.5,786.01,582.52
2018,10,2,13,0,410.0,307.0,2.6,26.4,614.0,763.37,566.41
2018,10,2,13,15,389.5,304.5,2.6,26.4,590.5,717.23,535.23
2018,10,2,13,30,369.0,302.0,2.6,26.4,567.0,686.16,514.03
2018,10,2,13,45,321.5,301.5,2.55,26.4,526.5,631.7,475.3
2018,10,2,14,0,274.0,301.0,2.5,26.4,486.0,578.43,437.08
2018,10,2,14,15,269.5,287.0,2.45,26.3,462.0,549.16,417.08
2018,10,2,14,30,265.0,273.0,2.4,26.2,438.0,519.24,396.26
2018,10,2,14,45,240.0,257.0,2.35,26.1,399.0,457.39,351.6
2018,10,2,15,0,215.0,241.0,2.3,26.0,360.0,410.92,317.54
2018,10,2,15,15,321.0,197.0,2.2,25.85,358.5,438.1,340.58
2018,10,2,15,30,427.0,153.0,2.1,25.7,357.0,453.99,353.96
2018,10,2,15,45,548.5,117.0,2.0,25.55,350.5,469.03,365.67
2018,10,2,16,0,670.0,81.0,1.9,25.4,344.0,464.08,360.95
2018,10,2,16,15,621.0,76.0,1.75,24.95,293.5,395.15,306.26
2018,10,2,16,30,572.0,71.0,1.6,24.5,243.0,330.56,253.66
2018,10,2,16,45,429.5,68.5,1.45,24.05,183.5,239.29,180.3
2018,10,2,17,0,287.0,66.0,1.3,23.6,124.0,162.45,118.6
2018,10,2,17,15,272.5,50.0,1.25,23.0,92.0,122.84,83.76
2018,10,2,17,30,258.0,34.0,1.2,22.4,60.0,85.15,49.55
2018,10,2,17,45,148.0,20.0,1.15,21.8,33.0,37.43,0.0
2018,10,2,18,0,38.0,6.0,1.1,21.2,6.0,7.22,0.0
2018,10,2,18,15,19.0,3.0,1.1,21.2,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,58.0,9.0,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,116.0,18.0,1.0,18.7,22.0,27.26,0.0
2018,10,3,6,45,238.0,30.5,1.15,19.3,57.5,74.78,40.33
2018,10,3,7,0,360.0,43.0,1.3,19.9,93.0,132.79,88.68
2018,10,3,7,15,442.0,51.5,1.25,20.35,139.0,190.22,137.44
2018,10,3,7,30,524.0,60.0,1.2,20.8,185.0,257.45,194.45
2018,10,3,7,45,577.0,66.0,1.15,21.3,234.0,319.51,246.98
2018,10,3,8,0,630.0,72.0,1.1,21.8,283.0,386.9,301.92
2018,10,3,8,15,666.5,77.0,1.05,22.55,331.5,449.39,350.76
2018,10,3,8,30,703.0,82.0,1.0,23.3,380.0,514.45,399.35
2018,10,3,8,45,729.5,85.5,1.0,24.1,425.5,572.09,440.79
2018,10,3,9,0,756.0,89.0,1.0,24.9,471.0,631.81,482.06
2018,10,3,9,15,772.0,92.5,0.95,25.35,511.5,684.11,515.98
2018,10,3,9,30,788.0,96.0,0.9,25.8,552.0,735.37,547.42
2018,10,3,9,45,769.0,110.5,0.85,26.3,578.5,769.04,566.25
2018,10,3,10,0,750.0,125.0,0.8,26.8,605.0,798.26,582.0
2018,10,3,10,15,786.0,117.0,0.85,27.0,641.0,847.47,612.69
2018,10,3,10,30,822.0,109.0,0.9,27.2,677.0,895.41,641.94
2018,10,3,10,45,822.5,113.5,0.9,27.4,697.0,922.76,657.14
2018,10,3,11,0,823.0,118.0,0.9,27.6,717.0,946.73,670.44
2018,10,3,11,15,844.0,111.0,0.95,27.75,736.0,963.85,680.63
2018,10,3,11,30,865.0,104.0,1.0,27.9,755.0,988.15,695.42
2018,10,3,11,45,850.5,112.5,1.0,28.05,757.0,990.99,696.11
2018,10,3,12,0,836.0,121.0,1.0,28.2,759.0,1001.1,701.67
2018,10,3,12,15,828.5,123.5,1.0,28.25,755.0,996.77,698.74
2018,10,3,12,30,821.0,126.0,1.0,28.3,751.0,988.75,693.89
2018,10,3,12,45,678.5,188.0,1.0,28.3,700.0,915.66,649.08
2018,10,3,13,0,536.0,250.0,1.0,28.3,649.0,826.64,591.86
2018,10,3,13,15,430.5,283.5,0.95,28.3,599.0,750.45,540.64
2018,10,3,13,30,325.0,317.0,0.9,28.3,549.0,661.34,479.94
2018,10,3,13,45,233.5,310.5,0.85,28.3,474.0,544.52,400.02
2018,10,3,14,0,142.0,304.0,0.8,28.3,399.0,448.59,332.04
2018,10,3,14,15,225.0,281.5,0.7,28.2,424.0,490.25,364.47
2018,10,3,14,30,308.0,259.0,0.6,28.1,449.0,539.51,400.03
2018,10,3,14,45,320.0,241.0,0.55,28.0,427.0,515.92,383.83
2018,10,3,15,0,332.0,223.0,0.5,27.9,405.0,490.35,366.75
2018,10,3,15,15,338.0,197.5,0.5,27.8,370.0,450.44,339.58
2018,10,3,15,30,344.0,172.0,0.5,27.7,335.0,409.14,310.78
2018,10,3,15,45,469.0,133.5,0.45,27.6,330.0,433.71,329.59
2018,10,3,16,0,594.0,95.0,0.4,27.5,325.0,437.62,331.35
2018,10,3,16,15,552.5,87.0,0.35,27.2,277.5,373.2,281.87
2018,10,3,16,30,511.0,79.0,0.3,26.9,230.0,312.44,234.1
2018,10,3,16,45,426.5,70.5,0.3,26.6,179.5,236.51,174.16
2018,10,3,17,0,342.0,62.0,0.3,26.3,129.0,174.51,124.18
2018,10,3,17,15,280.5,48.0,0.35,26.05,92.0,122.5,81.49
2018,10,3,17,30,219.0,34.0,0.4,25.8,55.0,78.45,44.38
2018,10,3,17,45,122.5,19.5,0.45,25.5,30.0,33.81,0.0
2018,10,3,18,0,26.0,5.0,0.5,25.2,5.0,4.55,0.0
2018,10,3,18,15,13.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,15,48.5,8.5,0.9,19.1,10.0,0.0,0.0
2018,10,4,6,30,97.0,17.0,1.0,19.7,20.0,24.69,0.0
2018,10,4,6,45,211.0,30.5,1.15,20.3,54.0,70.71,37.34
2018,10,4,7,0,325.0,44.0,1.3,20.9,88.0,126.47,84.45
2018,10,4,7,15,407.0,54.0,1.3,21.35,133.5,183.33,132.38
2018,10,4,7,30,489.0,64.0,1.3,21.8,179.0,250.07,188.67
2018,10,4,7,45,543.0,71.0,1.3,22.25,227.5,311.65,240.67
2018,10,4,8,0,597.0,78.0,1.3,22.7,276.0,378.72,295.44
2018,10,4,8,15,635.5,83.0,1.4,23.4,324.0,440.5,344.45
2018,10,4,8,30,674.0,88.0,1.5,24.1,372.0,505.11,393.87
2018,10,4,8,45,702.5,92.0,1.6,24.8,417.5,564.65,437.88
2018,10,4,9,0,731.0,96.0,1.7,25.5,463.0,625.14,481.17
2018,10,4,9,15,761.5,94.5,1.7,25.95,505.5,679.25,518.09
2018,10,4,9,30,792.0,93.0,1.7,26.4,548.0,735.6,554.48
2018,10,4,9,45,819.5,89.5,1.7,26.85,586.5,786.88,586.58
2018,10,4,10,0,847.0,86.0,1.7,27.3,625.0,830.07,612.71
2018,10,4,10,15,857.5,87.0,1.65,27.6,654.5,868.87,635.45
2018,10,4,10,30,868.0,88.0,1.6,27.9,684.0,905.03,656.18
2018,10,4,10,45,876.0,88.5,1.55,28.2,706.5,935.42,672.94
2018,10,4,11,0,884.0,89.0,1.5,28.5,729.0,962.62,687.58
2018,10,4,11,15,889.0,89.0,1.4,28.7,743.5,982.95,697.37
2018,10,4,11,30,894.0,89.0,1.3,28.9,758.0,999.68,704.89
2018,10,4,11,45,896.5,89.0,1.25,29.1,765.0,1010.2,709.43
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,1016.89,711.78
2018,10,4,12,15,899.0,89.0,1.15,29.4,770.5,1017.18,710.69
2018,10,4,12,30,899.0,89.0,1.1,29.5,769.0,1013.59,707.45
2018,10,4,12,45,897.5,88.0,1.05,29.6,759.5,1003.46,700.44
2018,10,4,13,0,896.0,87.0,1.0,29.7,750.0,989.53,691.34
2018,10,4,13,15,808.5,116.5,1.05,29.7,704.0,933.57,658.57
2018,10,4,13,30,721.0,146.0,1.1,29.7,658.0,871.89,622.05
2018,10,4,13,45,678.5,158.5,1.1,29.7,626.5,827.88,595.46
2018,10,4,14,0,636.0,171.0,1.1,29.7,595.0,782.6,567.51
2018,10,4,14,15,674.0,144.5,1.1,29.65,574.0,763.83,556.83
2018,10,4,14,30,712.0,118.0,1.1,29.6,553.0,739.07,541.89
2018,10,4,14,45,700.5,114.5,1.1,29.5,519.5,696.35,514.96
2018,10,4,15,0,689.0,111.0,1.1,29.4,486.0,652.16,486.55
2018,10,4,15,15,612.5,112.5,1.05,29.35,425.5,567.29,427.03
2018,10,4,15,30,536.0,114.0,1.0,29.3,365.0,487.56,369.88
2018,10,4,15,45,353.0,100.5,0.95,29.2,258.5,328.69,252.47
2018,10,4,16,0,170.0,87.0,0.9,29.1,152.0,185.6,142.56
2018,10,4,16,15,303.0,83.5,0.9,28.75,179.0,244.35,187.81
2018,10,4,16,30,436.0,80.0,0.9,28.4,206.0,277.44,209.73
2018,10,4,16,45,273.0,71.5,0.85,28.05,145.0,182.07,134.87
2018,10,4,17,0,110.0,63.0,0.8,27.7,84.0,96.7,69.0
2018,10,4,17,15,186.0,46.0,0.8,27.2,68.5,98.21,65.57
2018,10,4,17,30,262.0,29.0,0.8,26.7,53.0,81.62,43.91
2018,10,4,17,45,151.0,17.5,0.8,26.25,29.0,31.71,0.0
2018,10,4,18,0,40.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,20.0,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.45,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.9,18.0,23.83,0.0
2018,10,5,6,45,249.0,26.0,1.5,21.3,53.5,73.36,36.59
2018,10,5,7,0,383.0,38.0,1.7,21.7,89.0,134.37,88.3
2018,10,5,7,15,465.5,46.5,1.65,22.1,135.5,193.3,138.45
2018,10,5,7,30,548.0,55.0,1.6,22.5,182.0,262.15,196.93
2018,10,5,7,45,600.5,60.0,1.55,22.95,230.5,324.25,249.76
2018,10,5,8,0,653.0,65.0,1.5,23.4,279.0,391.55,304.94
2018,10,5,8,15,689.0,69.0,1.4,24.05,327.5,452.79,353.12
2018,10,5,8,30,725.0,73.0,1.3,24.7,376.0,517.41,401.61
2018,10,5,8,45,751.0,75.5,1.2,25.35,421.0,575.96,443.49
2018,10,5,9,0,777.0,78.0,1.1,26.0,466.0,635.02,483.85
2018,10,5,9,15,794.5,81.0,1.1,26.6,507.0,688.6,518.33
2018,10,5,9,30,812.0,84.0,1.1,27.2,548.0,741.21,550.93
2018,10,5,9,45,824.0,86.5,1.15,27.8,583.0,780.77,574.72
2018,10,5,10,0,836.0,89.0,1.2,28.4,618.0,824.43,601.0
2018,10,5,10,15,844.5,91.0,1.2,28.65,646.5,862.16,623.23
2018,10,5,10,30,853.0,93.0,1.2,28.9,675.0,897.18,643.56
2018,10,5,10,45,858.5,94.0,1.15,29.15,696.0,925.33,658.63
2018,10,5,11,0,864.0,95.0,1.1,29.4,717.0,950.24,671.63
2018,10,5,11,15,867.5,96.0,1.1,29.5,731.0,969.83,682.55
2018,10,5,11,30,871.0,97.0,1.1,29.6,745.0,985.86,691.41
2018,10,5,11,45,871.5,97.5,1.1,29.75,750.5,994.66,695.87
2018,10,5,12,0,872.0,98.0,1.1,29.9,756.0,999.72,698.26
2018,10,5,12,15,871.0,98.0,1.05,30.0,754.0,998.92,696.52
2018,10,5,12,30,870.0,98.0,1.0,30.1,752.0,994.36,692.7
2018,10,5,12,45,823.5,115.0,0.95,30.15,727.5,970.73,677.61
2018,10,5,13,0,777.0,132.0,0.9,30.2,703.0,933.72,654.63
2018,10,5,13,15,795.5,121.5,0.85,30.25,694.0,926.16,650.01
2018,10,5,13,30,814.0,111.0,0.8,30.3,685.0,914.37,642.5
2018,10,5,13,45,667.0,154.5,0.7,30.3,613.5,812.35,577.86
2018,10,5,14,0,520.0,198.0,0.6,30.3,542.0,700.97,505.1
2018,10,5,14,15,572.0,173.0,0.55,30.25,534.0,706.64,511.25
2018,10,5,14,30,624.0,148.0,0.5,30.2,526.0,699.86,507.89
2018,10,5,14,45,539.5,157.0,0.4,30.15,469.0,609.69,446.22
2018,10,5,15,0,455.0,166.0,0.3,30.1,412.0,532.32,392.64
2018,10,5,15,15,556.5,131.0,0.35,30.05,406.5,547.9,406.45
2018,10,5,15,30,658.0,96.0,0.4,30.0,401.0,545.53,406.25
2018,10,5,15,45,627.0,92.0,0.45,29.95,357.0,486.86,364.54
2018,10,5,16,0,596.0,88.0,0.5,29.9,313.0,429.82,322.97
2018,10,5,16,15,531.0,83.0,0.55,29.5,262.0,357.43,268.95
2018,10,5,16,30,466.0,78.0,0.6,29.1,211.0,291.33,217.8
2018,10,5,16,45,413.0,67.0,0.65,28.7,167.0,227.15,166.45
2018,10,5,17,0,360.0,56.0,0.7,28.3,123.0,172.96,121.67
2018,10,5,17,15,287.5,43.5,0.75,27.5,86.0,119.1,77.8
2018,10,5,17,30,215.0,31.0,0.8,26.7,49.0,74.41,39.04
2018,10,5,17,45,121.5,18.0,0.8,25.95,26.5,28.94,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.2,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.2,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,39.0,7.0,1.4,19.5,8.0,0.0,0.0
2018,10,6,6,30,78.0,14.0,1.6,19.8,16.0,20.36,0.0
2018,10,6,6,45,194.0,28.5,1.8,20.1,49.5,66.16,32.53
2018,10,6,7,0,310.0,43.0,2.0,20.4,83.0,122.05,81.45
2018,10,6,7,15,309.0,50.5,2.0,20.85,106.0,150.18,108.9
2018,10,6,7,30,308.0,58.0,2.0,21.3,129.0,178.01,135.37
2018,10,6,7,45,169.5,81.5,2.0,21.75,122.0,158.61,123.78
2018,10,6,8,0,31.0,105.0,2.0,22.2,115.0,115.3,89.61
2018,10,6,8,15,19.0,113.0,1.95,22.7,119.5,113.07,87.63
2018,10,6,8,30,7.0,121.0,1.9,23.2,124.0,114.18,88.02
2018,10,6,8,45,26.5,153.5,1.85,23.7,166.5,165.67,129.17
2018,10,6,9,0,46.0,186.0,1.8,24.2,209.0,214.17,167.02
2018,10,6,9,15,36.0,198.0,1.7,24.55,217.0,221.04,171.27
2018,10,6,9,30,26.0,210.0,1.6,24.9,225.0,215.97,166.34
2018,10,6,9,45,32.5,231.0,1.5,25.3,251.0,255.48,196.04
2018,10,6,10,0,39.0,252.0,1.4,25.7,277.0,284.53,217.16
2018,10,6,10,15,92.0,274.0,1.35,26.0,335.5,356.47,271.54
2018,10,6,10,30,145.0,296.0,1.3,26.3,394.0,447.62,337.95
2018,10,6,10,45,388.0,238.5,1.2,26.55,513.5,650.76,485.23
2018,10,6,11,0,631.0,181.0,1.1,26.8,633.0,838.66,610.95
2018,10,6,11,15,491.5,241.5,1.0,27.05,598.0,772.75,560.75
2018,10,6,11,30,352.0,302.0,0.9,27.3,563.0,690.08,501.23
2018,10,6,11,45,329.5,319.0,0.85,27.5,564.5,690.06,500.11
2018,10,6,12,0,307.0,336.0,0.8,27.7,566.0,688.19,496.91
2018,10,6,12,15,367.0,312.0,0.75,27.85,586.5,721.66,519.9
2018,10,6,12,30,427.0,288.0,0.7,28.0,607.0,770.96,551.97
2018,10,6,12,45,367.5,307.5,0.65,28.1,579.5,712.0,511.14
2018,10,6,13,0,308.0,327.0,0.6,28.2,552.0,670.34,482.2
2018,10,6,13,15,373.0,293.5,0.6,28.25,559.5,689.65,497.75
2018,10,6,13,30,438.0,260.0,0.6,28.3,567.0,721.95,520.62
2018,10,6,13,45,574.5,201.0,0.55,28.3,588.0,776.89,559.12
2018,10,6,14,0,711.0,142.0,0.5,28.3,609.0,816.27,584.55
2018,10,6,14,15,734.0,127.0,0.55,28.3,588.0,794.19,571.79
2018,10,6,14,30,757.0,112.0,0.6,28.3,567.0,764.36,554.75
2018,10,6,14,45,742.0,107.5,0.65,28.25,529.5,716.25,525.57
2018,10,6,15,0,727.0,103.0,0.7,28.2,492.0,669.54,496.87
2018,10,6,15,15,701.5,100.0,0.75,28.05,449.5,613.35,459.69
2018,10,6,15,30,676.0,97.0,0.8,27.9,407.0,557.45,421.26
2018,10,6,15,45,640.0,93.5,0.8,27.8,361.0,495.45,376.5
2018,10,6,16,0,604.0,90.0,0.8,27.7,315.0,435.54,331.74
2018,10,6,16,15,558.0,83.0,0.8,27.35,267.0,369.66,281.3
2018,10,6,16,30,512.0,76.0,0.8,27.0,219.0,307.92,232.2
2018,10,6,16,45,445.0,66.5,0.8,26.65,172.5,240.7,177.7
2018,10,6,17,0,378.0,57.0,0.8,26.3,126.0,179.08,126.74
2018,10,6,17,15,280.5,44.0,0.75,25.7,86.0,117.94,77.38
2018,10,6,17,30,183.0,31.0,0.7,25.1,46.0,68.37,34.45
2018,10,6,17,45,96.5,16.5,0.7,24.5,24.0,24.88,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,31.0,6.5,0.45,20.55,7.5,0.0,0.0
2018,10,7,6,30,62.0,13.0,0.5,20.9,15.0,17.96,0.0
2018,10,7,6,45,161.0,28.5,0.5,21.25,46.0,60.91,28.58
2018,10,7,7,0,260.0,44.0,0.5,21.6,77.0,112.46,74.88
2018,10,7,7,15,277.5,54.0,0.5,22.05,104.0,145.48,104.88
2018,10,7,7,30,295.0,64.0,0.5,22.5,131.0,180.64,136.08
2018,10,7,7,45,148.0,80.0,0.45,22.9,113.5,148.53,114.46
2018,10,7,8,0,1.0,96.0,0.4,23.3,96.0,87.76,66.49
2018,10,7,8,15,3.5,116.0,0.4,23.75,117.0,107.98,82.74
2018,10,7,8,30,6.0,136.0,0.4,24.2,138.0,128.58,98.77
2018,10,7,8,45,7.5,151.0,0.4,24.65,154.0,143.91,110.35
2018,10,7,9,0,9.0,166.0,0.4,25.1,170.0,159.46,121.94
2018,10,7,9,15,16.0,187.5,0.4,25.5,196.0,185.79,141.85
2018,10,7,9,30,23.0,209.0,0.4,25.9,222.0,212.88,161.97
2018,10,7,9,45,32.5,229.0,0.4,26.25,248.5,253.71,192.16
2018,10,7,10,0,42.0,249.0,0.4,26.6,275.0,284.24,214.12
2018,10,7,10,15,50.5,261.0,0.45,26.9,294.0,305.81,229.54
2018,10,7,10,30,59.0,273.0,0.5,27.2,313.0,327.84,245.25
2018,10,7,10,45,74.0,293.0,0.5,27.5,344.5,365.2,271.79
2018,10,7,11,0,89.0,313.0,0.5,27.8,376.0,403.2,298.24
2018,10,7,11,15,161.0,325.5,0.6,28.0,442.5,506.77,372.34
2018,10,7,11,30,233.0,338.0,0.7,28.2,509.0,594.62,433.31
2018,10,7,11,45,482.0,249.0,0.75,28.4,607.5,783.64,563.76
2018,10,7,12,0,731.0,160.0,0.8,28.6,706.0,945.19,666.17
2018,10,7,12,15,749.5,151.5,0.85,28.75,710.0,947.16,665.68
2018,10,7,12,30,768.0,143.0,0.9,28.9,714.0,953.11,669.99
2018,10,7,12,45,789.0,133.5,0.95,29.0,713.0,956.6,672.99
2018,10,7,13,0,810.0,124.0,1.0,29.1,712.0,956.0,673.64
2018,10,7,13,15,767.0,137.0,1.05,29.1,682.5,914.83,649.47
2018,10,7,13,30,724.0,150.0,1.1,29.1,653.0,877.84,628.13
2018,10,7,13,45,625.0,177.5,1.15,29.15,600.5,798.13,578.62
2018,10,7,14,0,526.0,205.0,1.2,29.2,548.0,713.46,523.06
2018,10,7,14,15,569.5,180.0,1.2,29.1,534.5,710.81,523.98
2018,10,7,14,30,613.0,155.0,1.2,29.0,521.0,697.25,516.77
2018,10,7,14,45,608.5,144.5,1.25,28.95,487.5,655.95,489.9
2018,10,7,15,0,604.0,134.0,1.3,28.9,454.0,612.93,461.39
2018,10,7,15,15,635.5,117.0,1.25,28.75,428.0,586.14,443.46
2018,10,7,15,30,667.0,100.0,1.2,28.6,402.0,554.29,421.06
2018,10,7,15,45,591.5,101.5,1.2,28.45,347.5,474.95,362.86
2018,10,7,16,0,516.0,103.0,1.2,28.3,293.0,401.57,307.68
2018,10,7,16,15,481.5,92.0,1.15,27.9,248.5,337.86,258.44
2018,10,7,16,30,447.0,81.0,1.1,27.5,204.0,281.96,213.39
2018,10,7,16,45,404.0,69.5,1.0,27.05,163.0,226.0,167.02
2018,10,7,17,0,361.0,58.0,0.9,26.6,122.0,174.93,123.68
2018,10,7,17,15,264.5,44.0,0.9,26.0,82.5,114.22,74.64
2018,10,7,17,30,168.0,30.0,0.9,25.4,43.0,64.17,29.8
2018,10,7,17,45,88.5,16.0,0.85,24.85,22.5,23.51,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.3,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,44.0,6.5,1.25,19.65,7.5,0.0,0.0
2018,10,8,6,30,88.0,13.0,1.5,20.2,15.0,20.65,0.0
2018,10,8,6,45,216.5,26.0,1.75,20.75,48.0,68.14,29.56
2018,10,8,7,0,345.0,39.0,2.0,21.3,81.0,128.46,84.63
2018,10,8,7,15,437.0,46.5,2.1,21.85,126.5,187.06,134.39
2018,10,8,7,30,529.0,54.0,2.2,22.4,172.0,256.57,193.46
2018,10,8,7,45,589.0,58.5,2.25,23.0,221.0,320.07,247.71
2018,10,8,8,0,649.0,63.0,2.3,23.6,270.0,389.61,305.23
2018,10,8,8,15,689.0,66.0,2.4,24.05,318.0,451.44,355.41
2018,10,8,8,30,729.0,69.0,2.5,24.5,366.0,517.11,406.82
2018,10,8,8,45,759.0,70.5,2.6,24.95,411.5,577.04,452.31
2018,10,8,9,0,789.0,72.0,2.7,25.4,457.0,637.83,497.05
2018,10,8,9,15,802.5,75.5,2.7,25.7,496.5,689.38,531.94
2018,10,8,9,30,816.0,79.0,2.7,26.0,536.0,733.53,560.89
2018,10,8,9,45,784.5,96.5,2.7,26.25,559.0,767.84,582.71
2018,10,8,10,0,753.0,114.0,2.7,26.5,582.0,790.38,596.25
2018,10,8,10,15,559.5,189.5,2.75,26.75,546.5,725.69,548.86
2018,10,8,10,30,366.0,265.0,2.8,27.0,511.0,632.77,478.29
2018,10,8,10,45,234.0,262.5,2.8,27.25,421.5,515.66,391.38
2018,10,8,11,0,102.0,260.0,2.8,27.5,332.0,374.26,284.28
2018,10,8,11,15,60.5,245.0,2.8,27.65,288.0,302.42,229.74
2018,10,8,11,30,19.0,230.0,2.8,27.8,244.0,232.27,175.27
2018,10,8,11,45,16.5,228.0,2.8,27.95,240.0,227.87,171.83
2018,10,8,12,0,14.0,226.0,2.8,28.1,236.0,223.41,168.22
2018,10,8,12,15,53.0,264.0,2.8,28.15,303.0,316.85,239.85
2018,10,8,12,30,92.0,302.0,2.8,28.2,370.0,397.37,300.15
2018,10,8,12,45,108.0,301.0,2.8,28.3,379.5,429.34,323.57
2018,10,8,13,0,124.0,300.0,2.8,28.4,389.0,442.37,333.49
2018,10,8,13,15,203.0,294.0,2.8,28.35,436.0,509.38,384.7
2018,10,8,13,30,282.0,288.0,2.8,28.3,483.0,589.52,443.85
2018,10,8,13,45,275.0,260.0,2.8,28.3,444.0,543.84,411.63
2018,10,8,14,0,268.0,232.0,2.8,28.3,405.0,497.54,379.26
2018,10,8,14,15,423.5,183.0,2.8,28.2,440.5,582.54,445.38
2018,10,8,14,30,579.0,134.0,2.8,28.1,476.0,645.93,494.2
2018,10,8,14,45,408.5,115.0,2.8,28.0,348.5,467.31,362.83
2018,10,8,15,0,238.0,96.0,2.8,27.9,221.0,293.08,230.08
2018,10,8,15,15,457.5,93.0,2.7,27.7,307.0,436.21,342.54
2018,10,8,15,30,677.0,90.0,2.6,27.5,393.0,548.63,426.48
2018,10,8,15,45,393.0,81.5,2.5,27.25,253.0,336.14,263.78
2018,10,8,16,0,109.0,73.0,2.4,27.0,113.0,137.82,106.57
2018,10,8,16,15,287.5,67.0,2.2,26.6,150.0,217.74,169.98
2018,10,8,16,30,466.0,61.0,2.0,26.2,187.0,271.89,208.29
2018,10,8,16,45,465.5,53.0,1.8,25.75,156.0,233.04,173.06
2018,10,8,17,0,465.0,45.0,1.6,25.3,125.0,193.62,136.39
2018,10,8,17,15,356.0,35.5,1.5,24.75,84.5,127.59,81.95
2018,10,8,17,30,247.0,26.0,1.4,24.2,44.0,72.85,29.4
2018,10,8,17,45,131.0,14.5,1.35,23.65,23.0,26.31,0.0
2018,10,8,18,0,15.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,5.0,5.0,1.8,19.4,5.0,0.0,0.0
2018,10,9,6,30,10.0,10.0,2.0,19.7,10.0,10.11,0.0
2018,10,9,6,45,35.0,26.5,2.2,20.05,30.0,33.29,12.58
2018,10,9,7,0,60.0,43.0,2.4,20.4,50.0,59.03,39.62
2018,10,9,7,15,89.5,63.0,2.55,20.85,79.5,91.92,67.48
2018,10,9,7,30,119.0,83.0,2.7,21.3,109.0,128.48,98.48
2018,10,9,7,45,211.0,96.5,2.8,21.75,157.0,193.76,152.16
2018,10,9,8,0,303.0,110.0,2.9,22.2,205.0,264.49,210.18
2018,10,9,8,15,344.0,120.0,3.0,22.65,245.0,324.22,258.65
2018,10,9,8,30,385.0,130.0,3.1,23.1,285.0,379.44,302.62
2018,10,9,8,45,232.0,154.5,3.25,23.55,251.0,318.52,253.42
2018,10,9,9,0,79.0,179.0,3.4,24.0,217.0,230.4,181.25
2018,10,9,9,15,53.5,189.0,3.4,24.3,216.0,225.26,176.23
2018,10,9,9,30,28.0,199.0,3.4,24.6,215.0,217.81,169.06
2018,10,9,9,45,44.5,214.0,3.45,24.9,241.0,248.0,192.53
2018,10,9,10,0,61.0,229.0,3.5,25.2,267.0,279.44,216.66
2018,10,9,10,15,52.0,249.5,3.45,25.4,283.0,295.37,227.8
2018,10,9,10,30,43.0,270.0,3.4,25.6,299.0,310.77,238.48
2018,10,9,10,45,41.5,274.0,3.4,25.8,302.5,314.49,240.71
2018,10,9,11,0,40.0,278.0,3.4,26.0,306.0,318.07,242.89
2018,10,9,11,15,86.0,297.5,3.35,26.05,359.5,385.19,294.5
2018,10,9,11,30,132.0,317.0,3.3,26.1,413.0,471.63,358.99
2018,10,9,11,45,115.0,320.0,3.2,26.15,404.0,459.24,348.56
2018,10,9,12,0,98.0,323.0,3.1,26.2,395.0,427.65,324.7
2018,10,9,12,15,116.5,308.5,3.05,26.15,394.0,448.29,340.64
2018,10,9,12,30,135.0,294.0,3.0,26.1,393.0,449.92,342.62
2018,10,9,12,45,157.5,259.0,2.9,26.05,373.0,431.87,330.63
2018,10,9,13,0,180.0,224.0,2.8,26.0,353.0,429.61,330.15
2018,10,9,13,15,197.5,261.0,2.75,25.9,399.0,467.49,358.37
2018,10,9,13,30,215.0,298.0,2.7,25.8,445.0,521.01,397.3
2018,10,9,13,45,297.5,276.0,2.65,25.75,471.5,582.56,443.92
2018,10,9,14,0,380.0,254.0,2.6,25.7,498.0,621.46,473.96
2018,10,9,14,15,319.0,252.5,2.6,25.6,450.0,554.5,424.99
2018,10,9,14,30,258.0,251.0,2.6,25.5,402.0,490.62,378.05
2018,10,9,14,45,231.0,231.5,2.55,25.45,360.0,436.86,338.66
2018,10,9,15,0,204.0,212.0,2.5,25.4,318.0,372.38,290.63
2018,10,9,15,15,175.0,186.5,2.4,25.25,272.0,315.12,247.14
2018,10,9,15,30,146.0,161.0,2.3,25.1,226.0,260.38,204.79
2018,10,9,15,45,185.0,144.5,2.2,24.95,217.0,257.92,203.54
2018,10,9,16,0,224.0,128.0,2.1,24.8,208.0,259.33,204.39
2018,10,9,16,15,186.5,112.0,1.85,24.5,171.5,211.23,165.36
2018,10,9,16,30,149.0,96.0,1.6,24.2,135.0,160.92,124.24
2018,10,9,16,45,113.0,75.0,1.4,23.9,101.0,117.37,88.21
2018,10,9,17,0,77.0,54.0,1.2,23.6,67.0,78.17,55.75
2018,10,9,17,15,62.0,37.5,1.15,23.15,45.5,53.24,34.3
2018,10,9,17,30,47.0,21.0,1.1,22.7,24.0,28.98,7.81
2018,10,9,17,45,27.0,11.0,1.05,22.2,12.5,12.69,0.0
2018,10,9,18,0,7.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,10,9,18,15,3.5,0.5,1.0,21.7,0.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
