Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,6.0,1.5,2.3,13.0,1.5,0.0,0.0
2018,10,20,6,30,12.0,3.0,2.4,13.2,3.0,0.0,0.0
2018,10,20,6,45,6.0,7.5,2.5,13.4,7.5,7.86,0.0
2018,10,20,7,0,0.0,12.0,2.6,13.6,12.0,10.54,2.24
2018,10,20,7,15,3.0,22.0,2.6,13.85,22.5,20.25,11.18
2018,10,20,7,30,6.0,32.0,2.6,14.1,33.0,30.34,20.07
2018,10,20,7,45,6.0,43.0,2.65,14.4,44.5,40.44,28.94
2018,10,20,8,0,6.0,54.0,2.7,14.7,56.0,50.54,37.68
2018,10,20,8,15,3.0,50.5,2.7,14.9,51.5,46.16,33.93
2018,10,20,8,30,0.0,47.0,2.7,15.1,47.0,41.46,29.81
2018,10,20,8,45,0.0,56.5,2.65,15.35,56.5,49.9,36.85
2018,10,20,9,0,0.0,66.0,2.6,15.6,66.0,58.34,43.82
2018,10,20,9,15,0.0,58.5,2.65,15.75,58.5,51.69,38.07
2018,10,20,9,30,0.0,51.0,2.7,15.9,51.0,45.06,32.38
2018,10,20,9,45,0.0,73.5,2.7,16.05,73.5,65.05,48.97
2018,10,20,10,0,0.0,96.0,2.7,16.2,96.0,85.3,65.61
2018,10,20,10,15,0.0,99.5,2.7,16.25,99.5,88.52,68.09
2018,10,20,10,30,0.0,103.0,2.7,16.3,103.0,91.75,70.62
2018,10,20,10,45,0.0,103.5,2.7,16.4,103.5,92.2,70.85
2018,10,20,11,0,0.0,104.0,2.7,16.5,104.0,92.66,71.11
2018,10,20,11,15,0.0,104.5,2.75,16.7,104.5,93.12,71.37
2018,10,20,11,30,0.0,105.0,2.8,16.9,105.0,93.59,71.64
2018,10,20,11,45,0.0,86.5,2.9,17.1,86.5,76.72,57.77
2018,10,20,12,0,0.0,68.0,3.0,17.3,68.0,60.26,44.22
2018,10,20,12,15,0.0,79.5,3.15,17.65,79.5,70.49,52.56
2018,10,20,12,30,0.0,91.0,3.3,18.0,91.0,80.73,60.87
2018,10,20,12,45,35.5,162.0,3.45,18.35,185.5,192.46,152.65
2018,10,20,13,0,71.0,233.0,3.6,18.7,280.0,302.52,240.48
2018,10,20,13,15,174.5,255.5,3.6,18.95,367.0,441.62,350.99
2018,10,20,13,30,278.0,278.0,3.6,19.2,454.0,576.61,454.52
2018,10,20,13,45,263.0,258.0,3.65,19.5,419.0,532.46,420.81
2018,10,20,14,0,248.0,238.0,3.7,19.8,384.0,488.18,387.59
2018,10,20,14,15,225.0,225.0,3.65,19.85,352.0,445.35,354.96
2018,10,20,14,30,202.0,212.0,3.6,19.9,320.0,389.21,311.83
2018,10,20,14,45,332.0,181.0,3.55,19.9,343.0,458.0,368.65
2018,10,20,15,0,462.0,150.0,3.5,19.9,366.0,514.77,414.4
2018,10,20,15,15,468.0,132.5,3.3,19.65,333.0,476.32,384.69
2018,10,20,15,30,474.0,115.0,3.1,19.4,300.0,435.99,353.17
2018,10,20,15,45,500.0,98.0,2.85,19.15,270.5,405.71,328.54
2018,10,20,16,0,526.0,81.0,2.6,18.9,241.0,376.4,303.22
2018,10,20,16,15,429.5,72.0,2.45,18.3,187.5,286.85,229.32
2018,10,20,16,30,333.0,63.0,2.3,17.7,134.0,212.69,166.8
2018,10,20,16,45,325.0,49.0,2.15,17.1,103.0,173.68,130.92
2018,10,20,17,0,317.0,35.0,2.0,16.5,72.0,137.42,95.59
2018,10,20,17,15,226.5,24.0,2.0,16.0,44.0,81.41,31.51
2018,10,20,17,30,136.0,13.0,2.0,15.5,16.0,32.29,0.0
2018,10,20,17,45,68.0,6.5,2.05,15.05,8.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,10,21,6,15,30.5,3.5,2.75,3.6,3.0,0.0,0.0
2018,10,21,6,30,61.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,235.5,18.0,3.05,4.15,34.5,57.13,0.0
2018,10,21,7,0,410.0,29.0,3.2,4.4,63.0,138.73,85.12
2018,10,21,7,15,518.5,36.5,3.45,4.9,110.0,207.1,155.84
2018,10,21,7,30,627.0,44.0,3.7,5.4,157.0,285.13,227.91
2018,10,21,7,45,688.5,49.5,3.95,5.9,208.5,356.06,294.2
2018,10,21,8,0,750.0,55.0,4.2,6.4,260.0,432.78,363.75
2018,10,21,8,15,790.0,58.0,4.25,6.8,310.5,500.61,423.73
2018,10,21,8,30,830.0,61.0,4.3,7.2,361.0,570.86,483.53
2018,10,21,8,45,857.0,64.0,4.35,7.65,408.5,634.85,536.13
2018,10,21,9,0,884.0,67.0,4.4,8.1,456.0,693.95,582.72
2018,10,21,9,15,903.0,69.0,4.35,8.45,498.5,750.47,623.88
2018,10,21,9,30,922.0,71.0,4.3,8.8,541.0,805.81,663.22
2018,10,21,9,45,936.0,72.0,4.25,9.2,577.5,854.34,696.51
2018,10,21,10,0,950.0,73.0,4.2,9.6,614.0,900.64,727.59
2018,10,21,10,15,957.5,74.0,4.1,9.95,642.5,938.69,752.04
2018,10,21,10,30,965.0,75.0,4.0,10.3,671.0,973.56,774.15
2018,10,21,10,45,970.0,75.5,3.9,10.65,691.5,1002.12,791.54
2018,10,21,11,0,975.0,76.0,3.8,11.0,712.0,1027.01,806.28
2018,10,21,11,15,978.5,76.5,3.7,11.3,726.0,1046.64,817.45
2018,10,21,11,30,982.0,77.0,3.6,11.6,740.0,1062.29,825.92
2018,10,21,11,45,983.5,77.5,3.5,11.85,745.5,1071.91,830.46
2018,10,21,12,0,985.0,78.0,3.4,12.1,751.0,1077.37,832.32
2018,10,21,12,15,984.5,77.5,3.3,12.3,748.0,1075.44,829.46
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,1069.33,823.98
2018,10,21,12,45,981.5,76.5,3.1,12.7,734.0,1057.11,814.54
2018,10,21,13,0,979.0,76.0,3.0,12.9,723.0,1040.83,802.55
2018,10,21,13,15,974.0,75.5,2.95,13.0,703.5,1018.22,787.19
2018,10,21,13,30,969.0,75.0,2.9,13.1,684.0,991.86,769.39
2018,10,21,13,45,960.5,73.5,2.85,13.2,656.5,957.53,746.13
2018,10,21,14,0,952.0,72.0,2.8,13.3,629.0,919.95,720.62
2018,10,21,14,15,940.0,70.5,2.7,13.3,594.5,876.44,690.67
2018,10,21,14,30,928.0,69.0,2.6,13.3,560.0,830.4,658.73
2018,10,21,14,45,909.0,67.0,2.55,13.3,518.0,776.19,620.87
2018,10,21,15,0,890.0,65.0,2.5,13.3,476.0,720.6,581.47
2018,10,21,15,15,866.5,62.5,2.3,13.1,430.5,660.39,537.2
2018,10,21,15,30,843.0,60.0,2.1,12.9,385.0,599.94,489.49
2018,10,21,15,45,809.5,56.5,1.95,12.7,335.5,536.5,438.08
2018,10,21,16,0,776.0,53.0,1.8,12.5,286.0,470.28,382.8
2018,10,21,16,15,723.5,49.0,1.55,11.8,235.5,396.81,320.11
2018,10,21,16,30,671.0,45.0,1.3,11.1,185.0,327.81,258.93
2018,10,21,16,45,583.0,39.0,1.1,10.35,136.5,249.69,189.58
2018,10,21,17,0,495.0,33.0,0.9,9.6,88.0,180.93,126.4
2018,10,21,17,15,314.0,22.5,0.95,9.15,51.0,97.7,30.4
2018,10,21,17,30,133.0,12.0,1.0,8.7,14.0,30.87,0.0
2018,10,21,17,45,66.5,6.0,1.05,8.2,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.7,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.2,3.0,0.0,0.0
2018,10,22,6,45,210.5,15.5,1.05,1.75,30.5,50.65,0.0
2018,10,22,7,0,388.0,27.0,1.1,2.3,58.0,131.36,78.2
2018,10,22,7,15,495.0,34.0,1.1,3.0,103.0,195.4,146.59
2018,10,22,7,30,602.0,41.0,1.1,3.7,148.0,273.36,217.54
2018,10,22,7,45,663.0,46.0,1.05,4.45,197.5,341.8,279.89
2018,10,22,8,0,724.0,51.0,1.0,5.2,247.0,416.05,344.6
2018,10,22,8,15,763.0,55.0,1.2,6.3,296.5,482.83,401.49
2018,10,22,8,30,802.0,59.0,1.4,7.4,346.0,552.08,458.06
2018,10,22,8,45,828.0,61.5,1.55,8.45,391.5,613.27,506.04
2018,10,22,9,0,854.0,64.0,1.7,9.5,437.0,669.55,548.17
2018,10,22,9,15,871.5,66.5,1.85,10.1,478.0,724.13,586.98
2018,10,22,9,30,889.0,69.0,2.0,10.7,519.0,777.49,624.2
2018,10,22,9,45,902.0,71.0,2.15,11.3,554.5,825.06,656.63
2018,10,22,10,0,915.0,73.0,2.3,11.9,590.0,870.43,687.13
2018,10,22,10,15,924.5,74.0,2.3,12.3,619.0,909.04,711.67
2018,10,22,10,30,934.0,75.0,2.3,12.7,648.0,944.73,733.96
2018,10,22,10,45,940.0,76.0,2.35,13.1,669.0,974.01,752.22
2018,10,22,11,0,946.0,77.0,2.4,13.5,690.0,999.78,768.12
2018,10,22,11,15,950.0,78.0,2.45,13.8,704.0,1019.98,780.59
2018,10,22,11,30,954.0,79.0,2.5,14.1,718.0,1036.34,790.61
2018,10,22,11,45,955.5,78.5,2.55,14.35,723.0,1044.47,795.41
2018,10,22,12,0,957.0,78.0,2.6,14.6,728.0,1048.56,797.75
2018,10,22,12,15,955.5,78.5,2.65,14.8,725.0,1046.85,796.54
2018,10,22,12,30,954.0,79.0,2.7,15.0,722.0,1041.09,792.84
2018,10,22,12,45,938.0,82.5,2.75,15.2,706.5,1020.84,779.53
2018,10,22,13,0,922.0,86.0,2.8,15.4,691.0,997.0,763.98
2018,10,22,13,15,874.5,99.0,2.85,15.45,659.5,951.37,733.86
2018,10,22,13,30,827.0,112.0,2.9,15.5,628.0,913.01,708.72
2018,10,22,13,45,649.5,156.0,2.9,15.55,551.0,787.64,620.65
2018,10,22,14,0,472.0,200.0,2.9,15.6,474.0,655.4,522.38
2018,10,22,14,15,631.5,148.0,2.85,15.55,492.5,719.85,575.03
2018,10,22,14,30,791.0,96.0,2.8,15.5,511.0,759.13,604.59
2018,10,22,14,45,715.5,105.0,2.8,15.45,459.0,683.14,549.49
2018,10,22,15,0,640.0,114.0,2.8,15.4,407.0,606.99,492.26
2018,10,22,15,15,625.5,103.5,2.6,15.1,366.5,554.11,451.76
2018,10,22,15,30,611.0,93.0,2.4,14.8,326.0,500.83,409.71
2018,10,22,15,45,518.5,90.5,2.2,14.55,270.0,412.15,337.9
2018,10,22,16,0,426.0,88.0,2.0,14.3,214.0,327.88,268.28
2018,10,22,16,15,465.5,69.5,1.8,13.55,184.0,303.77,246.12
2018,10,22,16,30,505.0,51.0,1.6,12.8,154.0,270.34,213.94
2018,10,22,16,45,471.0,41.5,1.4,12.1,116.5,216.67,164.3
2018,10,22,17,0,437.0,32.0,1.2,11.4,79.0,166.76,115.42
2018,10,22,17,15,272.0,21.5,1.25,10.85,45.5,87.03,16.08
2018,10,22,17,30,107.0,11.0,1.3,10.3,12.0,26.01,0.0
2018,10,22,17,45,53.5,5.5,1.35,9.75,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,28.5,13.0,1.0,5.15,15.0,16.79,0.0
2018,10,23,7,0,53.0,25.0,1.0,5.5,29.0,40.26,20.97
2018,10,23,7,15,112.0,43.0,1.2,6.2,60.0,86.1,64.37
2018,10,23,7,30,171.0,61.0,1.4,6.9,91.0,133.75,106.61
2018,10,23,7,45,268.5,73.5,1.55,7.6,137.5,206.02,169.47
2018,10,23,8,0,366.0,86.0,1.7,8.3,184.0,282.69,235.67
2018,10,23,8,15,376.0,102.5,1.7,8.9,220.0,327.83,274.44
2018,10,23,8,30,386.0,119.0,1.7,9.5,256.0,373.32,312.16
2018,10,23,8,45,415.5,131.5,1.7,10.1,296.5,426.97,355.32
2018,10,23,9,0,445.0,144.0,1.7,10.7,337.0,482.49,398.59
2018,10,23,9,15,455.0,157.5,1.7,11.5,371.0,526.41,431.03
2018,10,23,9,30,465.0,171.0,1.7,12.3,405.0,569.81,462.21
2018,10,23,9,45,437.0,192.5,1.75,13.15,424.5,590.5,474.93
2018,10,23,10,0,409.0,214.0,1.8,14.0,444.0,607.47,484.71
2018,10,23,10,15,388.5,232.0,1.8,14.6,459.0,608.31,483.15
2018,10,23,10,30,368.0,250.0,1.8,15.2,474.0,621.85,490.69
2018,10,23,10,45,340.0,266.5,1.75,15.8,479.0,624.21,489.47
2018,10,23,11,0,312.0,283.0,1.7,16.4,484.0,624.0,486.47
2018,10,23,11,15,321.5,287.5,1.75,16.75,498.0,643.7,500.22
2018,10,23,11,30,331.0,292.0,1.8,17.1,512.0,662.28,512.94
2018,10,23,11,45,363.0,285.0,1.85,17.45,528.0,688.31,531.81
2018,10,23,12,0,395.0,278.0,1.9,17.8,544.0,713.06,549.63
2018,10,23,12,15,415.5,270.5,1.95,17.9,549.5,741.71,570.04
2018,10,23,12,30,436.0,263.0,2.0,18.0,555.0,751.17,577.33
2018,10,23,12,45,432.5,259.5,2.1,18.15,545.0,739.23,569.47
2018,10,23,13,0,429.0,256.0,2.2,18.3,535.0,725.3,560.38
2018,10,23,13,15,463.5,235.5,2.25,18.3,529.5,726.63,563.38
2018,10,23,13,30,498.0,215.0,2.3,18.3,524.0,724.35,563.72
2018,10,23,13,45,513.5,200.5,2.35,18.3,507.0,707.96,553.45
2018,10,23,14,0,529.0,186.0,2.4,18.3,490.0,688.61,541.05
2018,10,23,14,15,530.5,173.0,2.4,18.2,463.0,656.3,518.7
2018,10,23,14,30,532.0,160.0,2.4,18.1,436.0,621.96,494.59
2018,10,23,14,45,582.0,135.5,2.4,18.0,416.5,615.65,491.73
2018,10,23,15,0,632.0,111.0,2.4,17.9,397.0,597.29,479.37
2018,10,23,15,15,663.5,95.0,2.25,17.6,368.5,569.13,458.33
2018,10,23,15,30,695.0,79.0,2.1,17.3,340.0,535.86,432.48
2018,10,23,15,45,702.0,69.0,1.95,16.95,303.0,490.73,396.05
2018,10,23,16,0,709.0,59.0,1.8,16.6,266.0,441.34,354.7
2018,10,23,16,15,648.0,54.0,1.65,15.65,216.0,366.64,292.33
2018,10,23,16,30,587.0,49.0,1.5,14.7,166.0,299.94,234.35
2018,10,23,16,45,451.0,42.5,1.4,13.75,117.0,210.72,158.42
2018,10,23,17,0,315.0,36.0,1.3,12.8,68.0,136.93,94.01
2018,10,23,17,15,184.5,22.0,1.3,12.3,38.0,68.19,0.41
2018,10,23,17,30,54.0,8.0,1.3,11.8,8.0,15.33,0.0
2018,10,23,17,45,27.0,4.0,1.3,11.3,4.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.65,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,5.0,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.35,27.0,45.42,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.7,52.0,118.76,62.99
2018,10,24,7,15,455.5,35.5,2.35,6.4,96.5,188.13,139.59
2018,10,24,7,30,572.0,44.0,2.4,7.1,141.0,268.34,212.19
2018,10,24,7,45,639.0,49.0,2.45,7.8,190.5,335.1,273.58
2018,10,24,8,0,706.0,54.0,2.5,8.5,240.0,410.88,340.6
2018,10,24,8,15,749.0,58.0,2.7,9.25,289.5,478.79,399.26
2018,10,24,8,30,792.0,62.0,2.9,10.0,339.0,549.55,458.07
2018,10,24,8,45,821.0,65.0,3.1,10.75,385.5,612.67,508.8
2018,10,24,9,0,850.0,68.0,3.3,11.5,432.0,676.33,558.11
2018,10,24,9,15,871.0,69.5,3.3,11.8,474.0,726.69,594.07
2018,10,24,9,30,892.0,71.0,3.3,12.1,516.0,781.34,632.62
2018,10,24,9,45,908.0,71.5,3.25,12.45,551.5,829.45,665.19
2018,10,24,10,0,924.0,72.0,3.2,12.8,587.0,875.57,695.77
2018,10,24,10,15,934.0,73.5,3.15,13.05,616.5,915.37,721.62
2018,10,24,10,30,944.0,75.0,3.1,13.3,646.0,952.23,745.14
2018,10,24,10,45,950.5,76.0,3.05,13.55,667.5,982.07,763.56
2018,10,24,11,0,957.0,77.0,3.0,13.8,689.0,1008.41,779.51
2018,10,24,11,15,961.0,77.5,2.9,14.05,702.5,1028.05,790.39
2018,10,24,11,30,965.0,78.0,2.8,14.3,716.0,1043.81,798.68
2018,10,24,11,45,967.0,78.0,2.7,14.5,721.5,1053.03,802.77
2018,10,24,12,0,969.0,78.0,2.6,14.7,727.0,1058.18,804.3
2018,10,24,12,15,968.0,78.0,2.55,14.85,724.0,1056.27,801.99
2018,10,24,12,30,967.0,78.0,2.5,15.0,721.0,1050.26,797.19
2018,10,24,12,45,963.5,77.5,2.4,15.15,709.5,1037.16,787.28
2018,10,24,13,0,960.0,77.0,2.3,15.3,698.0,1020.11,774.96
2018,10,24,13,15,952.5,76.0,2.25,15.35,677.0,994.85,758.16
2018,10,24,13,30,945.0,75.0,2.2,15.4,656.0,966.04,739.11
2018,10,24,13,45,936.0,74.0,2.1,15.45,629.0,932.51,716.34
2018,10,24,14,0,927.0,73.0,2.0,15.5,602.0,895.89,691.47
2018,10,24,14,15,915.0,71.5,1.95,15.5,568.5,853.28,663.02
2018,10,24,14,30,903.0,70.0,1.9,15.5,535.0,808.25,632.65
2018,10,24,14,45,885.5,68.0,1.85,15.45,495.0,756.31,597.08
2018,10,24,15,0,868.0,66.0,1.8,15.4,455.0,702.96,559.97
2018,10,24,15,15,843.5,63.5,1.65,15.15,410.0,648.25,520.12
2018,10,24,15,30,819.0,61.0,1.5,14.9,365.0,587.89,473.32
2018,10,24,15,45,783.0,57.0,1.4,14.7,316.0,519.56,419.15
2018,10,24,16,0,747.0,53.0,1.3,14.5,267.0,453.13,364.48
2018,10,24,16,15,690.0,48.0,1.2,13.7,217.0,378.41,301.98
2018,10,24,16,30,633.0,43.0,1.1,12.9,167.0,308.8,241.27
2018,10,24,16,45,539.0,36.5,1.0,12.1,120.5,230.88,172.88
2018,10,24,17,0,445.0,30.0,0.9,11.3,74.0,166.4,112.26
2018,10,24,17,15,275.5,20.0,0.95,10.8,42.0,84.73,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.3,10.0,24.87,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.85,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,3.1,2.0,0.0,0.0
2018,10,25,6,45,74.0,13.5,1.5,3.35,17.5,25.23,0.0
2018,10,25,7,0,124.0,24.0,1.6,3.6,33.0,63.87,30.69
2018,10,25,7,15,156.0,42.0,1.65,3.95,62.0,98.93,74.06
2018,10,25,7,30,188.0,60.0,1.7,4.3,91.0,139.53,112.06
2018,10,25,7,45,206.5,77.5,1.7,4.6,122.0,177.58,147.46
2018,10,25,8,0,225.0,95.0,1.7,4.9,153.0,217.62,183.75
2018,10,25,8,15,206.5,117.0,1.6,5.3,178.5,245.15,208.05
2018,10,25,8,30,188.0,139.0,1.5,5.7,204.0,260.48,221.06
2018,10,25,8,45,177.0,159.0,1.4,6.15,227.0,284.86,240.85
2018,10,25,9,0,166.0,179.0,1.3,6.6,250.0,307.85,258.74
2018,10,25,9,15,179.0,197.5,1.3,7.2,280.5,345.25,288.35
2018,10,25,9,30,192.0,216.0,1.3,7.8,311.0,383.41,317.85
2018,10,25,9,45,249.5,224.0,1.3,8.35,356.5,460.36,378.21
2018,10,25,10,0,307.0,232.0,1.3,8.9,402.0,527.2,429.06
2018,10,25,10,15,407.0,219.0,1.2,9.25,456.0,625.74,502.95
2018,10,25,10,30,507.0,206.0,1.1,9.6,510.0,714.33,566.7
2018,10,25,10,45,474.5,224.0,1.05,9.95,516.5,717.6,565.08
2018,10,25,11,0,442.0,242.0,1.0,10.3,523.0,717.29,561.96
2018,10,25,11,15,354.0,270.0,1.0,10.55,498.0,654.87,514.19
2018,10,25,11,30,266.0,298.0,1.0,10.8,473.0,606.24,476.12
2018,10,25,11,45,230.5,305.5,0.95,11.0,458.0,563.65,443.79
2018,10,25,12,0,195.0,313.0,0.9,11.2,443.0,538.28,423.6
2018,10,25,12,15,168.5,312.5,0.9,11.3,424.5,511.44,403.07
2018,10,25,12,30,142.0,312.0,0.9,11.4,406.0,484.08,382.07
2018,10,25,12,45,116.0,301.0,0.9,11.5,377.0,444.62,352.03
2018,10,25,13,0,90.0,290.0,0.9,11.6,348.0,387.61,308.53
2018,10,25,13,15,126.0,283.0,0.9,11.65,361.5,429.49,342.31
2018,10,25,13,30,162.0,276.0,0.9,11.7,375.0,451.79,360.34
2018,10,25,13,45,248.0,255.5,0.9,11.7,399.5,516.97,412.04
2018,10,25,14,0,334.0,235.0,0.9,11.7,424.0,559.49,445.89
2018,10,25,14,15,283.5,227.5,0.95,11.75,381.5,497.59,398.96
2018,10,25,14,30,233.0,220.0,1.0,11.8,339.0,424.19,343.38
2018,10,25,14,45,276.0,194.0,1.05,11.8,324.5,430.89,350.87
2018,10,25,15,0,319.0,168.0,1.1,11.8,310.0,419.13,343.28
2018,10,25,15,15,423.5,135.5,1.0,11.6,303.5,448.63,367.73
2018,10,25,15,30,528.0,103.0,0.9,11.4,297.0,458.92,375.78
2018,10,25,15,45,525.5,89.0,0.8,11.2,260.0,412.97,337.95
2018,10,25,16,0,523.0,75.0,0.7,11.0,223.0,366.04,298.4
2018,10,25,16,15,348.5,70.0,0.7,10.65,160.5,247.23,200.53
2018,10,25,16,30,174.0,65.0,0.7,10.3,98.0,145.16,115.35
2018,10,25,16,45,87.0,46.0,0.7,9.9,62.5,79.34,59.52
2018,10,25,17,0,0.0,27.0,0.7,9.5,27.0,24.44,13.78
2018,10,25,17,15,5.0,15.0,0.75,9.2,15.0,15.01,0.0
2018,10,25,17,30,10.0,3.0,0.8,8.9,3.0,4.21,0.0
2018,10,25,17,45,5.0,1.5,0.85,8.55,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.5,1.55,6.0,0.5,0.0,0.0
2018,10,26,6,30,4.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,4.0,2.5,1.65,6.0,2.5,2.98,0.0
2018,10,26,7,0,4.0,4.0,1.7,6.0,4.0,4.52,0.0
2018,10,26,7,15,2.0,5.5,1.9,6.1,5.5,5.51,0.0
2018,10,26,7,30,0.0,7.0,2.1,6.2,7.0,6.14,0.0
2018,10,26,7,45,0.0,8.5,2.3,6.25,8.5,7.46,0.92
2018,10,26,8,0,0.0,10.0,2.5,6.3,10.0,8.78,2.12
2018,10,26,8,15,0.0,14.0,2.65,6.5,14.0,12.3,5.25
2018,10,26,8,30,0.0,18.0,2.8,6.7,18.0,15.83,8.35
2018,10,26,8,45,0.0,19.5,2.95,6.9,19.5,17.16,9.49
2018,10,26,9,0,0.0,21.0,3.1,7.1,21.0,18.49,10.61
2018,10,26,9,15,0.0,22.5,3.25,7.2,22.5,19.82,11.73
2018,10,26,9,30,0.0,24.0,3.4,7.3,24.0,21.16,12.84
2018,10,26,9,45,0.0,29.0,3.6,7.4,29.0,25.58,16.64
2018,10,26,10,0,0.0,34.0,3.8,7.5,34.0,30.02,20.43
2018,10,26,10,15,0.0,36.0,3.95,7.55,36.0,31.8,21.91
2018,10,26,10,30,0.0,38.0,4.1,7.6,38.0,33.58,23.39
2018,10,26,10,45,0.0,42.0,4.25,7.65,42.0,37.13,26.4
2018,10,26,11,0,0.0,46.0,4.4,7.7,46.0,40.68,29.41
2018,10,26,11,15,0.5,67.0,4.35,7.7,67.5,59.82,45.79
2018,10,26,11,30,1.0,88.0,4.3,7.7,89.0,79.0,62.12
2018,10,26,11,45,0.5,83.5,4.25,7.75,84.0,74.52,58.23
2018,10,26,12,0,0.0,79.0,4.2,7.8,79.0,70.02,54.36
2018,10,26,12,15,0.0,63.5,4.05,7.9,63.5,56.24,42.6
2018,10,26,12,30,0.0,48.0,3.9,8.0,48.0,42.47,30.84
2018,10,26,12,45,0.0,45.0,3.75,8.1,45.0,39.81,28.58
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,37.14,26.31
2018,10,26,13,15,0.0,41.0,3.6,8.25,41.0,36.25,25.57
2018,10,26,13,30,0.0,40.0,3.6,8.3,40.0,35.35,24.83
2018,10,26,13,45,0.0,47.0,3.6,8.3,47.0,41.55,30.2
2018,10,26,14,0,0.0,54.0,3.6,8.3,54.0,47.74,35.59
2018,10,26,14,15,1.0,51.0,3.6,8.3,51.5,45.89,34.12
2018,10,26,14,30,2.0,48.0,3.6,8.3,49.0,43.97,32.59
2018,10,26,14,45,3.5,50.5,3.65,8.3,52.0,47.22,35.54
2018,10,26,15,0,5.0,53.0,3.7,8.3,55.0,50.33,38.37
2018,10,26,15,15,5.5,48.0,3.65,8.25,50.0,45.98,34.7
2018,10,26,15,30,6.0,43.0,3.6,8.2,45.0,41.58,30.93
2018,10,26,15,45,4.5,50.5,3.5,8.15,52.0,47.08,35.73
2018,10,26,16,0,3.0,58.0,3.4,8.1,59.0,52.76,40.65
2018,10,26,16,15,1.5,50.5,3.4,8.05,51.0,45.28,33.97
2018,10,26,16,30,0.0,43.0,3.4,8.0,43.0,38.07,27.41
2018,10,26,16,45,3.0,29.5,3.35,7.95,30.0,26.99,17.33
2018,10,26,17,0,6.0,16.0,3.3,7.9,17.0,15.96,6.72
2018,10,26,17,15,4.0,9.0,3.35,7.85,9.5,9.01,0.0
2018,10,26,17,30,2.0,2.0,3.4,7.8,2.0,1.82,0.0
2018,10,26,17,45,1.0,1.0,3.45,7.8,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,10,27,6,45,98.0,13.0,2.15,5.75,19.0,29.05,0.0
2018,10,27,7,0,196.0,26.0,2.3,5.9,38.0,82.79,30.11
2018,10,27,7,15,312.5,37.5,2.4,6.25,78.0,147.8,108.87
2018,10,27,7,30,429.0,49.0,2.5,6.6,118.0,222.55,176.47
2018,10,27,7,45,435.5,56.5,2.6,6.95,147.0,260.84,214.44
2018,10,27,8,0,442.0,64.0,2.7,7.3,176.0,298.96,250.72
2018,10,27,8,15,313.0,79.5,2.75,7.75,166.5,268.86,227.73
2018,10,27,8,30,184.0,95.0,2.8,8.2,157.0,217.1,184.05
2018,10,27,8,45,130.5,122.5,2.85,8.65,169.5,213.61,180.4
2018,10,27,9,0,77.0,150.0,2.9,9.1,182.0,203.02,169.95
2018,10,27,9,15,85.0,167.5,2.95,9.65,206.0,230.61,192.65
2018,10,27,9,30,93.0,185.0,3.0,10.2,230.0,258.82,215.42
2018,10,27,9,45,70.5,204.5,3.0,10.8,240.0,265.28,218.99
2018,10,27,10,0,48.0,224.0,3.0,11.4,250.0,270.08,221.13
2018,10,27,10,15,82.0,241.5,3.05,11.95,289.0,320.45,262.11
2018,10,27,10,30,116.0,259.0,3.1,12.5,328.0,389.11,316.59
2018,10,27,10,45,195.5,258.0,3.1,13.05,378.5,463.85,376.45
2018,10,27,11,0,275.0,257.0,3.1,13.6,429.0,559.32,450.39
2018,10,27,11,15,454.5,214.0,3.15,14.0,505.5,705.37,563.52
2018,10,27,11,30,634.0,171.0,3.2,14.4,582.0,844.6,665.97
2018,10,27,11,45,730.5,143.5,3.25,14.85,620.5,912.53,712.13
2018,10,27,12,0,827.0,116.0,3.3,15.3,659.0,971.29,751.73
2018,10,27,12,15,609.0,182.5,3.4,15.5,581.5,839.33,658.16
2018,10,27,12,30,391.0,249.0,3.5,15.7,504.0,672.36,532.9
2018,10,27,12,45,377.0,239.5,3.55,15.9,482.0,643.83,512.66
2018,10,27,13,0,363.0,230.0,3.6,16.1,460.0,614.01,490.48
2018,10,27,13,15,222.0,242.0,3.65,16.1,381.5,489.55,392.6
2018,10,27,13,30,81.0,254.0,3.7,16.1,303.0,335.98,269.58
2018,10,27,13,45,87.5,236.0,3.7,16.15,286.5,319.65,257.81
2018,10,27,14,0,94.0,218.0,3.7,16.2,270.0,302.88,245.18
2018,10,27,14,15,81.5,201.5,3.55,16.05,245.0,271.63,220.29
2018,10,27,14,30,69.0,185.0,3.4,15.9,220.0,241.16,195.85
2018,10,27,14,45,40.0,153.5,3.3,15.75,173.5,182.43,147.66
2018,10,27,15,0,11.0,122.0,3.2,15.6,127.0,119.62,95.35
2018,10,27,15,15,5.5,88.5,2.95,15.3,91.0,82.93,64.86
2018,10,27,15,30,0.0,55.0,2.7,15.0,55.0,48.56,35.85
2018,10,27,15,45,0.0,36.5,2.5,14.75,36.5,32.16,21.96
2018,10,27,16,0,0.0,18.0,2.3,14.5,18.0,15.82,7.97
2018,10,27,16,15,0.0,14.5,2.2,14.0,14.5,12.74,5.3
2018,10,27,16,30,0.0,11.0,2.1,13.5,11.0,9.65,2.59
2018,10,27,16,45,6.0,8.5,2.05,13.05,9.0,9.57,2.26
2018,10,27,17,0,12.0,6.0,2.0,12.6,7.0,9.13,0.93
2018,10,27,17,15,6.0,3.0,2.05,12.2,3.5,3.96,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,10,28,6,45,30.0,10.5,2.5,5.25,12.5,14.84,0.0
2018,10,28,7,0,60.0,21.0,2.7,5.5,25.0,40.42,8.98
2018,10,28,7,15,155.0,38.5,2.85,6.05,60.0,95.6,69.73
2018,10,28,7,30,250.0,56.0,3.0,6.6,95.0,164.9,131.22
2018,10,28,7,45,416.0,61.0,3.15,7.2,153.0,257.27,211.7
2018,10,28,8,0,582.0,66.0,3.3,7.8,211.0,367.46,307.13
2018,10,28,8,15,633.0,71.5,3.45,8.55,258.5,434.48,365.45
2018,10,28,8,30,684.0,77.0,3.6,9.3,306.0,505.47,425.19
2018,10,28,8,45,720.5,80.5,3.7,10.05,351.5,568.46,476.43
2018,10,28,9,0,757.0,84.0,3.8,10.8,397.0,629.86,524.86
2018,10,28,9,15,783.5,86.0,3.9,11.4,438.0,686.53,567.43
2018,10,28,9,30,810.0,88.0,4.0,12.0,479.0,742.88,607.95
2018,10,28,9,45,829.5,88.5,4.1,12.6,513.5,791.15,641.63
2018,10,28,10,0,849.0,89.0,4.2,13.2,548.0,837.83,673.67
2018,10,28,10,15,860.0,90.5,4.2,13.6,576.0,876.41,699.42
2018,10,28,10,30,871.0,92.0,4.2,14.0,604.0,912.34,723.04
2018,10,28,10,45,877.5,93.5,4.2,14.4,624.5,941.24,741.46
2018,10,28,11,0,884.0,95.0,4.2,14.8,645.0,957.34,750.77
2018,10,28,11,15,888.5,95.5,4.2,15.05,658.0,976.12,762.59
2018,10,28,11,30,893.0,96.0,4.2,15.3,671.0,991.34,771.96
2018,10,28,11,45,895.5,95.5,4.2,15.55,676.0,999.77,776.72
2018,10,28,12,0,898.0,95.0,4.2,15.8,681.0,1004.45,779.07
2018,10,28,12,15,899.0,94.5,4.15,15.95,678.5,1003.88,777.92
2018,10,28,12,30,900.0,94.0,4.1,16.1,676.0,999.5,774.34
2018,10,28,12,45,899.5,92.0,4.1,16.3,665.5,988.08,766.22
2018,10,28,13,0,899.0,90.0,4.1,16.5,655.0,972.93,755.7
2018,10,28,13,15,893.5,88.5,4.05,16.55,636.0,950.05,740.02
2018,10,28,13,30,888.0,87.0,4.0,16.6,617.0,923.79,722.08
2018,10,28,13,45,879.0,85.0,4.0,16.7,590.5,890.59,699.38
2018,10,28,14,0,870.0,83.0,4.0,16.8,564.0,854.54,674.59
2018,10,28,14,15,854.0,81.0,4.0,16.7,530.0,817.41,649.38
2018,10,28,14,30,838.0,79.0,4.0,16.6,496.0,770.45,616.66
2018,10,28,14,45,794.5,81.5,4.0,16.55,451.5,706.62,570.73
2018,10,28,15,0,751.0,84.0,4.0,16.5,407.0,643.47,524.45
2018,10,28,15,15,570.5,101.0,3.95,16.2,331.5,511.43,420.1
2018,10,28,15,30,390.0,118.0,3.9,15.9,256.0,385.88,318.31
2018,10,28,15,45,208.5,96.0,3.8,15.6,168.5,227.64,187.66
2018,10,28,16,0,27.0,74.0,3.7,15.3,81.0,85.08,66.88
2018,10,28,16,15,52.5,61.0,3.6,14.8,71.5,88.4,69.44
2018,10,28,16,30,78.0,48.0,3.5,14.3,62.0,81.75,62.56
2018,10,28,16,45,131.0,37.0,3.4,13.75,51.5,88.91,65.32
2018,10,28,17,0,184.0,26.0,3.3,13.2,41.0,89.34,54.61
2018,10,28,17,15,109.0,16.0,3.4,12.95,23.0,36.93,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.7,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.4,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,142.5,11.5,1.55,6.45,19.5,35.61,0.0
2018,10,29,7,0,285.0,23.0,1.6,6.7,39.0,99.72,17.09
2018,10,29,7,15,418.0,31.5,1.8,7.45,81.5,173.67,124.96
2018,10,29,7,30,551.0,40.0,2.0,8.2,124.0,256.98,200.75
2018,10,29,7,45,621.5,45.5,2.25,9.0,172.5,323.8,262.21
2018,10,29,8,0,692.0,51.0,2.5,9.8,221.0,400.34,330.06
2018,10,29,8,15,736.0,55.5,2.6,10.3,269.5,468.13,388.91
2018,10,29,8,30,780.0,60.0,2.7,10.8,318.0,538.91,447.94
2018,10,29,8,45,809.5,63.0,2.85,11.35,364.0,601.3,498.39
2018,10,29,9,0,839.0,66.0,3.0,11.9,410.0,664.3,547.61
2018,10,29,9,15,862.5,67.0,3.0,12.35,451.0,714.86,583.46
2018,10,29,9,30,886.0,68.0,3.0,12.8,492.0,770.0,621.99
2018,10,29,9,45,903.5,69.0,3.05,13.2,528.0,819.26,655.8
2018,10,29,10,0,921.0,70.0,3.1,13.6,564.0,866.68,687.79
2018,10,29,10,15,930.5,71.5,3.15,13.9,592.5,905.58,713.56
2018,10,29,10,30,940.0,73.0,3.2,14.2,621.0,941.55,737.12
2018,10,29,10,45,945.5,73.0,3.2,14.55,641.0,968.82,753.97
2018,10,29,11,0,951.0,73.0,3.2,14.9,661.0,992.58,768.41
2018,10,29,11,15,955.0,74.0,3.2,15.15,674.5,1012.5,780.54
2018,10,29,11,30,959.0,75.0,3.2,15.4,688.0,1028.59,790.16
2018,10,29,11,45,960.5,75.0,3.25,15.6,693.0,1037.07,795.33
2018,10,29,12,0,962.0,75.0,3.3,15.8,698.0,1041.55,798.01
2018,10,29,12,15,961.5,74.5,3.3,15.95,695.0,1039.39,796.1
2018,10,29,12,30,961.0,74.0,3.3,16.1,692.0,1033.2,791.68
2018,10,29,12,45,957.0,73.0,3.3,16.25,679.5,1019.01,781.99
2018,10,29,13,0,953.0,72.0,3.3,16.4,667.0,1000.94,769.86
2018,10,29,13,15,947.0,71.0,3.25,16.45,647.5,977.24,753.89
2018,10,29,13,30,941.0,70.0,3.2,16.5,628.0,949.99,735.57
2018,10,29,13,45,932.0,69.5,3.2,16.55,601.5,917.31,713.87
2018,10,29,14,0,923.0,69.0,3.2,16.6,575.0,881.57,689.96
2018,10,29,14,15,909.0,67.5,3.1,16.55,541.0,837.65,659.67
2018,10,29,14,30,895.0,66.0,3.0,16.5,507.0,791.5,627.56
2018,10,29,14,45,875.0,64.0,2.95,16.45,467.0,738.3,590.18
2018,10,29,15,0,855.0,62.0,2.9,16.4,427.0,683.97,551.37
2018,10,29,15,15,828.5,59.5,2.6,16.05,382.5,623.98,506.27
2018,10,29,15,30,802.0,57.0,2.3,15.7,338.0,568.55,461.79
2018,10,29,15,45,762.5,54.0,2.05,15.4,290.5,500.83,406.55
2018,10,29,16,0,723.0,51.0,1.8,15.1,243.0,435.36,351.3
2018,10,29,16,15,661.5,46.0,1.6,14.1,194.5,360.51,287.74
2018,10,29,16,30,600.0,41.0,1.4,13.1,146.0,291.24,226.6
2018,10,29,16,45,493.0,34.0,1.25,12.15,102.0,211.05,155.95
2018,10,29,17,0,386.0,27.0,1.1,11.2,58.0,144.83,85.82
2018,10,29,17,15,209.5,15.5,1.1,10.7,30.5,57.03,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
