Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,6,45,119.5,11.0,1.05,3.4,17.5,31.14,0.0
2018,10,30,7,0,239.0,22.0,1.1,3.8,35.0,87.43,2.42
2018,10,30,7,15,368.0,31.5,1.25,4.6,75.0,158.89,114.59
2018,10,30,7,30,497.0,41.0,1.4,5.4,115.0,238.79,187.97
2018,10,30,7,45,569.5,47.5,1.55,6.2,162.0,306.77,250.22
2018,10,30,8,0,642.0,54.0,1.7,7.0,209.0,382.16,317.06
2018,10,30,8,15,688.0,58.5,1.5,7.75,256.0,445.83,371.33
2018,10,30,8,30,734.0,63.0,1.3,8.5,303.0,515.25,427.24
2018,10,30,8,45,764.0,66.5,1.15,9.3,347.5,576.24,473.8
2018,10,30,9,0,794.0,70.0,1.0,10.1,392.0,638.0,518.44
2018,10,30,9,15,803.5,75.0,0.95,11.05,429.0,687.11,550.73
2018,10,30,9,30,813.0,80.0,0.9,12.0,466.0,734.52,580.5
2018,10,30,9,45,838.5,80.0,0.9,13.0,503.0,786.79,613.36
2018,10,30,10,0,864.0,80.0,0.9,14.0,540.0,830.31,639.24
2018,10,30,10,15,875.0,81.5,0.9,14.4,568.0,868.68,662.63
2018,10,30,10,30,886.0,83.0,0.9,14.8,596.0,904.41,684.01
2018,10,30,10,45,892.5,83.5,0.9,15.2,616.0,931.91,699.77
2018,10,30,11,0,899.0,84.0,0.9,15.6,636.0,956.15,713.43
2018,10,30,11,15,903.0,85.0,1.0,15.8,649.0,975.2,726.28
2018,10,30,11,30,907.0,86.0,1.1,16.0,662.0,990.65,736.95
2018,10,30,11,45,909.5,85.5,1.2,16.2,667.0,999.1,743.23
2018,10,30,12,0,912.0,85.0,1.3,16.4,672.0,1003.76,747.26
2018,10,30,12,15,914.0,83.5,1.4,16.55,669.5,1002.87,747.96
2018,10,30,12,30,916.0,82.0,1.5,16.7,667.0,998.13,746.3
2018,10,30,12,45,916.0,80.0,1.6,16.8,656.5,986.99,740.68
2018,10,30,13,0,916.0,78.0,1.7,16.9,646.0,972.05,732.64
2018,10,30,13,15,910.5,77.0,1.7,16.95,627.0,949.5,718.35
2018,10,30,13,30,905.0,76.0,1.7,17.0,608.0,923.52,701.88
2018,10,30,13,45,896.5,74.5,1.75,17.05,582.0,890.99,681.58
2018,10,30,14,0,888.0,73.0,1.8,17.1,556.0,855.52,659.12
2018,10,30,14,15,875.0,71.0,1.8,17.05,523.0,813.02,631.23
2018,10,30,14,30,862.0,69.0,1.8,17.0,490.0,768.32,601.49
2018,10,30,14,45,844.0,66.5,1.75,16.9,451.5,717.38,566.47
2018,10,30,15,0,826.0,64.0,1.7,16.8,413.0,670.81,534.1
2018,10,30,15,15,798.5,61.0,1.6,16.55,369.0,610.36,489.57
2018,10,30,15,30,771.0,58.0,1.5,16.3,325.0,550.25,442.94
2018,10,30,15,45,662.0,61.5,1.35,16.1,267.5,455.41,367.34
2018,10,30,16,0,553.0,65.0,1.2,15.9,210.0,368.17,295.98
2018,10,30,16,15,457.0,50.5,1.15,15.05,154.0,276.74,220.67
2018,10,30,16,30,361.0,36.0,1.1,14.2,98.0,195.25,151.66
2018,10,30,16,45,341.0,31.5,1.05,13.35,74.5,161.52,118.77
2018,10,30,17,0,321.0,27.0,1.0,12.5,51.0,126.49,70.7
2018,10,30,17,15,174.5,15.5,1.05,12.05,27.0,49.79,0.0
2018,10,30,17,30,28.0,4.0,1.1,11.6,3.0,0.0,0.0
2018,10,30,17,45,14.0,2.0,1.15,11.15,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,74.5,10.5,1.65,6.35,14.5,22.74,0.0
2018,10,31,7,0,149.0,21.0,1.8,6.7,29.0,64.69,0.0
2018,10,31,7,15,271.5,34.0,1.95,7.3,67.0,132.49,94.08
2018,10,31,7,30,394.0,47.0,2.1,7.9,105.0,207.9,162.86
2018,10,31,7,45,469.0,56.0,2.25,8.55,149.5,274.06,222.87
2018,10,31,8,0,544.0,65.0,2.4,9.2,194.0,347.99,288.22
2018,10,31,8,15,593.5,71.5,2.45,9.85,240.0,413.04,344.54
2018,10,31,8,30,643.0,78.0,2.5,10.5,286.0,482.0,402.02
2018,10,31,8,45,676.5,83.0,2.55,11.15,329.5,542.6,450.87
2018,10,31,9,0,710.0,88.0,2.6,11.8,373.0,604.58,499.15
2018,10,31,9,15,747.5,87.5,2.75,12.6,414.5,663.81,543.73
2018,10,31,9,30,785.0,87.0,2.9,13.4,456.0,720.64,584.02
2018,10,31,9,45,818.5,83.5,3.1,14.15,493.0,774.21,621.47
2018,10,31,10,0,852.0,80.0,3.3,14.9,530.0,827.0,657.77
2018,10,31,10,15,863.0,81.5,3.4,15.5,558.0,857.34,677.18
2018,10,31,10,30,874.0,83.0,3.5,16.1,586.0,892.68,700.21
2018,10,31,10,45,881.0,84.5,3.6,16.75,606.5,921.53,718.32
2018,10,31,11,0,888.0,86.0,3.7,17.4,627.0,947.2,734.18
2018,10,31,11,15,891.0,86.5,3.8,17.8,639.0,964.48,744.92
2018,10,31,11,30,894.0,87.0,3.9,18.2,651.0,978.18,753.34
2018,10,31,11,45,894.0,88.0,3.95,18.65,655.5,985.91,757.31
2018,10,31,12,0,894.0,89.0,4.0,19.1,660.0,989.89,758.9
2018,10,31,12,15,865.0,98.5,4.05,19.35,649.0,982.35,753.29
2018,10,31,12,30,836.0,108.0,4.1,19.6,638.0,961.04,738.37
2018,10,31,12,45,844.5,102.5,4.15,19.8,630.0,954.46,734.07
2018,10,31,13,0,853.0,97.0,4.2,20.0,622.0,944.06,727.15
2018,10,31,13,15,822.5,102.5,4.2,20.1,596.5,906.91,701.59
2018,10,31,13,30,792.0,108.0,4.2,20.2,571.0,867.33,674.39
2018,10,31,13,45,662.0,140.0,4.2,20.25,515.0,774.19,608.39
2018,10,31,14,0,532.0,172.0,4.2,20.3,459.0,671.64,532.91
2018,10,31,14,15,483.0,172.0,4.1,20.25,420.5,612.76,488.94
2018,10,31,14,30,434.0,172.0,4.0,20.2,382.0,555.38,445.21
2018,10,31,14,45,413.5,160.5,3.9,20.15,347.5,508.5,409.63
2018,10,31,15,0,393.0,149.0,3.8,20.1,313.0,462.02,373.69
2018,10,31,15,15,295.0,142.5,3.6,19.8,258.0,359.32,292.01
2018,10,31,15,30,197.0,136.0,3.4,19.5,203.0,268.34,218.06
2018,10,31,15,45,158.5,116.5,3.2,19.2,165.5,215.63,174.69
2018,10,31,16,0,120.0,97.0,3.0,18.9,128.0,166.78,133.74
2018,10,31,16,15,102.0,78.0,2.85,18.3,100.5,131.7,103.84
2018,10,31,16,30,84.0,59.0,2.7,17.7,73.0,98.53,75.09
2018,10,31,16,45,65.0,42.0,2.5,17.05,50.5,69.58,49.46
2018,10,31,17,0,46.0,25.0,2.3,16.4,28.0,40.96,18.77
2018,10,31,17,15,30.0,13.5,2.35,16.1,15.0,18.4,0.0
2018,10,31,17,30,14.0,2.0,2.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.4,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,92.5,9.5,1.7,11.35,14.0,25.02,0.0
2018,11,1,7,0,185.0,19.0,1.8,11.8,28.0,70.97,0.0
2018,11,1,7,15,322.5,28.5,2.0,12.45,66.0,142.52,97.62
2018,11,1,7,30,460.0,38.0,2.2,13.1,104.0,222.31,170.0
2018,11,1,7,45,270.5,27.5,2.4,13.75,70.0,157.16,124.7
2018,11,1,8,0,81.0,17.0,2.6,14.4,36.0,62.74,48.19
2018,11,1,8,15,40.5,17.0,2.8,15.05,26.5,41.12,30.05
2018,11,1,8,30,0.0,17.0,3.0,15.7,17.0,14.95,7.15
2018,11,1,8,45,0.0,26.5,3.25,16.35,26.5,23.33,14.26
2018,11,1,9,0,0.0,36.0,3.5,17.0,36.0,31.73,21.28
2018,11,1,9,15,0.0,32.5,3.75,17.55,32.5,28.65,18.56
2018,11,1,9,30,0.0,29.0,4.0,18.1,29.0,25.57,15.87
2018,11,1,9,45,31.5,107.0,4.25,18.65,123.5,127.82,101.65
2018,11,1,10,0,63.0,185.0,4.5,19.2,218.0,239.59,192.57
2018,11,1,10,15,47.0,184.5,4.65,19.55,210.0,226.29,180.67
2018,11,1,10,30,31.0,184.0,4.8,19.9,202.0,212.12,168.31
2018,11,1,10,45,20.5,182.5,4.95,20.3,194.5,189.0,149.0
2018,11,1,11,0,10.0,181.0,5.1,20.7,187.0,177.69,139.16
2018,11,1,11,15,38.0,221.0,5.1,20.9,244.5,260.99,206.2
2018,11,1,11,30,66.0,261.0,5.1,21.1,302.0,334.34,264.13
2018,11,1,11,45,55.5,259.5,5.1,21.3,294.5,322.61,254.13
2018,11,1,12,0,45.0,258.0,5.1,21.5,287.0,310.7,244.22
2018,11,1,12,15,28.0,231.0,5.05,21.6,249.0,262.96,206.23
2018,11,1,12,30,11.0,204.0,5.0,21.7,211.0,202.02,157.58
2018,11,1,12,45,9.5,195.5,4.95,21.8,201.5,191.91,149.6
2018,11,1,13,0,8.0,187.0,4.9,21.9,192.0,181.89,141.64
2018,11,1,13,15,18.5,201.5,4.75,21.85,212.5,206.8,162.02
2018,11,1,13,30,29.0,216.0,4.6,21.8,233.0,246.62,194.01
2018,11,1,13,45,26.5,202.5,4.45,21.8,217.5,228.97,180.13
2018,11,1,14,0,24.0,189.0,4.3,21.8,202.0,198.94,156.5
2018,11,1,14,15,51.0,189.5,4.2,21.65,214.5,234.44,186.08
2018,11,1,14,30,78.0,190.0,4.1,21.5,227.0,255.71,204.13
2018,11,1,14,45,84.0,171.0,4.0,21.35,208.0,236.56,189.46
2018,11,1,15,0,90.0,152.0,3.9,21.2,189.0,228.41,183.44
2018,11,1,15,15,75.0,119.5,3.8,20.95,148.0,177.64,142.48
2018,11,1,15,30,60.0,87.0,3.7,20.7,107.0,128.58,102.3
2018,11,1,15,45,77.5,93.0,3.6,20.45,115.0,143.18,114.36
2018,11,1,16,0,95.0,99.0,3.5,20.2,123.0,157.21,125.28
2018,11,1,16,15,67.5,78.5,3.4,20.0,94.0,117.52,91.61
2018,11,1,16,30,40.0,58.0,3.3,19.8,65.0,74.96,55.62
2018,11,1,16,45,30.0,41.0,3.25,19.55,45.0,52.39,35.74
2018,11,1,17,0,20.0,24.0,3.2,19.3,25.0,29.52,10.54
2018,11,1,17,15,16.0,13.0,3.2,19.2,13.5,15.09,0.0
2018,11,1,17,30,12.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,6.0,1.0,3.2,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,4.0,2.9,17.2,4.0,3.64,0.0
2018,11,2,7,0,0.0,8.0,2.9,17.2,8.0,7.03,0.0
2018,11,2,7,15,0.0,16.5,2.9,17.3,16.5,14.52,5.42
2018,11,2,7,30,0.0,25.0,2.9,17.4,25.0,22.01,12.53
2018,11,2,7,45,0.0,34.5,2.9,17.5,34.5,30.41,19.9
2018,11,2,8,0,0.0,44.0,2.9,17.6,44.0,38.82,27.19
2018,11,2,8,15,0.5,65.0,2.9,17.75,65.0,58.51,43.89
2018,11,2,8,30,1.0,86.0,2.9,17.9,86.0,79.09,61.14
2018,11,2,8,45,0.5,85.0,2.85,18.0,85.0,76.9,59.18
2018,11,2,9,0,0.0,84.0,2.8,18.1,84.0,75.05,57.47
2018,11,2,9,15,0.0,93.5,2.75,18.2,93.5,83.87,64.64
2018,11,2,9,30,0.0,103.0,2.7,18.3,103.0,92.74,71.78
2018,11,2,9,45,2.5,129.5,2.65,18.4,131.0,120.5,94.45
2018,11,2,10,0,5.0,156.0,2.6,18.5,159.0,148.93,117.39
2018,11,2,10,15,5.0,160.5,2.7,18.55,163.5,153.1,120.49
2018,11,2,10,30,5.0,165.0,2.8,18.6,168.0,157.36,123.7
2018,11,2,10,45,9.5,187.0,2.85,18.65,192.5,183.71,144.85
2018,11,2,11,0,14.0,209.0,2.9,18.7,217.0,210.57,166.21
2018,11,2,11,15,22.5,221.5,3.0,18.75,235.0,231.63,183.07
2018,11,2,11,30,31.0,234.0,3.1,18.8,253.0,269.59,213.15
2018,11,2,11,45,17.0,188.0,3.25,18.85,198.5,191.56,150.8
2018,11,2,12,0,3.0,142.0,3.4,18.9,144.0,132.07,102.58
2018,11,2,12,15,1.5,123.5,3.5,19.0,124.5,112.72,86.91
2018,11,2,12,30,0.0,105.0,3.6,19.1,105.0,93.69,71.4
2018,11,2,12,45,0.0,89.5,3.7,19.2,89.5,79.33,59.72
2018,11,2,13,0,0.0,74.0,3.8,19.3,74.0,65.53,48.45
2018,11,2,13,15,0.0,65.5,3.85,19.35,65.5,57.97,42.29
2018,11,2,13,30,0.0,57.0,3.9,19.4,57.0,50.41,36.12
2018,11,2,13,45,0.0,47.0,3.9,19.45,47.0,41.53,28.84
2018,11,2,14,0,0.0,37.0,3.9,19.5,37.0,32.66,21.55
2018,11,2,14,15,0.0,39.0,3.8,19.45,39.0,34.42,23.07
2018,11,2,14,30,0.0,41.0,3.7,19.4,41.0,36.18,24.61
2018,11,2,14,45,0.0,36.5,3.6,19.35,36.5,32.19,21.34
2018,11,2,15,0,0.0,32.0,3.5,19.3,32.0,28.2,18.07
2018,11,2,15,15,0.0,31.0,3.25,19.2,31.0,27.31,17.38
2018,11,2,15,30,0.0,30.0,3.0,19.1,30.0,26.42,16.68
2018,11,2,15,45,0.0,23.5,2.75,18.95,23.5,20.68,11.85
2018,11,2,16,0,0.0,17.0,2.5,18.8,17.0,14.94,6.99
2018,11,2,16,15,0.0,14.5,2.3,18.55,14.5,12.74,5.07
2018,11,2,16,30,0.0,12.0,2.1,18.3,12.0,10.53,3.12
2018,11,2,16,45,7.0,9.0,1.9,18.05,9.5,10.32,2.52
2018,11,2,17,0,14.0,6.0,1.7,17.8,7.0,11.23,0.0
2018,11,2,17,15,14.0,4.5,1.65,17.55,4.5,6.95,0.0
2018,11,2,17,30,14.0,3.0,1.6,17.3,2.0,0.0,0.0
2018,11,2,17,45,7.0,1.5,1.6,17.1,1.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,6,45,103.5,9.5,1.9,5.1,14.0,8.64,0.0
2018,11,3,7,0,207.0,19.0,1.9,5.2,28.0,65.81,0.0
2018,11,3,7,15,359.0,29.5,2.05,5.8,68.5,154.26,104.87
2018,11,3,7,30,511.0,40.0,2.2,6.4,109.0,242.31,188.9
2018,11,3,7,45,591.5,45.5,2.4,6.95,156.5,313.04,254.46
2018,11,3,8,0,672.0,51.0,2.6,7.5,204.0,389.16,323.09
2018,11,3,8,15,721.5,55.5,2.65,8.0,252.5,458.45,384.04
2018,11,3,8,30,771.0,60.0,2.7,8.5,301.0,531.24,445.5
2018,11,3,8,45,804.0,63.5,2.8,9.05,347.0,595.58,498.09
2018,11,3,9,0,837.0,67.0,2.9,9.6,393.0,660.88,549.61
2018,11,3,9,15,859.0,69.0,2.95,10.0,434.0,716.99,590.7
2018,11,3,9,30,881.0,71.0,3.0,10.4,475.0,765.8,625.23
2018,11,3,9,45,894.5,72.5,3.0,10.85,509.0,811.91,656.77
2018,11,3,10,0,908.0,74.0,3.0,11.3,543.0,855.93,686.25
2018,11,3,10,15,919.0,75.5,3.05,11.65,571.5,895.41,712.67
2018,11,3,10,30,930.0,77.0,3.1,12.0,600.0,932.12,736.9
2018,11,3,10,45,938.0,77.5,3.15,12.35,621.5,961.83,756.05
2018,11,3,11,0,946.0,78.0,3.2,12.7,643.0,988.18,772.88
2018,11,3,11,15,951.0,78.0,3.15,12.95,656.0,1007.55,784.32
2018,11,3,11,30,956.0,78.0,3.1,13.2,669.0,1023.16,793.28
2018,11,3,11,45,958.5,78.0,3.05,13.5,674.5,1032.49,797.89
2018,11,3,12,0,961.0,78.0,3.0,13.8,680.0,1037.85,799.98
2018,11,3,12,15,960.5,78.0,2.85,14.0,677.0,1036.3,796.86
2018,11,3,12,30,960.0,78.0,2.7,14.2,674.0,1030.74,791.2
2018,11,3,12,45,954.5,77.0,2.55,14.4,661.0,1015.18,778.92
2018,11,3,13,0,949.0,76.0,2.4,14.6,648.0,995.82,764.3
2018,11,3,13,15,943.0,75.0,2.25,14.65,628.5,972.32,747.44
2018,11,3,13,30,937.0,74.0,2.1,14.7,609.0,945.31,728.3
2018,11,3,13,45,926.5,72.5,2.0,14.8,581.5,910.38,704.21
2018,11,3,14,0,916.0,71.0,1.9,14.9,554.0,872.52,678.13
2018,11,3,14,15,901.5,69.0,1.75,14.9,520.0,828.09,647.06
2018,11,3,14,30,887.0,67.0,1.6,14.9,486.0,781.51,614.3
2018,11,3,14,45,867.0,65.0,1.5,14.85,446.5,729.01,577.55
2018,11,3,15,0,847.0,63.0,1.4,14.8,407.0,680.98,543.57
2018,11,3,15,15,818.0,60.0,1.25,14.6,362.5,618.93,497.11
2018,11,3,15,30,789.0,57.0,1.1,14.4,318.0,557.3,448.7
2018,11,3,15,45,747.0,53.0,0.95,14.25,270.5,488.13,392.81
2018,11,3,16,0,705.0,49.0,0.8,14.1,223.0,421.52,337.0
2018,11,3,16,15,638.5,44.0,0.75,13.65,176.0,345.98,273.14
2018,11,3,16,30,572.0,39.0,0.7,13.2,129.0,276.48,212.01
2018,11,3,16,45,443.0,31.0,0.65,12.8,86.0,194.0,139.21
2018,11,3,17,0,314.0,23.0,0.6,12.4,43.0,117.61,38.98
2018,11,3,17,15,157.0,11.5,0.65,12.05,21.5,42.46,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,112.0,9.0,2.1,2.9,13.5,0.0,0.0
2018,11,4,7,0,224.0,18.0,2.2,3.1,27.0,68.83,0.0
2018,11,4,7,15,374.5,27.0,2.3,3.7,66.0,155.92,104.16
2018,11,4,7,30,525.0,36.0,2.4,4.3,105.0,239.38,187.33
2018,11,4,7,45,601.5,42.0,2.55,4.9,152.0,310.17,253.77
2018,11,4,8,0,678.0,48.0,2.7,5.5,199.0,388.32,324.69
2018,11,4,8,15,725.5,51.5,2.7,6.3,246.5,455.5,384.07
2018,11,4,8,30,773.0,55.0,2.7,7.1,294.0,525.93,443.62
2018,11,4,8,45,804.0,58.5,2.75,7.95,339.0,588.9,494.84
2018,11,4,9,0,835.0,62.0,2.8,8.8,384.0,652.67,544.69
2018,11,4,9,15,855.5,63.5,2.9,9.6,423.5,700.93,579.23
2018,11,4,9,30,876.0,65.0,3.0,10.4,463.0,753.58,616.32
2018,11,4,9,45,890.0,67.0,3.1,11.2,497.5,800.45,648.32
2018,11,4,10,0,904.0,69.0,3.2,12.0,532.0,845.28,678.31
2018,11,4,10,15,914.5,70.0,3.15,12.55,560.0,883.52,702.75
2018,11,4,10,30,925.0,71.0,3.1,13.1,588.0,918.99,724.9
2018,11,4,10,45,931.5,72.5,3.0,13.65,609.0,948.41,742.15
2018,11,4,11,0,938.0,74.0,2.9,14.2,630.0,974.46,756.87
2018,11,4,11,15,941.5,74.5,2.85,14.5,642.5,992.87,767.39
2018,11,4,11,30,945.0,75.0,2.8,14.8,655.0,1007.54,775.46
2018,11,4,11,45,944.0,75.5,2.75,15.15,659.0,1014.02,777.92
2018,11,4,12,0,943.0,76.0,2.7,15.5,663.0,1016.57,777.94
2018,11,4,12,15,860.5,98.5,2.7,15.75,632.0,973.45,747.79
2018,11,4,12,30,778.0,121.0,2.7,16.0,601.0,915.92,707.98
2018,11,4,12,45,622.0,158.0,2.7,16.2,537.5,809.06,632.96
2018,11,4,13,0,466.0,195.0,2.7,16.4,474.0,687.87,543.94
2018,11,4,13,15,366.5,198.0,2.7,16.55,413.0,590.59,470.76
2018,11,4,13,30,267.0,201.0,2.7,16.7,352.0,477.54,383.83
2018,11,4,13,45,457.5,160.5,2.7,16.8,405.5,607.81,488.23
2018,11,4,14,0,648.0,120.0,2.7,16.9,459.0,715.88,570.11
2018,11,4,14,15,436.5,135.0,2.7,16.9,357.0,530.56,429.14
2018,11,4,14,30,225.0,150.0,2.7,16.9,255.0,351.1,286.5
2018,11,4,14,45,218.5,141.5,2.65,16.85,236.5,327.44,268.49
2018,11,4,15,0,212.0,133.0,2.6,16.8,218.0,303.75,249.54
2018,11,4,15,15,224.0,124.5,2.45,16.55,205.5,292.18,240.42
2018,11,4,15,30,236.0,116.0,2.3,16.3,193.0,279.07,229.54
2018,11,4,15,45,163.0,99.0,2.15,16.05,148.5,207.5,169.65
2018,11,4,16,0,90.0,82.0,2.0,15.8,104.0,134.92,108.44
2018,11,4,16,15,204.5,64.5,1.85,15.2,100.0,168.75,134.95
2018,11,4,16,30,319.0,47.0,1.7,14.6,96.0,189.05,146.43
2018,11,4,16,45,159.5,30.0,1.55,14.0,54.5,98.66,70.02
2018,11,4,17,0,0.0,13.0,1.4,13.4,13.0,11.44,0.0
2018,11,4,17,15,0.0,6.5,1.45,13.25,6.5,5.91,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,6,45,5.5,4.0,2.05,10.6,4.0,0.0,0.0
2018,11,5,7,0,11.0,8.0,2.0,10.6,8.0,9.85,0.0
2018,11,5,7,15,5.5,16.5,2.05,10.8,16.5,16.42,6.22
2018,11,5,7,30,0.0,25.0,2.1,11.0,25.0,22.02,12.84
2018,11,5,7,45,0.0,35.5,2.1,11.25,35.5,31.3,21.18
2018,11,5,8,0,0.0,46.0,2.1,11.5,46.0,40.6,29.43
2018,11,5,8,15,0.0,55.5,2.1,11.9,55.5,49.03,36.78
2018,11,5,8,30,0.0,65.0,2.1,12.3,65.0,57.71,44.21
2018,11,5,8,45,0.0,74.0,2.05,12.7,74.0,65.96,51.14
2018,11,5,9,0,0.0,83.0,2.0,13.1,83.0,74.25,58.0
2018,11,5,9,15,0.0,98.5,1.9,13.5,98.5,88.99,70.21
2018,11,5,9,30,0.0,114.0,1.8,13.9,114.0,103.85,82.36
2018,11,5,9,45,3.5,135.5,1.75,14.3,137.5,127.72,101.97
2018,11,5,10,0,7.0,157.0,1.7,14.7,161.0,152.11,121.73
2018,11,5,10,15,6.0,161.0,1.55,15.15,164.5,154.94,123.45
2018,11,5,10,30,5.0,165.0,1.4,15.6,168.0,157.79,125.24
2018,11,5,10,45,6.5,176.0,1.3,16.05,180.0,170.13,134.81
2018,11,5,11,0,8.0,187.0,1.2,16.5,192.0,182.62,144.4
2018,11,5,11,15,4.5,163.5,1.05,16.75,166.5,155.18,121.89
2018,11,5,11,30,1.0,140.0,0.9,17.0,141.0,128.41,100.02
2018,11,5,11,45,0.5,115.0,0.75,17.25,115.5,103.71,79.9
2018,11,5,12,0,0.0,90.0,0.6,17.5,90.0,79.78,60.35
2018,11,5,12,15,1.5,127.5,0.6,17.65,128.5,116.67,90.4
2018,11,5,12,30,3.0,165.0,0.6,17.8,167.0,155.12,121.12
2018,11,5,12,45,4.0,165.5,0.55,17.95,168.0,156.67,122.19
2018,11,5,13,0,5.0,166.0,0.5,18.1,169.0,158.25,123.46
2018,11,5,13,15,3.0,150.5,0.65,18.2,152.5,140.96,109.79
2018,11,5,13,30,1.0,135.0,0.8,18.3,136.0,123.93,96.25
2018,11,5,13,45,2.0,135.5,0.9,18.4,137.0,125.54,97.8
2018,11,5,14,0,3.0,136.0,1.0,18.5,138.0,127.2,99.35
2018,11,5,14,15,4.5,133.5,1.1,18.45,136.0,126.29,98.92
2018,11,5,14,30,6.0,131.0,1.2,18.4,134.0,125.4,98.51
2018,11,5,14,45,7.0,121.0,1.25,18.35,124.0,116.47,91.49
2018,11,5,15,0,8.0,111.0,1.3,18.3,114.0,107.52,84.41
2018,11,5,15,15,7.5,101.0,1.25,18.15,103.5,97.57,76.38
2018,11,5,15,30,7.0,91.0,1.2,18.0,93.0,87.76,68.35
2018,11,5,15,45,22.0,75.5,1.15,17.85,81.0,85.36,66.6
2018,11,5,16,0,37.0,60.0,1.1,17.7,69.0,75.9,58.53
2018,11,5,16,15,36.5,45.0,0.95,17.25,52.0,58.53,43.47
2018,11,5,16,30,36.0,30.0,0.8,16.8,35.0,45.79,32.03
2018,11,5,16,45,24.0,20.0,0.7,16.35,23.0,29.42,17.3
2018,11,5,17,0,12.0,10.0,0.6,15.9,11.0,13.45,0.0
2018,11,5,17,15,6.0,5.0,0.6,15.7,5.5,5.77,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,6,6,45,0.0,1.5,3.0,15.8,1.5,0.0,0.0
2018,11,6,7,0,0.0,3.0,3.1,15.9,3.0,2.73,0.0
2018,11,6,7,15,0.0,7.0,3.2,16.25,7.0,6.14,0.0
2018,11,6,7,30,0.0,11.0,3.3,16.6,11.0,9.66,2.27
2018,11,6,7,45,0.0,15.0,3.45,16.95,15.0,13.18,5.4
2018,11,6,8,0,0.0,19.0,3.6,17.3,19.0,16.7,8.49
2018,11,6,8,15,0.0,17.0,3.75,17.85,17.0,14.94,7.03
2018,11,6,8,30,0.0,15.0,3.9,18.4,15.0,13.18,5.53
2018,11,6,8,45,0.0,20.0,4.05,18.9,20.0,17.6,9.23
2018,11,6,9,0,0.0,25.0,4.2,19.4,25.0,22.01,12.9
2018,11,6,9,15,0.0,31.0,4.45,19.85,31.0,27.32,17.27
2018,11,6,9,30,0.0,37.0,4.7,20.3,37.0,32.63,21.61
2018,11,6,9,45,0.0,40.5,4.95,20.75,40.5,35.74,24.08
2018,11,6,10,0,0.0,44.0,5.2,21.2,44.0,38.85,26.53
2018,11,6,10,15,0.5,65.0,5.25,21.45,65.5,57.91,42.14
2018,11,6,10,30,1.0,86.0,5.3,21.7,87.0,77.06,57.67
2018,11,6,10,45,15.0,99.0,5.35,21.95,108.0,107.99,83.27
2018,11,6,11,0,29.0,112.0,5.4,22.2,129.0,134.57,105.14
2018,11,6,11,15,31.0,150.0,5.35,22.35,168.5,176.78,138.77
2018,11,6,11,30,33.0,188.0,5.3,22.5,208.0,220.47,173.19
2018,11,6,11,45,18.5,168.0,5.2,22.65,179.0,173.15,134.85
2018,11,6,12,0,4.0,148.0,5.1,22.8,150.0,139.18,107.07
2018,11,6,12,15,2.5,144.5,4.9,22.8,146.0,134.29,103.1
2018,11,6,12,30,1.0,141.0,4.7,22.8,142.0,129.43,99.17
2018,11,6,12,45,3.5,139.0,4.45,22.75,141.5,129.91,99.73
2018,11,6,13,0,6.0,137.0,4.2,22.7,141.0,130.35,100.27
2018,11,6,13,15,9.5,156.5,4.0,22.5,162.0,153.06,118.75
2018,11,6,13,30,13.0,176.0,3.8,22.3,183.0,176.32,137.6
2018,11,6,13,45,56.0,185.0,3.55,22.05,214.0,236.29,187.08
2018,11,6,14,0,99.0,194.0,3.3,21.8,245.0,297.15,236.48
2018,11,6,14,15,75.0,175.0,3.05,21.5,212.0,238.74,190.12
2018,11,6,14,30,51.0,156.0,2.8,21.2,179.0,196.83,156.53
2018,11,6,14,45,25.5,122.0,2.5,20.9,133.5,138.92,109.52
2018,11,6,15,0,0.0,88.0,2.2,20.6,88.0,78.99,60.06
2018,11,6,15,15,7.5,89.5,1.95,20.25,92.0,85.97,66.3
2018,11,6,15,30,15.0,91.0,1.7,19.9,96.0,92.68,72.12
2018,11,6,15,45,9.5,77.5,1.45,19.55,80.5,76.21,58.37
2018,11,6,16,0,4.0,64.0,1.2,19.2,65.0,60.34,45.01
2018,11,6,16,15,2.0,49.0,1.15,18.65,49.5,45.04,32.03
2018,11,6,16,30,0.0,34.0,1.1,18.1,34.0,30.0,19.16
2018,11,6,16,45,15.5,21.5,1.0,17.55,22.5,24.6,13.38
2018,11,6,17,0,31.0,9.0,0.9,17.0,11.0,19.47,0.0
2018,11,6,17,15,15.5,4.5,0.95,16.5,5.5,7.25,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,86.0,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,172.0,15.0,0.9,7.5,20.0,53.72,0.0
2018,11,7,7,15,332.5,24.0,1.05,8.35,56.5,137.71,79.46
2018,11,7,7,30,493.0,33.0,1.2,9.2,93.0,224.17,169.88
2018,11,7,7,45,573.0,38.5,1.35,10.1,138.0,293.54,233.49
2018,11,7,8,0,653.0,44.0,1.5,11.0,183.0,370.67,301.39
2018,11,7,8,15,701.5,48.0,1.45,11.55,229.0,437.12,358.56
2018,11,7,8,30,750.0,52.0,1.4,12.1,275.0,507.07,415.96
2018,11,7,8,45,782.0,55.0,1.3,12.65,319.0,568.58,463.98
2018,11,7,9,0,814.0,58.0,1.2,13.2,363.0,631.05,510.44
2018,11,7,9,15,836.5,60.0,1.3,14.1,402.5,680.13,544.37
2018,11,7,9,30,859.0,62.0,1.4,15.0,442.0,733.9,580.82
2018,11,7,9,45,875.5,63.5,1.5,15.9,476.5,781.28,611.86
2018,11,7,10,0,892.0,65.0,1.6,16.8,511.0,826.87,641.12
2018,11,7,10,15,902.5,66.0,1.45,17.25,538.5,864.59,662.62
2018,11,7,10,30,913.0,67.0,1.3,17.7,566.0,899.58,681.65
2018,11,7,10,45,920.0,68.0,1.15,18.2,586.5,928.46,695.87
2018,11,7,11,0,927.0,69.0,1.0,18.7,607.0,954.04,707.5
2018,11,7,11,15,931.5,69.5,0.9,19.05,620.0,973.17,715.99
2018,11,7,11,30,936.0,70.0,0.8,19.4,633.0,988.64,722.1
2018,11,7,11,45,937.5,70.0,0.65,19.75,638.0,996.83,722.46
2018,11,7,12,0,939.0,70.0,0.5,20.1,643.0,1001.17,720.46
2018,11,7,12,15,937.0,70.5,0.65,20.2,639.5,998.87,722.22
2018,11,7,12,30,935.0,71.0,0.8,20.3,636.0,992.71,721.65
2018,11,7,12,45,930.5,70.5,0.9,20.45,624.5,979.07,715.15
2018,11,7,13,0,926.0,70.0,1.0,20.6,613.0,961.74,706.35
2018,11,7,13,15,918.0,69.5,1.15,20.6,593.5,937.61,694.34
2018,11,7,13,30,910.0,69.0,1.3,20.6,574.0,910.17,679.86
2018,11,7,13,45,898.5,68.0,1.4,20.55,547.5,875.91,659.89
2018,11,7,14,0,887.0,67.0,1.5,20.5,521.0,838.92,637.73
2018,11,7,14,15,870.0,65.5,1.5,20.4,487.5,794.33,608.91
2018,11,7,14,30,853.0,64.0,1.5,20.3,454.0,747.89,578.42
2018,11,7,14,45,829.5,62.5,1.45,20.2,415.0,695.14,542.42
2018,11,7,15,0,806.0,61.0,1.4,20.1,376.0,647.3,509.34
2018,11,7,15,15,638.0,77.0,1.25,19.85,309.0,523.42,415.92
2018,11,7,15,30,470.0,93.0,1.1,19.6,242.0,403.9,323.09
2018,11,7,15,45,320.0,90.5,0.95,19.4,185.0,294.62,235.95
2018,11,7,16,0,170.0,88.0,0.8,19.2,128.0,191.35,151.85
2018,11,7,16,15,131.5,70.5,0.75,18.85,97.0,138.05,107.47
2018,11,7,16,30,93.0,53.0,0.7,18.5,66.0,97.36,72.69
2018,11,7,16,45,75.0,35.0,0.65,18.2,43.0,66.79,44.42
2018,11,7,17,0,57.0,17.0,0.6,17.9,20.0,36.81,0.0
2018,11,7,17,15,28.5,8.5,0.6,17.75,10.0,13.55,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,45,42.0,6.5,3.05,11.1,7.5,0.0,0.0
2018,11,8,7,0,84.0,13.0,3.1,11.0,15.0,31.35,0.0
2018,11,8,7,15,185.5,25.5,3.1,11.1,43.5,94.57,49.74
2018,11,8,7,30,287.0,38.0,3.1,11.2,72.0,160.23,121.07
2018,11,8,7,45,352.0,49.0,3.1,11.3,109.5,217.07,173.58
2018,11,8,8,0,417.0,60.0,3.1,11.4,147.0,280.94,230.94
2018,11,8,8,15,441.0,72.5,3.25,11.7,184.5,331.56,276.25
2018,11,8,8,30,465.0,85.0,3.4,12.0,222.0,379.46,318.03
2018,11,8,8,45,479.0,97.5,3.5,12.25,257.5,426.57,357.72
2018,11,8,9,0,493.0,110.0,3.6,12.5,293.0,473.83,396.37
2018,11,8,9,15,443.5,133.0,3.7,12.85,311.0,488.04,406.47
2018,11,8,9,30,394.0,156.0,3.8,13.2,329.0,496.4,411.45
2018,11,8,9,45,399.0,170.5,3.85,13.5,357.0,532.96,439.39
2018,11,8,10,0,404.0,185.0,3.9,13.8,385.0,568.47,465.91
2018,11,8,10,15,548.0,156.0,3.85,14.15,443.5,671.94,547.38
2018,11,8,10,30,692.0,127.0,3.8,14.5,502.0,789.44,633.7
2018,11,8,10,45,770.0,108.0,3.75,14.8,540.0,849.02,674.74
2018,11,8,11,0,848.0,89.0,3.7,15.1,578.0,913.84,719.19
2018,11,8,11,15,852.0,90.0,3.6,15.35,590.0,932.18,729.77
2018,11,8,11,30,856.0,91.0,3.5,15.6,602.0,947.09,738.32
2018,11,8,11,45,856.0,92.0,3.4,15.8,606.5,954.66,741.95
2018,11,8,12,0,856.0,93.0,3.3,16.0,611.0,958.62,743.24
2018,11,8,12,15,792.5,112.5,3.3,16.1,590.5,920.17,716.02
2018,11,8,12,30,729.0,132.0,3.3,16.2,570.0,884.45,691.03
2018,11,8,12,45,604.5,160.5,3.25,16.3,519.5,792.25,624.95
2018,11,8,13,0,480.0,189.0,3.2,16.4,469.0,692.41,550.71
2018,11,8,13,15,275.5,213.0,3.1,16.35,372.5,505.57,406.28
2018,11,8,13,30,71.0,237.0,3.0,16.3,276.0,311.94,250.39
2018,11,8,13,45,78.0,227.0,2.85,16.3,268.0,305.48,246.42
2018,11,8,14,0,85.0,217.0,2.7,16.3,260.0,298.58,241.46
2018,11,8,14,15,104.5,204.5,2.55,16.0,254.0,298.26,242.41
2018,11,8,14,30,124.0,192.0,2.4,15.7,248.0,309.96,252.72
2018,11,8,14,45,94.5,165.5,2.2,15.45,206.0,240.2,196.33
2018,11,8,15,0,65.0,139.0,2.0,15.2,164.0,186.43,152.2
2018,11,8,15,15,66.0,122.0,1.9,14.85,145.0,166.24,135.94
2018,11,8,15,30,67.0,105.0,1.8,14.5,126.0,145.93,119.14
2018,11,8,15,45,33.5,70.5,1.7,14.15,81.0,86.56,68.68
2018,11,8,16,0,0.0,36.0,1.6,13.8,36.0,31.72,21.57
2018,11,8,16,15,2.0,31.0,1.6,13.55,31.5,28.18,18.39
2018,11,8,16,30,4.0,26.0,1.6,13.3,27.0,24.42,14.8
2018,11,8,16,45,3.0,16.0,1.55,13.05,16.5,15.04,6.06
2018,11,8,17,0,2.0,6.0,1.5,12.8,6.0,5.89,0.0
2018,11,8,17,15,1.0,3.0,1.55,12.65,3.0,2.93,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,35.5,5.0,2.2,7.7,6.0,0.0,0.0
2018,11,9,7,0,71.0,10.0,2.2,7.7,12.0,25.57,0.0
2018,11,9,7,15,92.0,13.0,2.2,7.9,20.5,49.0,21.14
2018,11,9,7,30,113.0,16.0,2.2,8.1,29.0,66.52,47.99
2018,11,9,7,45,56.5,16.0,2.2,8.3,22.5,42.84,30.88
2018,11,9,8,0,0.0,16.0,2.2,8.5,16.0,14.06,6.62
2018,11,9,8,15,0.0,20.5,2.15,8.75,20.5,18.02,10.17
2018,11,9,8,30,0.0,25.0,2.1,9.0,25.0,22.0,13.67
2018,11,9,8,45,0.0,26.5,2.0,9.3,26.5,23.33,14.8
2018,11,9,9,0,0.0,28.0,1.9,9.6,28.0,24.66,15.92
2018,11,9,9,15,0.0,33.5,1.95,9.85,33.5,29.53,20.09
2018,11,9,9,30,0.0,39.0,2.0,10.1,39.0,34.4,24.22
2018,11,9,9,45,0.0,43.0,2.1,10.35,43.0,37.95,27.19
2018,11,9,10,0,0.0,47.0,2.2,10.6,47.0,41.5,30.14
2018,11,9,10,15,0.0,38.0,2.15,10.75,38.0,33.54,23.23
2018,11,9,10,30,0.0,29.0,2.1,10.9,29.0,25.59,16.36
2018,11,9,10,45,0.0,33.5,2.1,11.05,33.5,29.58,19.73
2018,11,9,11,0,0.0,38.0,2.1,11.2,38.0,33.57,23.09
2018,11,9,11,15,0.0,48.0,2.0,11.3,48.0,42.43,30.6
2018,11,9,11,30,0.0,58.0,1.9,11.4,58.0,51.31,38.09
2018,11,9,11,45,0.0,50.5,1.85,11.5,50.5,44.66,32.42
2018,11,9,12,0,0.0,43.0,1.8,11.6,43.0,38.01,26.76
