Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,12,15,0.0,46.5,1.85,11.75,46.5,41.11,29.38
2018,11,9,12,30,0.0,50.0,1.9,11.9,50.0,44.21,32.0
2018,11,9,12,45,0.0,60.0,1.9,12.05,60.0,53.08,39.5
2018,11,9,13,0,0.0,70.0,1.9,12.2,70.0,61.96,47.0
2018,11,9,13,15,0.0,60.5,2.0,12.25,60.5,53.51,39.9
2018,11,9,13,30,0.0,51.0,2.1,12.3,51.0,45.07,32.8
2018,11,9,13,45,0.0,47.5,2.2,12.4,47.5,41.96,30.2
2018,11,9,14,0,0.0,44.0,2.3,12.5,44.0,38.85,27.6
2018,11,9,14,15,0.0,55.5,2.35,12.4,55.5,49.03,36.37
2018,11,9,14,30,0.0,67.0,2.4,12.3,67.0,59.23,45.16
2018,11,9,14,45,0.0,66.0,2.5,12.2,66.0,58.33,44.51
2018,11,9,15,0,0.0,65.0,2.6,12.1,65.0,57.44,43.87
2018,11,9,15,15,0.0,54.5,2.55,11.9,54.5,48.11,35.98
2018,11,9,15,30,0.0,44.0,2.5,11.7,44.0,38.8,28.01
2018,11,9,15,45,0.0,27.0,2.4,11.55,27.0,23.76,15.0
2018,11,9,16,0,0.0,10.0,2.3,11.4,10.0,8.78,1.96
2018,11,9,16,15,0.0,8.5,2.15,11.2,8.5,7.46,0.76
2018,11,9,16,30,0.0,7.0,2.0,11.0,7.0,6.14,0.0
2018,11,9,16,45,0.0,5.0,1.8,10.8,5.0,4.38,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.63,0.0
2018,11,9,17,15,0.0,1.5,1.55,10.4,1.5,1.36,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,78.0,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,156.0,15.0,2.7,1.9,18.0,49.78,0.0
2018,11,10,7,15,323.5,25.0,2.95,2.2,54.0,132.75,58.0
2018,11,10,7,30,491.0,35.0,3.2,2.5,90.0,228.15,175.88
2018,11,10,7,45,579.5,41.5,3.45,2.8,136.5,297.31,243.56
2018,11,10,8,0,668.0,48.0,3.7,3.1,183.0,379.9,320.08
2018,11,10,8,15,721.5,52.5,3.75,3.45,231.0,450.44,384.61
2018,11,10,8,30,775.0,57.0,3.8,3.8,279.0,524.79,450.04
2018,11,10,8,45,809.5,60.5,3.9,4.15,324.5,589.64,505.52
2018,11,10,9,0,844.0,64.0,4.0,4.5,370.0,655.55,560.15
2018,11,10,9,15,868.5,65.5,3.95,4.9,411.0,712.57,603.49
2018,11,10,9,30,893.0,67.0,3.9,5.3,452.0,762.51,639.9
2018,11,10,9,45,910.5,69.0,3.9,5.7,488.0,812.4,675.75
2018,11,10,10,0,928.0,71.0,3.9,6.1,524.0,860.48,709.59
2018,11,10,10,15,940.0,71.5,3.85,6.5,552.5,899.82,736.1
2018,11,10,10,30,952.0,72.0,3.8,6.9,581.0,936.41,760.31
2018,11,10,10,45,960.5,72.5,3.75,7.3,602.5,966.84,779.78
2018,11,10,11,0,969.0,73.0,3.7,7.7,624.0,993.89,796.73
2018,11,10,11,15,973.5,73.5,3.7,7.95,637.5,1013.64,809.24
2018,11,10,11,30,978.0,74.0,3.7,8.2,651.0,1029.58,819.17
2018,11,10,11,45,980.0,74.0,3.7,8.5,656.0,1038.58,824.19
2018,11,10,12,0,982.0,74.0,3.7,8.8,661.0,1043.57,826.6
2018,11,10,12,15,981.0,74.0,3.7,9.0,658.0,1041.63,824.63
2018,11,10,12,30,980.0,74.0,3.7,9.2,655.0,1035.66,820.06
2018,11,10,12,45,976.5,74.0,3.7,9.35,644.0,1023.31,811.34
2018,11,10,13,0,973.0,74.0,3.7,9.5,633.0,1007.07,800.08
2018,11,10,13,15,967.0,72.5,3.65,9.55,613.5,982.86,783.19
2018,11,10,13,30,961.0,71.0,3.6,9.6,594.0,955.08,763.87
2018,11,10,13,45,952.0,69.5,3.6,9.65,567.0,921.28,740.56
2018,11,10,14,0,943.0,68.0,3.6,9.7,540.0,884.42,714.94
2018,11,10,14,15,929.0,66.5,3.55,9.55,506.5,840.68,684.25
2018,11,10,14,30,915.0,65.0,3.5,9.4,473.0,794.68,651.55
2018,11,10,14,45,895.0,62.5,3.4,9.3,433.0,741.07,612.2
2018,11,10,15,0,875.0,60.0,3.3,9.2,393.0,686.29,571.31
2018,11,10,15,15,845.5,57.0,3.15,8.8,348.5,628.91,526.49
2018,11,10,15,30,816.0,54.0,3.0,8.4,304.0,566.33,475.02
2018,11,10,15,45,771.0,50.5,2.8,8.0,256.5,495.46,414.82
2018,11,10,16,0,726.0,47.0,2.6,7.6,209.0,427.3,354.64
2018,11,10,16,15,651.5,41.5,2.35,6.65,161.5,347.2,283.25
2018,11,10,16,30,577.0,36.0,2.1,5.7,114.0,273.83,215.27
2018,11,10,16,45,419.0,28.0,1.85,4.8,72.5,183.49,126.92
2018,11,10,17,0,261.0,20.0,1.6,3.9,31.0,86.4,0.0
2018,11,10,17,15,130.5,10.0,1.65,3.5,15.5,9.1,0.0
2018,11,10,17,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,-1.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,-1.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,66.0,6.0,1.6,-4.5,7.0,0.0,0.0
2018,11,11,7,0,132.0,12.0,1.7,-4.3,14.0,41.44,0.0
2018,11,11,7,15,314.5,22.5,1.85,-3.7,50.5,127.09,46.13
2018,11,11,7,30,497.0,33.0,2.0,-3.1,87.0,223.04,173.52
2018,11,11,7,45,585.5,39.5,2.15,-2.45,133.5,297.26,246.5
2018,11,11,8,0,674.0,46.0,2.3,-1.8,180.0,379.89,323.4
2018,11,11,8,15,722.5,50.5,2.35,-0.95,226.5,447.94,385.62
2018,11,11,8,30,771.0,55.0,2.4,-0.1,273.0,519.32,448.02
2018,11,11,8,45,805.0,58.5,2.45,0.75,318.0,583.5,501.98
2018,11,11,9,0,839.0,62.0,2.5,1.6,363.0,648.74,554.6
2018,11,11,9,15,862.5,64.0,2.4,2.25,403.5,705.33,596.38
2018,11,11,9,30,886.0,66.0,2.3,2.9,444.0,754.81,630.83
2018,11,11,9,45,902.5,68.0,2.25,3.6,479.5,803.59,664.07
2018,11,11,10,0,919.0,70.0,2.2,4.3,515.0,850.52,695.09
2018,11,11,10,15,927.5,71.0,2.0,4.85,541.5,887.2,716.76
2018,11,11,10,30,936.0,72.0,1.8,5.4,568.0,920.97,735.65
2018,11,11,10,45,943.0,73.0,1.6,5.9,589.0,950.28,750.83
2018,11,11,11,0,950.0,74.0,1.4,6.4,610.0,976.23,763.09
2018,11,11,11,15,954.0,74.5,1.25,6.75,623.0,995.22,771.38
2018,11,11,11,30,958.0,75.0,1.1,7.1,636.0,1010.47,776.98
2018,11,11,11,45,958.0,75.0,1.0,7.4,640.0,1017.43,778.13
2018,11,11,12,0,958.0,75.0,0.9,7.7,644.0,1020.45,776.84
2018,11,11,12,15,955.5,75.5,0.8,7.9,640.5,1017.77,772.21
2018,11,11,12,30,953.0,76.0,0.7,8.1,637.0,1011.16,765.22
2018,11,11,12,45,949.0,75.0,0.6,8.3,625.5,997.37,753.74
2018,11,11,13,0,945.0,74.0,0.5,8.5,614.0,979.82,740.1
2018,11,11,13,15,938.0,74.0,0.5,8.55,595.5,957.15,726.07
2018,11,11,13,30,931.0,74.0,0.5,8.6,577.0,931.06,709.9
2018,11,11,13,45,918.0,72.5,0.45,8.7,549.0,894.63,685.58
2018,11,11,14,0,905.0,71.0,0.4,8.8,521.0,855.48,659.5
2018,11,11,14,15,890.0,69.0,0.35,8.75,488.0,811.62,630.38
2018,11,11,14,30,875.0,67.0,0.3,8.7,455.0,765.72,599.57
2018,11,11,14,45,853.0,65.0,0.3,8.65,416.0,719.08,568.59
2018,11,11,15,0,831.0,63.0,0.3,8.6,377.0,664.8,531.35
2018,11,11,15,15,799.5,60.0,0.3,8.4,333.5,602.59,485.89
2018,11,11,15,30,768.0,57.0,0.3,8.2,290.0,541.02,438.57
2018,11,11,15,45,720.0,53.0,0.3,8.0,243.5,470.35,382.09
2018,11,11,16,0,672.0,49.0,0.3,7.8,197.0,402.76,325.6
2018,11,11,16,15,593.5,43.5,0.4,7.25,151.5,323.76,258.69
2018,11,11,16,30,515.0,38.0,0.5,6.7,106.0,256.33,198.22
2018,11,11,16,45,365.0,28.5,0.55,6.15,67.0,166.26,111.57
2018,11,11,17,0,215.0,19.0,0.6,5.6,28.0,73.49,0.0
2018,11,11,17,15,107.5,9.5,0.65,5.25,14.0,8.64,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.0,0.8,1.3,1.0,0.0,0.0
2018,11,12,7,0,0.0,2.0,0.8,1.4,2.0,1.82,0.0
2018,11,12,7,15,0.0,4.0,1.0,1.8,4.0,3.5,0.0
2018,11,12,7,30,0.0,6.0,1.2,2.2,6.0,5.26,0.0
2018,11,12,7,45,0.0,8.5,1.4,2.65,8.5,7.46,0.89
2018,11,12,8,0,0.0,11.0,1.6,3.1,11.0,9.66,2.93
2018,11,12,8,15,0.5,23.5,1.6,3.4,23.5,20.93,13.06
2018,11,12,8,30,1.0,36.0,1.6,3.7,36.0,32.28,23.22
2018,11,12,8,45,0.5,43.5,1.65,4.0,43.5,38.67,28.86
2018,11,12,9,0,0.0,51.0,1.7,4.3,51.0,45.01,34.38
2018,11,12,9,15,0.0,50.0,1.65,4.55,50.0,44.13,33.49
2018,11,12,9,30,0.0,49.0,1.6,4.8,49.0,43.25,32.61
2018,11,12,9,45,0.0,56.0,1.6,5.0,56.0,49.46,37.95
2018,11,12,10,0,0.0,63.0,1.6,5.2,63.0,55.69,43.26
2018,11,12,10,15,0.0,64.5,1.5,5.3,64.5,57.03,44.32
2018,11,12,10,30,0.0,66.0,1.4,5.4,66.0,58.37,45.39
2018,11,12,10,45,0.0,54.0,1.35,5.5,54.0,47.73,36.07
2018,11,12,11,0,0.0,42.0,1.3,5.6,42.0,37.1,26.79
2018,11,12,11,15,0.0,47.0,1.55,5.45,47.0,41.54,30.63
2018,11,12,11,30,0.0,52.0,1.8,5.3,52.0,45.98,34.47
2018,11,12,11,45,0.0,58.0,2.0,5.15,58.0,51.3,39.08
2018,11,12,12,0,0.0,64.0,2.2,5.0,64.0,56.63,43.71
2018,11,12,12,15,0.0,53.0,2.3,4.95,53.0,46.87,35.25
2018,11,12,12,30,0.0,42.0,2.4,4.9,42.0,37.12,26.79
2018,11,12,12,45,0.0,37.5,2.45,4.85,37.5,33.13,23.34
2018,11,12,13,0,0.0,33.0,2.5,4.8,33.0,29.14,19.89
2018,11,12,13,15,0.0,34.5,2.6,4.8,34.5,30.46,21.07
2018,11,12,13,30,0.0,36.0,2.7,4.8,36.0,31.78,22.26
2018,11,12,13,45,0.0,34.5,2.85,4.85,34.5,30.45,21.12
2018,11,12,14,0,0.0,33.0,3.0,4.9,33.0,29.11,19.99
2018,11,12,14,15,0.0,38.5,3.2,4.85,38.5,33.97,24.31
2018,11,12,14,30,0.0,44.0,3.4,4.8,44.0,38.83,28.65
2018,11,12,14,45,0.0,34.5,3.6,4.8,34.5,30.41,21.29
2018,11,12,15,0,0.0,25.0,3.8,4.8,25.0,22.01,13.9
2018,11,12,15,15,0.0,20.0,3.95,4.75,20.0,17.6,10.01
2018,11,12,15,30,0.0,15.0,4.1,4.7,15.0,13.18,6.09
2018,11,12,15,45,0.0,11.5,4.3,4.6,11.5,10.1,3.33
2018,11,12,16,0,0.0,8.0,4.5,4.5,8.0,7.02,0.56
2018,11,12,16,15,0.0,7.0,4.25,4.6,7.0,6.14,0.0
2018,11,12,16,30,0.0,6.0,4.0,4.7,6.0,5.26,0.0
2018,11,12,16,45,2.0,4.0,3.8,4.8,4.0,4.21,0.0
2018,11,12,17,0,4.0,2.0,3.6,4.9,2.0,2.87,0.0
2018,11,12,17,15,2.0,1.0,3.1,5.05,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.7,4.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,1.1,5.05,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,1.1,5.1,1.0,0.91,0.0
2018,11,13,7,15,0.0,4.0,1.2,5.3,4.0,3.5,0.0
2018,11,13,7,30,0.0,7.0,1.3,5.5,7.0,6.14,0.0
2018,11,13,7,45,0.0,9.0,1.35,5.7,9.0,7.9,1.19
2018,11,13,8,0,0.0,11.0,1.4,5.9,11.0,9.66,2.84
2018,11,13,8,15,0.0,14.0,1.5,6.15,14.0,12.3,5.24
2018,11,13,8,30,0.0,17.0,1.6,6.4,17.0,14.94,7.6
2018,11,13,8,45,0.0,30.0,1.7,6.7,30.0,26.42,17.74
2018,11,13,9,0,0.0,43.0,1.8,7.0,43.0,37.92,27.8
2018,11,13,9,15,0.0,57.5,1.75,7.3,57.5,50.78,38.94
2018,11,13,9,30,0.0,72.0,1.7,7.6,72.0,63.67,49.98
2018,11,13,9,45,1.5,99.0,1.65,7.9,99.5,90.31,72.79
2018,11,13,10,0,3.0,126.0,1.6,8.2,127.0,118.13,96.25
2018,11,13,10,15,1.5,107.5,1.55,8.45,108.0,98.14,78.9
2018,11,13,10,30,0.0,89.0,1.5,8.7,89.0,78.92,62.32
2018,11,13,10,45,2.0,100.5,1.45,9.0,101.5,91.57,73.02
2018,11,13,11,0,4.0,112.0,1.4,9.3,114.0,104.42,83.76
2018,11,13,11,15,18.5,158.0,1.4,9.4,168.5,163.57,133.68
2018,11,13,11,30,33.0,204.0,1.4,9.5,223.0,240.25,196.73
2018,11,13,11,45,32.5,209.5,1.45,9.6,228.5,246.18,201.05
2018,11,13,12,0,32.0,215.0,1.5,9.7,234.0,252.12,205.73
2018,11,13,12,15,19.5,187.0,1.5,9.7,198.5,194.46,158.35
2018,11,13,12,30,7.0,159.0,1.5,9.7,163.0,153.72,124.48
2018,11,13,12,45,3.5,124.5,1.5,9.75,126.5,116.06,93.12
2018,11,13,13,0,0.0,90.0,1.5,9.8,90.0,79.74,62.52
2018,11,13,13,15,0.0,75.5,1.5,9.8,75.5,66.83,51.68
2018,11,13,13,30,0.0,61.0,1.5,9.8,61.0,53.94,40.77
2018,11,13,13,45,0.0,57.5,1.5,9.75,57.5,50.82,38.19
2018,11,13,14,0,0.0,54.0,1.5,9.7,54.0,47.71,35.6
2018,11,13,14,15,0.0,63.0,1.5,9.7,63.0,55.68,42.54
2018,11,13,14,30,0.0,72.0,1.5,9.7,72.0,63.67,49.5
2018,11,13,14,45,0.0,66.0,1.5,9.65,66.0,58.33,45.02
2018,11,13,15,0,0.0,60.0,1.5,9.6,60.0,53.0,40.52
2018,11,13,15,15,0.0,46.0,1.35,9.4,46.0,40.58,29.84
2018,11,13,15,30,0.0,32.0,1.2,9.2,32.0,28.18,19.08
2018,11,13,15,45,0.0,32.5,1.1,9.05,32.5,28.62,19.46
2018,11,13,16,0,0.0,33.0,1.0,8.9,33.0,29.07,19.75
2018,11,13,16,15,0.0,26.0,1.0,8.6,26.0,22.89,14.17
2018,11,13,16,30,0.0,19.0,1.0,8.3,19.0,16.71,8.52
2018,11,13,16,45,4.5,13.0,1.0,8.05,13.0,13.09,3.83
2018,11,13,17,0,9.0,7.0,1.0,7.8,7.0,8.72,0.0
2018,11,13,17,15,4.5,3.5,1.15,7.7,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,14,6,45,7.5,2.5,2.55,3.9,2.5,0.0,0.0
2018,11,14,7,0,15.0,5.0,2.6,3.8,5.0,7.99,0.0
2018,11,14,7,15,7.5,12.5,2.7,3.9,12.5,13.36,0.0
2018,11,14,7,30,0.0,20.0,2.8,4.0,20.0,17.61,8.78
2018,11,14,7,45,0.0,30.5,2.85,4.05,30.5,26.89,17.68
2018,11,14,8,0,0.0,41.0,2.9,4.1,41.0,36.18,26.23
2018,11,14,8,15,0.0,54.0,3.0,4.25,54.0,48.24,37.11
2018,11,14,8,30,0.0,67.0,3.1,4.4,67.0,60.49,48.03
2018,11,14,8,45,1.5,78.0,3.15,4.55,78.5,71.64,57.88
2018,11,14,9,0,3.0,89.0,3.2,4.7,90.0,82.99,67.79
2018,11,14,9,15,1.5,77.5,3.2,4.85,78.0,69.97,56.19
2018,11,14,9,30,0.0,66.0,3.2,5.0,66.0,58.33,45.8
2018,11,14,9,45,0.0,80.0,3.25,5.15,80.0,70.79,56.56
2018,11,14,10,0,0.0,94.0,3.3,5.3,94.0,84.01,67.88
2018,11,14,10,15,0.0,95.0,3.25,5.45,95.0,84.78,68.36
2018,11,14,10,30,0.0,96.0,3.2,5.6,96.0,85.6,68.91
2018,11,14,10,45,0.0,103.5,3.2,5.75,103.5,92.68,74.86
2018,11,14,11,0,0.0,111.0,3.2,5.9,111.0,99.82,80.84
2018,11,14,11,15,1.0,133.0,3.15,6.05,133.5,122.19,99.85
2018,11,14,11,30,2.0,155.0,3.1,6.2,156.0,145.08,119.15
2018,11,14,11,45,1.0,148.5,3.05,6.3,149.0,137.48,112.53
2018,11,14,12,0,0.0,142.0,3.0,6.4,142.0,129.98,106.08
2018,11,14,12,15,0.0,119.5,2.95,6.5,119.5,107.85,87.26
2018,11,14,12,30,0.0,97.0,2.9,6.6,97.0,86.29,68.89
2018,11,14,12,45,0.0,98.5,2.9,6.7,98.5,87.74,70.16
2018,11,14,13,0,0.0,100.0,2.9,6.8,100.0,89.21,71.45
2018,11,14,13,15,0.0,103.0,2.85,6.8,103.0,92.15,74.04
2018,11,14,13,30,0.0,106.0,2.8,6.8,106.0,95.15,76.71
2018,11,14,13,45,0.0,105.0,2.8,6.8,105.0,94.35,76.14
2018,11,14,14,0,0.0,104.0,2.8,6.8,104.0,93.6,75.64
2018,11,14,14,15,0.0,97.0,2.75,6.65,97.0,87.04,70.18
2018,11,14,14,30,0.0,90.0,2.7,6.5,90.0,80.53,64.74
2018,11,14,14,45,1.0,85.0,2.65,6.4,85.5,76.74,61.66
2018,11,14,15,0,2.0,80.0,2.6,6.3,81.0,72.94,58.53
2018,11,14,15,15,7.5,76.0,2.5,6.1,78.5,73.01,58.86
2018,11,14,15,30,13.0,72.0,2.4,5.9,76.0,72.71,58.75
2018,11,14,15,45,6.5,49.5,2.3,5.75,51.5,47.22,36.16
2018,11,14,16,0,0.0,27.0,2.2,5.6,27.0,23.76,15.32
2018,11,14,16,15,0.0,23.0,2.15,5.35,23.0,20.23,12.04
2018,11,14,16,30,0.0,19.0,2.1,5.1,19.0,16.71,8.62
2018,11,14,16,45,7.0,13.5,2.05,4.9,13.5,14.34,4.51
2018,11,14,17,0,14.0,8.0,2.0,4.7,8.0,10.95,0.0
2018,11,14,17,15,7.0,4.0,2.05,4.6,4.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.25,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,4.5,0.9,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,4.6,0.9,3.0,4.1,0.0
2018,11,15,7,15,3.0,7.0,4.6,0.95,7.0,7.12,0.0
2018,11,15,7,30,0.0,11.0,4.6,1.0,11.0,9.66,2.24
2018,11,15,7,45,0.0,15.5,4.55,1.1,15.5,13.62,6.26
2018,11,15,8,0,0.0,20.0,4.5,1.2,20.0,17.58,9.99
2018,11,15,8,15,0.0,23.0,4.4,1.25,23.0,20.23,12.49
2018,11,15,8,30,0.0,26.0,4.3,1.3,26.0,22.88,14.94
2018,11,15,8,45,0.0,25.5,4.2,1.4,25.5,22.44,14.55
2018,11,15,9,0,0.0,25.0,4.1,1.5,25.0,22.01,14.14
2018,11,15,9,15,3.5,48.5,3.95,1.55,50.0,45.25,35.02
2018,11,15,9,30,7.0,72.0,3.8,1.6,75.0,68.86,56.03
2018,11,15,9,45,4.0,71.0,3.6,1.7,72.5,65.9,53.16
2018,11,15,10,0,1.0,70.0,3.4,1.8,70.0,62.71,50.1
2018,11,15,10,15,0.5,66.0,3.55,1.85,66.0,58.78,46.5
2018,11,15,10,30,0.0,62.0,3.7,1.9,62.0,54.81,42.89
2018,11,15,10,45,0.0,64.5,3.9,1.95,64.5,57.04,44.78
2018,11,15,11,0,0.0,67.0,4.1,2.0,67.0,59.27,46.67
2018,11,15,11,15,0.0,70.0,4.15,2.0,70.0,61.94,48.96
2018,11,15,11,30,0.0,73.0,4.2,2.0,73.0,64.62,51.26
2018,11,15,11,45,0.0,85.5,4.25,2.0,85.5,75.74,60.96
2018,11,15,12,0,0.0,98.0,4.3,2.0,98.0,87.24,70.96
2018,11,15,12,15,0.0,89.5,4.25,2.0,89.5,79.31,64.04
2018,11,15,12,30,0.0,81.0,4.2,2.0,81.0,71.73,57.46
2018,11,15,12,45,0.0,75.5,4.1,2.05,75.5,66.84,53.2
2018,11,15,13,0,0.0,70.0,4.0,2.1,70.0,61.94,48.95
2018,11,15,13,15,0.0,70.0,3.9,2.1,70.0,61.93,49.01
2018,11,15,13,30,0.0,70.0,3.8,2.1,70.0,61.93,49.07
2018,11,15,13,45,1.5,84.5,3.65,2.1,85.0,76.11,61.67
2018,11,15,14,0,3.0,99.0,3.5,2.1,100.0,91.27,75.12
2018,11,15,14,15,1.5,72.5,3.4,2.05,73.0,65.32,52.39
2018,11,15,14,30,0.0,46.0,3.3,2.0,46.0,40.59,30.56
2018,11,15,14,45,184.0,54.5,3.2,1.95,122.0,210.1,185.35
2018,11,15,15,0,368.0,63.0,3.1,1.9,198.0,348.35,306.66
2018,11,15,15,15,475.5,64.0,2.85,1.85,216.5,401.52,351.0
2018,11,15,15,30,583.0,65.0,2.6,1.8,235.0,443.07,383.73
2018,11,15,15,45,570.0,61.5,2.35,1.7,205.0,401.52,345.04
2018,11,15,16,0,557.0,58.0,2.1,1.6,175.0,359.65,304.95
2018,11,15,16,15,470.0,50.0,2.0,1.55,132.0,280.68,232.89
2018,11,15,16,30,383.0,42.0,1.9,1.5,89.0,210.16,166.65
2018,11,15,16,45,245.5,29.0,1.75,1.5,54.0,125.6,77.18
2018,11,15,17,0,108.0,16.0,1.6,1.5,19.0,42.91,0.0
2018,11,15,17,15,54.0,8.0,1.55,1.5,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.3,0.0,0.0,0.0
2018,11,16,6,45,38.0,4.0,1.8,-4.25,4.0,0.0,0.0
2018,11,16,7,0,76.0,8.0,1.8,-4.2,8.0,24.62,0.0
2018,11,16,7,15,255.5,19.0,1.95,-3.4,39.0,102.01,0.0
2018,11,16,7,30,435.0,30.0,2.1,-2.6,70.0,201.3,148.2
2018,11,16,7,45,532.0,37.0,2.25,-1.8,114.0,269.61,220.89
2018,11,16,8,0,629.0,44.0,2.4,-1.0,158.0,352.97,298.59
2018,11,16,8,15,683.5,49.0,2.5,-0.45,203.5,421.78,362.41
2018,11,16,8,30,738.0,54.0,2.6,0.1,249.0,494.59,427.3
2018,11,16,8,45,772.5,57.5,2.65,0.7,292.5,557.08,481.08
2018,11,16,9,0,807.0,61.0,2.7,1.3,336.0,620.72,533.75
2018,11,16,9,15,832.5,64.0,2.6,1.6,376.5,678.23,578.36
2018,11,16,9,30,858.0,67.0,2.5,1.9,417.0,735.32,620.35
2018,11,16,9,45,874.5,68.0,2.4,2.25,450.5,775.23,647.89
2018,11,16,10,0,891.0,69.0,2.3,2.6,484.0,819.7,678.36
2018,11,16,10,15,900.5,71.5,2.3,3.0,511.5,858.14,704.42
2018,11,16,10,30,910.0,74.0,2.3,3.4,539.0,893.86,728.22
2018,11,16,10,45,916.0,75.5,2.3,3.8,559.5,922.26,746.48
2018,11,16,11,0,922.0,77.0,2.3,4.2,580.0,947.39,762.38
2018,11,16,11,15,926.0,78.0,2.35,4.6,593.0,966.62,774.64
2018,11,16,11,30,930.0,79.0,2.4,5.0,606.0,982.26,784.49
2018,11,16,11,45,930.0,80.0,2.45,5.45,611.0,990.42,789.06
2018,11,16,12,0,930.0,81.0,2.5,5.9,616.0,994.79,791.19
2018,11,16,12,15,929.5,81.0,2.55,6.2,613.5,993.62,790.03
2018,11,16,12,30,929.0,81.0,2.6,6.5,611.0,988.65,786.43
2018,11,16,12,45,926.0,80.0,2.6,6.85,600.5,976.31,777.15
2018,11,16,13,0,923.0,79.0,2.6,7.2,590.0,960.3,765.5
2018,11,16,13,15,917.0,77.5,2.65,7.45,571.5,937.36,749.81
2018,11,16,13,30,911.0,76.0,2.7,7.7,553.0,911.08,731.78
2018,11,16,13,45,901.5,74.0,2.7,7.95,527.0,877.95,708.35
2018,11,16,14,0,892.0,72.0,2.7,8.2,501.0,842.0,682.8
2018,11,16,14,15,877.0,70.0,2.6,8.25,468.5,799.02,651.64
2018,11,16,14,30,862.0,68.0,2.5,8.3,436.0,760.72,623.77
2018,11,16,14,45,841.0,65.5,2.45,8.4,398.0,708.45,585.12
2018,11,16,15,0,820.0,63.0,2.4,8.5,360.0,655.19,545.11
2018,11,16,15,15,765.0,61.5,2.15,8.2,312.5,580.7,485.32
2018,11,16,15,30,710.0,60.0,1.9,7.9,265.0,508.92,425.83
2018,11,16,15,45,668.0,53.5,1.65,7.6,221.0,441.93,368.53
2018,11,16,16,0,626.0,47.0,1.4,7.3,177.0,377.64,311.47
2018,11,16,16,15,547.0,39.0,1.35,6.45,132.0,298.88,242.05
2018,11,16,16,30,468.0,31.0,1.3,5.6,87.0,227.92,176.54
2018,11,16,16,45,290.5,21.5,1.3,4.7,51.0,132.84,77.12
2018,11,16,17,0,113.0,12.0,1.3,3.8,15.0,40.62,0.0
2018,11,16,17,15,56.5,6.0,1.3,3.6,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,17,6,45,33.5,3.5,1.0,-1.1,3.5,0.0,0.0
2018,11,17,7,0,67.0,7.0,1.0,-0.9,7.0,21.6,0.0
2018,11,17,7,15,236.0,18.0,1.2,-0.15,36.0,82.99,0.0
2018,11,17,7,30,405.0,29.0,1.4,0.6,65.0,189.64,135.18
2018,11,17,7,45,502.5,36.5,1.6,1.4,107.5,260.96,210.45
2018,11,17,8,0,600.0,44.0,1.8,2.2,150.0,338.87,282.47
2018,11,17,8,15,659.0,49.0,1.8,2.75,195.5,408.37,345.54
2018,11,17,8,30,718.0,54.0,1.8,3.3,241.0,482.34,409.89
2018,11,17,8,45,756.0,57.5,1.8,3.9,285.0,545.91,463.21
2018,11,17,9,0,794.0,61.0,1.8,4.5,329.0,611.01,515.58
2018,11,17,9,15,821.0,63.5,1.85,5.15,369.0,668.32,559.14
2018,11,17,9,30,848.0,66.0,1.9,5.8,409.0,725.37,600.28
2018,11,17,9,45,867.5,67.5,2.0,6.5,443.5,767.83,629.79
2018,11,17,10,0,887.0,69.0,2.1,7.2,478.0,815.09,662.49
2018,11,17,10,15,899.0,70.0,2.05,7.7,506.0,853.57,687.29
2018,11,17,10,30,911.0,71.0,2.0,8.2,534.0,889.51,709.9
2018,11,17,10,45,919.5,72.0,2.0,8.7,555.0,919.52,728.57
2018,11,17,11,0,928.0,73.0,2.0,9.2,576.0,946.38,744.96
2018,11,17,11,15,932.5,74.0,1.85,9.6,589.5,966.19,754.76
2018,11,17,11,30,937.0,75.0,1.7,10.0,603.0,982.4,761.98
2018,11,17,11,45,937.5,75.0,1.6,10.35,607.5,989.86,764.04
2018,11,17,12,0,938.0,75.0,1.5,10.7,612.0,993.51,763.71
2018,11,17,12,15,936.0,75.0,1.4,11.0,608.5,990.96,759.48
2018,11,17,12,30,934.0,75.0,1.3,11.3,605.0,984.6,752.91
2018,11,17,12,45,931.0,74.0,1.15,11.6,594.5,972.27,741.61
2018,11,17,13,0,928.0,73.0,1.0,11.9,584.0,956.26,728.0
2018,11,17,13,15,921.5,72.0,0.9,12.05,565.5,933.49,711.39
2018,11,17,13,30,915.0,71.0,0.8,12.2,547.0,907.38,692.73
2018,11,17,13,45,904.5,70.0,0.75,12.35,521.5,874.66,670.66
2018,11,17,14,0,894.0,69.0,0.7,12.5,496.0,839.15,646.74
2018,11,17,14,15,878.5,67.0,0.7,12.5,463.5,795.81,618.48
2018,11,17,14,30,863.0,65.0,0.7,12.5,431.0,750.49,588.48
2018,11,17,14,45,840.5,63.0,0.7,12.55,393.0,704.56,557.37
2018,11,17,15,0,818.0,61.0,0.7,12.6,355.0,651.06,520.02
2018,11,17,15,15,786.0,57.5,0.65,12.35,312.5,589.12,473.67
2018,11,17,15,30,754.0,54.0,0.6,12.1,270.0,527.9,425.8
2018,11,17,15,45,704.5,50.0,0.55,11.85,225.0,457.72,369.06
2018,11,17,16,0,655.0,46.0,0.5,11.6,180.0,390.77,312.58
2018,11,17,16,15,574.0,40.0,0.55,11.1,136.0,311.62,245.25
2018,11,17,16,30,493.0,34.0,0.6,10.6,92.0,244.6,184.34
2018,11,17,16,45,332.5,24.5,0.7,10.1,56.0,148.94,80.89
2018,11,17,17,0,172.0,15.0,0.8,9.6,20.0,58.93,0.0
2018,11,17,17,15,86.0,7.5,0.85,9.25,10.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,25.0,3.0,0.8,1.9,3.0,0.0,0.0
2018,11,18,7,0,50.0,6.0,0.8,1.8,6.0,5.46,0.0
2018,11,18,7,15,194.0,18.0,0.85,2.35,32.5,70.92,0.0
2018,11,18,7,30,338.0,30.0,0.9,2.9,59.0,166.37,114.63
2018,11,18,7,45,401.0,39.0,0.95,3.4,94.0,222.74,177.62
2018,11,18,8,0,464.0,48.0,1.0,3.9,129.0,284.98,235.44
2018,11,18,8,15,440.0,62.5,1.0,4.3,156.5,315.29,265.08
2018,11,18,8,30,416.0,77.0,1.0,4.7,184.0,338.6,287.09
2018,11,18,8,45,378.0,97.0,1.0,5.1,207.0,360.33,305.89
2018,11,18,9,0,340.0,117.0,1.0,5.5,230.0,377.24,319.46
2018,11,18,9,15,324.0,135.0,0.95,6.05,253.0,389.37,328.54
2018,11,18,9,30,308.0,153.0,0.9,6.6,276.0,412.17,345.35
2018,11,18,9,45,346.5,161.5,0.85,7.1,311.0,463.38,385.14
2018,11,18,10,0,385.0,170.0,0.8,7.6,346.0,531.91,436.49
2018,11,18,10,15,307.0,192.5,0.8,8.15,338.0,489.94,400.66
2018,11,18,10,30,229.0,215.0,0.8,8.7,330.0,441.61,360.71
2018,11,18,10,45,236.5,225.0,0.8,9.25,348.0,465.15,378.28
2018,11,18,11,0,244.0,235.0,0.8,9.8,366.0,505.68,407.51
2018,11,18,11,15,332.5,223.5,0.9,10.3,407.0,577.22,462.94
2018,11,18,11,30,421.0,212.0,1.0,10.8,448.0,668.09,530.53
2018,11,18,11,45,461.0,203.5,1.1,11.25,464.0,699.64,553.33
2018,11,18,12,0,501.0,195.0,1.2,11.7,480.0,729.42,575.45
2018,11,18,12,15,663.0,148.5,1.2,11.95,524.0,836.08,651.61
2018,11,18,12,30,825.0,102.0,1.2,12.2,568.0,924.05,710.31
2018,11,18,12,45,780.5,112.0,1.25,12.45,546.5,886.7,684.1
2018,11,18,13,0,736.0,122.0,1.3,12.7,525.0,853.55,662.33
2018,11,18,13,15,736.0,118.0,1.3,12.8,509.5,835.78,650.79
2018,11,18,13,30,736.0,114.0,1.3,12.9,494.0,815.02,637.03
2018,11,18,13,45,785.0,97.0,1.3,13.0,485.0,812.65,636.31
2018,11,18,14,0,834.0,80.0,1.3,13.1,476.0,810.25,635.47
2018,11,18,14,15,770.5,87.0,1.25,13.05,434.0,740.73,586.55
2018,11,18,14,30,707.0,94.0,1.2,13.0,392.0,677.03,541.68
2018,11,18,14,45,655.0,91.5,1.15,12.95,348.5,608.03,491.53
2018,11,18,15,0,603.0,89.0,1.1,12.9,305.0,540.97,440.38
2018,11,18,15,15,516.5,89.0,1.0,12.55,258.0,457.05,374.5
2018,11,18,15,30,430.0,89.0,0.9,12.2,211.0,375.76,309.07
2018,11,18,15,45,427.5,74.5,0.8,11.85,178.5,335.29,275.1
2018,11,18,16,0,425.0,60.0,0.7,11.5,146.0,297.32,241.22
2018,11,18,16,15,406.0,48.0,0.75,11.05,113.5,251.14,199.55
2018,11,18,16,30,387.0,36.0,0.8,10.6,81.0,206.67,156.35
2018,11,18,16,45,240.5,24.5,0.85,10.2,48.0,118.99,60.94
2018,11,18,17,0,94.0,13.0,0.9,9.8,15.0,36.62,0.0
2018,11,18,17,15,47.0,6.5,0.95,9.5,7.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,15.0,2.5,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,30.0,5.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,63.0,17.0,0.85,5.3,20.5,33.1,0.0
2018,11,19,7,30,96.0,29.0,0.9,5.7,37.0,74.93,48.1
2018,11,19,7,45,149.5,44.0,0.9,6.1,65.5,119.2,93.47
2018,11,19,8,0,203.0,59.0,0.9,6.5,94.0,168.19,137.85
2018,11,19,8,15,297.5,68.5,0.9,6.75,136.0,246.89,206.55
2018,11,19,8,30,392.0,78.0,0.9,7.0,178.0,326.08,274.44
2018,11,19,8,45,317.0,102.0,0.9,7.3,192.0,328.97,276.99
2018,11,19,9,0,242.0,126.0,0.9,7.6,206.0,311.62,262.34
2018,11,19,9,15,394.5,119.0,0.8,7.95,267.5,432.72,361.86
2018,11,19,9,30,547.0,112.0,0.7,8.3,329.0,559.28,459.89
2018,11,19,9,45,546.5,123.5,0.55,8.7,356.0,587.69,477.34
2018,11,19,10,0,546.0,135.0,0.4,9.1,383.0,620.45,498.13
2018,11,19,10,15,535.0,147.5,0.5,9.55,402.5,643.65,514.26
2018,11,19,10,30,524.0,160.0,0.6,10.0,422.0,664.2,528.41
2018,11,19,10,45,649.0,133.5,0.7,10.5,471.5,764.96,600.85
2018,11,19,11,0,774.0,107.0,0.8,11.0,521.0,854.43,661.49
2018,11,19,11,15,816.0,98.0,1.0,11.6,543.5,895.15,689.43
2018,11,19,11,30,858.0,89.0,1.2,12.2,566.0,933.06,716.0
2018,11,19,11,45,852.5,91.5,1.4,12.75,569.5,937.63,720.01
2018,11,19,12,0,847.0,94.0,1.6,13.3,573.0,938.58,721.92
2018,11,19,12,15,870.0,86.5,1.7,13.65,576.5,950.42,730.44
2018,11,19,12,30,893.0,79.0,1.8,14.0,580.0,948.87,729.82
2018,11,19,12,45,889.5,78.5,1.85,14.35,570.0,937.21,721.93
2018,11,19,13,0,886.0,78.0,1.9,14.7,560.0,922.06,711.87
2018,11,19,13,15,881.0,77.0,1.95,14.9,543.0,901.51,698.59
2018,11,19,13,30,876.0,76.0,2.0,15.1,526.0,877.74,683.12
2018,11,19,13,45,735.0,104.0,2.05,15.3,469.0,782.64,616.86
2018,11,19,14,0,594.0,132.0,2.1,15.5,412.0,676.53,541.21
2018,11,19,14,15,687.5,104.0,2.05,15.45,407.5,699.06,559.59
2018,11,19,14,30,781.0,76.0,2.0,15.4,403.0,707.42,566.4
2018,11,19,14,45,763.5,71.5,1.95,15.35,367.5,658.57,530.86
2018,11,19,15,0,746.0,67.0,1.9,15.3,332.0,608.7,494.18
2018,11,19,15,15,725.0,62.0,1.7,14.75,293.5,555.27,452.35
2018,11,19,15,30,704.0,57.0,1.5,14.2,255.0,501.73,408.97
2018,11,19,15,45,639.0,53.0,1.3,13.7,209.5,425.64,346.16
2018,11,19,16,0,574.0,49.0,1.1,13.2,164.0,358.27,288.38
2018,11,19,16,15,471.5,43.0,1.1,12.3,121.5,274.57,217.12
2018,11,19,16,30,369.0,37.0,1.1,11.4,79.0,200.93,151.44
2018,11,19,16,45,218.5,24.0,1.15,10.55,46.0,111.12,53.26
2018,11,19,17,0,68.0,11.0,1.2,9.7,13.0,27.98,0.0
2018,11,19,17,15,34.0,5.5,1.25,9.45,6.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
