Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,7.5,1.5,1.35,6.75,1.5,0.0,0.0
2018,11,20,7,0,15.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,11,20,7,15,36.0,15.5,1.55,7.4,17.5,24.13,0.0
2018,11,20,7,30,57.0,28.0,1.7,8.0,32.0,54.4,31.93
2018,11,20,7,45,86.0,44.0,1.9,8.6,55.5,87.62,66.93
2018,11,20,8,0,115.0,60.0,2.1,9.2,79.0,122.43,98.64
2018,11,20,8,15,190.0,75.0,2.3,9.7,117.5,190.81,158.47
2018,11,20,8,30,265.0,90.0,2.5,10.2,156.0,259.08,217.81
2018,11,20,8,45,423.5,88.5,2.7,10.75,216.5,376.74,317.64
2018,11,20,9,0,582.0,87.0,2.9,11.3,277.0,503.71,422.21
2018,11,20,9,15,624.5,90.5,3.05,11.65,317.0,564.2,470.64
2018,11,20,9,30,667.0,94.0,3.2,12.0,357.0,626.22,519.44
2018,11,20,9,45,750.5,87.0,3.35,12.35,406.5,708.08,580.99
2018,11,20,10,0,834.0,80.0,3.5,12.7,456.0,789.27,640.47
2018,11,20,10,15,805.0,90.5,3.5,12.85,471.5,803.85,649.23
2018,11,20,10,30,776.0,101.0,3.5,13.0,487.0,818.71,658.72
2018,11,20,10,45,764.0,109.0,3.45,13.15,502.0,836.79,670.35
2018,11,20,11,0,752.0,117.0,3.4,13.3,517.0,851.27,679.36
2018,11,20,11,15,818.0,103.0,3.4,13.4,547.5,901.73,714.89
2018,11,20,11,30,884.0,89.0,3.4,13.5,578.0,956.12,752.54
2018,11,20,11,45,885.0,90.0,3.35,13.6,583.5,965.18,757.48
2018,11,20,12,0,886.0,91.0,3.3,13.7,589.0,970.59,760.4
2018,11,20,12,15,888.0,90.0,3.3,13.75,587.0,970.76,760.35
2018,11,20,12,30,890.0,89.0,3.3,13.8,585.0,967.23,757.93
2018,11,20,12,45,889.0,87.0,3.25,13.85,575.0,955.95,749.87
2018,11,20,13,0,888.0,85.0,3.2,13.9,565.0,941.05,739.47
2018,11,20,13,15,880.5,84.0,3.2,13.85,547.0,918.01,724.08
2018,11,20,13,30,873.0,83.0,3.2,13.8,529.0,891.76,706.49
2018,11,20,13,45,861.0,81.5,3.2,13.75,503.5,857.99,683.44
2018,11,20,14,0,849.0,80.0,3.2,13.7,478.0,821.59,658.38
2018,11,20,14,15,832.5,77.5,3.1,13.55,446.5,777.98,627.43
2018,11,20,14,30,816.0,75.0,3.0,13.4,415.0,732.55,594.81
2018,11,20,14,45,793.5,72.0,2.95,13.2,378.0,680.62,557.1
2018,11,20,15,0,771.0,69.0,2.9,13.0,341.0,627.92,517.86
2018,11,20,15,15,739.0,64.5,2.65,12.5,299.5,566.99,469.22
2018,11,20,15,30,707.0,60.0,2.4,12.0,258.0,506.84,419.69
2018,11,20,15,45,656.0,55.0,2.15,11.5,214.0,440.71,363.53
2018,11,20,16,0,605.0,50.0,1.9,11.0,170.0,374.79,305.75
2018,11,20,16,15,523.5,43.0,1.85,10.1,127.5,297.41,237.83
2018,11,20,16,30,442.0,36.0,1.8,9.2,85.0,227.88,173.12
2018,11,20,16,45,292.5,25.0,1.7,8.3,51.0,135.39,61.74
2018,11,20,17,0,143.0,14.0,1.6,7.4,17.0,50.64,0.0
2018,11,20,17,15,71.5,7.0,1.6,7.1,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,16.5,2.0,0.9,-1.1,1.5,0.0,0.0
2018,11,21,7,0,33.0,4.0,0.9,-1.1,3.0,0.0,0.0
2018,11,21,7,15,210.5,15.5,0.95,-0.35,29.5,72.55,0.0
2018,11,21,7,30,388.0,27.0,1.0,0.4,56.0,176.14,108.6
2018,11,21,7,45,495.0,34.0,1.05,1.1,98.0,252.8,200.66
2018,11,21,8,0,602.0,41.0,1.1,1.8,140.0,333.0,274.87
2018,11,21,8,15,665.0,45.5,1.2,2.45,185.0,403.55,338.91
2018,11,21,8,30,728.0,50.0,1.3,3.1,230.0,478.9,404.55
2018,11,21,8,45,768.0,53.5,1.45,3.75,274.0,543.71,459.56
2018,11,21,9,0,808.0,57.0,1.6,4.4,318.0,610.25,513.96
2018,11,21,9,15,835.5,59.0,1.6,4.95,358.0,667.58,557.48
2018,11,21,9,30,863.0,61.0,1.6,5.5,398.0,718.37,593.58
2018,11,21,9,45,882.5,62.5,1.6,6.0,433.0,767.49,627.64
2018,11,21,10,0,902.0,64.0,1.6,6.5,468.0,815.11,659.84
2018,11,21,10,15,914.5,65.0,1.7,6.95,496.0,854.41,686.71
2018,11,21,10,30,927.0,66.0,1.8,7.4,524.0,891.16,711.59
2018,11,21,10,45,933.0,66.5,1.9,7.9,543.5,918.71,729.67
2018,11,21,11,0,939.0,67.0,2.0,8.4,563.0,942.98,745.5
2018,11,21,11,15,944.0,67.5,2.05,8.8,576.5,962.88,758.01
2018,11,21,11,30,949.0,68.0,2.1,9.2,590.0,979.2,768.14
2018,11,21,11,45,951.0,68.5,2.2,9.55,595.5,988.98,774.64
2018,11,21,12,0,953.0,69.0,2.3,9.9,601.0,994.95,778.7
2018,11,21,12,15,952.5,68.5,2.35,10.2,598.5,993.41,777.3
2018,11,21,12,30,952.0,68.0,2.4,10.5,596.0,988.0,773.48
2018,11,21,12,45,946.5,67.5,2.45,10.75,584.5,974.12,764.07
2018,11,21,13,0,941.0,67.0,2.5,11.0,573.0,956.57,752.3
2018,11,21,13,15,934.5,65.5,2.45,11.15,554.5,933.27,735.89
2018,11,21,13,30,928.0,64.0,2.4,11.3,536.0,906.59,717.21
2018,11,21,13,45,916.5,63.5,2.4,11.45,510.5,873.73,694.62
2018,11,21,14,0,905.0,63.0,2.4,11.6,485.0,838.1,669.97
2018,11,21,14,15,888.0,61.0,2.25,11.6,452.0,793.61,637.82
2018,11,21,14,30,871.0,59.0,2.1,11.6,419.0,747.22,604.04
2018,11,21,14,45,849.0,56.5,2.0,11.55,381.5,694.97,565.94
2018,11,21,15,0,827.0,54.0,1.9,11.5,344.0,641.88,526.52
2018,11,21,15,15,795.0,51.5,1.65,11.05,302.5,586.99,483.12
2018,11,21,15,30,763.0,49.0,1.4,10.6,261.0,527.11,433.7
2018,11,21,15,45,713.5,45.0,1.15,10.2,216.5,457.0,374.47
2018,11,21,16,0,664.0,41.0,0.9,9.8,172.0,390.17,315.91
2018,11,21,16,15,582.0,35.5,0.95,8.95,128.5,311.21,247.48
2018,11,21,16,30,500.0,30.0,1.0,8.1,85.0,239.79,181.06
2018,11,21,16,45,336.5,21.5,1.05,7.25,51.0,146.39,61.79
2018,11,21,17,0,173.0,13.0,1.1,6.4,17.0,57.8,0.0
2018,11,21,17,15,86.5,6.5,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.6,2.0,0.0,0.0
2018,11,22,7,15,118.5,16.5,1.15,0.2,24.5,47.77,0.0
2018,11,22,7,30,223.0,31.0,1.3,1.0,47.0,125.08,71.86
2018,11,22,7,45,324.5,42.5,1.5,1.8,84.5,193.03,153.14
2018,11,22,8,0,426.0,54.0,1.7,2.6,122.0,270.81,224.63
2018,11,22,8,15,493.0,62.5,1.85,3.3,164.5,338.81,286.37
2018,11,22,8,30,560.0,71.0,2.0,4.0,207.0,412.5,351.16
2018,11,22,8,45,604.5,76.5,2.15,4.65,248.5,474.77,404.7
2018,11,22,9,0,649.0,82.0,2.3,5.3,290.0,539.5,458.49
2018,11,22,9,15,681.0,86.5,2.4,5.8,328.5,596.54,504.51
2018,11,22,9,30,713.0,91.0,2.5,6.3,367.0,654.14,549.36
2018,11,22,9,45,736.5,94.5,2.55,6.85,401.0,704.2,585.86
2018,11,22,10,0,760.0,98.0,2.6,7.4,435.0,753.42,621.04
2018,11,22,10,15,775.5,100.0,2.55,7.75,462.5,792.95,648.12
2018,11,22,10,30,791.0,102.0,2.5,8.1,490.0,830.5,673.38
2018,11,22,10,45,801.5,103.5,2.4,8.45,510.5,855.34,688.6
2018,11,22,11,0,812.0,105.0,2.3,8.8,531.0,882.89,705.73
2018,11,22,11,15,818.0,106.5,2.25,9.05,544.5,903.39,718.34
2018,11,22,11,30,824.0,108.0,2.2,9.3,558.0,920.68,728.75
2018,11,22,11,45,826.0,108.5,2.15,9.6,563.5,929.75,733.31
2018,11,22,12,0,828.0,109.0,2.1,9.9,569.0,935.38,735.65
2018,11,22,12,15,844.0,102.0,2.0,10.05,569.0,941.88,738.6
2018,11,22,12,30,860.0,95.0,1.9,10.2,569.0,944.55,738.96
2018,11,22,12,45,879.0,86.0,1.8,10.4,563.0,943.54,736.78
2018,11,22,13,0,898.0,77.0,1.7,10.6,557.0,929.19,725.52
2018,11,22,13,15,889.5,76.5,1.65,10.65,539.0,906.19,709.59
2018,11,22,13,30,881.0,76.0,1.6,10.7,521.0,880.06,691.64
2018,11,22,13,45,868.5,75.0,1.5,10.8,496.0,855.04,673.78
2018,11,22,14,0,856.0,74.0,1.4,10.9,471.0,818.92,648.01
2018,11,22,14,15,838.0,72.0,1.45,10.8,439.0,774.78,618.69
2018,11,22,14,30,820.0,70.0,1.5,10.7,407.0,728.9,587.54
2018,11,22,14,45,794.0,67.5,1.55,10.6,369.5,675.17,549.78
2018,11,22,15,0,768.0,65.0,1.6,10.5,332.0,620.95,510.58
2018,11,22,15,15,731.5,62.0,1.5,10.05,291.0,559.28,462.08
2018,11,22,15,30,695.0,59.0,1.4,9.6,250.0,498.73,412.82
2018,11,22,15,45,640.0,54.0,1.3,9.2,206.5,431.23,356.03
2018,11,22,16,0,585.0,49.0,1.2,8.8,163.0,364.34,297.82
2018,11,22,16,15,495.5,42.0,1.2,7.9,121.0,284.68,228.29
2018,11,22,16,30,406.0,35.0,1.2,7.0,79.0,213.8,162.39
2018,11,22,16,45,260.5,24.0,1.2,6.15,47.0,123.77,47.46
2018,11,22,17,0,115.0,13.0,1.2,5.3,15.0,42.47,0.0
2018,11,22,17,15,57.5,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,9.5,1.5,2.35,-3.2,1.0,0.0,0.0
2018,11,23,7,0,19.0,3.0,2.4,-3.2,2.0,0.0,0.0
2018,11,23,7,15,152.5,15.5,2.55,-2.9,25.0,56.08,0.0
2018,11,23,7,30,286.0,28.0,2.7,-2.6,48.0,139.56,74.59
2018,11,23,7,45,398.5,37.5,2.9,-2.25,87.5,217.19,174.38
2018,11,23,8,0,511.0,47.0,3.1,-1.9,127.0,301.29,254.3
2018,11,23,8,15,433.0,49.0,3.1,-1.5,131.5,293.72,254.12
2018,11,23,8,30,355.0,51.0,3.1,-1.1,136.0,276.25,242.47
2018,11,23,8,45,177.5,70.5,3.1,-0.65,113.0,192.95,169.49
2018,11,23,9,0,0.0,90.0,3.1,-0.2,90.0,83.29,69.15
2018,11,23,9,15,1.5,109.5,3.05,0.2,110.0,103.81,87.35
2018,11,23,9,30,3.0,129.0,3.0,0.6,130.0,124.64,105.45
2018,11,23,9,45,2.5,137.0,2.9,1.05,138.0,131.61,111.12
2018,11,23,10,0,2.0,145.0,2.8,1.5,146.0,138.71,116.85
2018,11,23,10,15,8.0,158.5,2.75,1.9,162.5,157.26,132.75
2018,11,23,10,30,14.0,172.0,2.7,2.3,179.0,176.29,148.89
2018,11,23,10,45,23.0,188.0,2.65,2.7,200.0,201.15,169.98
2018,11,23,11,0,32.0,204.0,2.6,3.1,221.0,242.41,204.63
2018,11,23,11,15,30.0,207.5,2.55,3.45,223.5,244.55,205.73
2018,11,23,11,30,28.0,211.0,2.5,3.8,226.0,246.72,207.01
2018,11,23,11,45,26.5,211.5,2.4,4.2,226.0,229.29,191.97
2018,11,23,12,0,25.0,212.0,2.3,4.6,226.0,228.37,190.81
2018,11,23,12,15,33.0,218.0,2.2,4.85,236.0,259.68,216.91
2018,11,23,12,30,41.0,224.0,2.1,5.1,246.0,274.55,229.15
2018,11,23,12,45,43.0,221.5,2.05,5.4,244.5,273.45,228.09
2018,11,23,13,0,45.0,219.0,2.0,5.7,243.0,272.36,227.15
2018,11,23,13,15,53.5,216.0,1.95,5.8,243.5,276.52,230.99
2018,11,23,13,30,62.0,213.0,1.9,5.9,244.0,280.44,234.63
2018,11,23,13,45,70.0,202.5,1.85,6.05,236.0,274.27,229.98
2018,11,23,14,0,78.0,192.0,1.8,6.2,228.0,267.69,225.01
2018,11,23,14,15,87.5,182.5,1.8,6.1,220.5,263.09,221.93
2018,11,23,14,30,97.0,173.0,1.8,6.0,213.0,257.89,218.26
2018,11,23,14,45,102.0,157.5,1.85,5.9,196.0,253.56,215.1
2018,11,23,15,0,107.0,142.0,1.9,5.8,179.0,235.45,200.24
2018,11,23,15,15,115.5,125.0,1.75,5.45,160.5,217.12,184.98
2018,11,23,15,30,124.0,108.0,1.6,5.1,142.0,197.91,168.46
2018,11,23,15,45,104.0,90.5,1.45,4.75,115.5,161.67,136.43
2018,11,23,16,0,84.0,73.0,1.3,4.4,89.0,127.34,105.61
2018,11,23,16,15,62.0,55.5,1.25,3.9,65.5,94.12,75.49
2018,11,23,16,30,40.0,38.0,1.2,3.4,42.0,63.0,46.49
2018,11,23,16,45,31.5,23.5,1.2,2.9,25.5,39.2,10.58
2018,11,23,17,0,23.0,9.0,1.2,2.4,9.0,14.34,0.0
2018,11,23,17,15,11.5,4.5,1.3,2.25,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,2.15,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,2.2,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.0,0.9,2.45,10.5,11.29,0.0
2018,11,24,7,30,8.0,18.0,0.8,2.7,19.0,19.75,4.83
2018,11,24,7,45,5.0,32.5,0.7,2.95,33.0,32.25,21.62
2018,11,24,8,0,2.0,47.0,0.6,3.2,47.0,45.2,33.91
2018,11,24,8,15,7.5,57.0,0.7,3.65,58.5,56.72,44.51
2018,11,24,8,30,13.0,67.0,0.8,4.1,70.0,69.04,55.69
2018,11,24,8,45,20.0,62.5,0.9,4.5,68.0,71.81,58.41
2018,11,24,9,0,27.0,58.0,1.0,4.9,66.0,71.68,58.52
2018,11,24,9,15,23.5,67.0,0.9,5.2,75.0,79.44,65.18
2018,11,24,9,30,20.0,76.0,0.8,5.5,84.0,86.9,71.42
2018,11,24,9,45,14.0,94.0,0.7,5.8,99.5,95.59,78.5
2018,11,24,10,0,8.0,112.0,0.6,6.1,115.0,108.94,89.44
2018,11,24,10,15,18.5,141.0,0.85,6.15,149.5,147.36,122.37
2018,11,24,10,30,29.0,170.0,1.1,6.2,184.0,199.9,166.62
2018,11,24,10,45,14.5,125.0,1.35,6.2,132.0,127.18,104.71
2018,11,24,11,0,0.0,80.0,1.6,6.2,80.0,70.81,55.93
2018,11,24,11,15,0.0,65.0,1.8,6.1,65.0,57.49,44.46
2018,11,24,11,30,0.0,50.0,2.0,6.0,50.0,44.18,32.92
2018,11,24,11,45,0.0,52.5,2.2,5.9,52.5,46.4,34.85
2018,11,24,12,0,0.0,55.0,2.4,5.8,55.0,48.62,36.77
2018,11,24,12,15,0.0,72.5,2.4,5.7,72.5,64.16,50.25
2018,11,24,12,30,0.0,90.0,2.4,5.6,90.0,79.78,63.76
2018,11,24,12,45,92.5,120.0,2.35,5.5,169.0,216.05,184.0
2018,11,24,13,0,185.0,150.0,2.3,5.4,248.0,350.55,298.24
2018,11,24,13,15,274.0,150.0,2.15,5.45,290.0,427.45,362.58
2018,11,24,13,30,363.0,150.0,2.0,5.5,332.0,519.12,436.78
2018,11,24,13,45,241.5,146.5,1.85,5.55,265.0,383.55,324.72
2018,11,24,14,0,120.0,143.0,1.7,5.6,198.0,257.48,218.32
2018,11,24,14,15,416.0,114.0,1.7,5.6,286.5,485.73,413.02
2018,11,24,14,30,712.0,85.0,1.7,5.6,375.0,668.58,557.56
2018,11,24,14,45,719.0,78.5,1.7,5.6,348.5,637.8,532.88
2018,11,24,15,0,726.0,72.0,1.7,5.6,322.0,604.24,507.09
2018,11,24,15,15,688.0,68.5,1.7,5.6,282.0,543.04,457.46
2018,11,24,15,30,650.0,65.0,1.7,5.6,242.0,483.3,407.55
2018,11,24,15,45,591.0,59.5,1.65,5.55,199.0,411.71,346.06
2018,11,24,16,0,532.0,54.0,1.6,5.5,156.0,344.52,286.33
2018,11,24,16,15,442.5,46.0,1.5,5.35,115.5,266.25,216.03
2018,11,24,16,30,353.0,38.0,1.4,5.2,75.0,196.46,149.7
2018,11,24,16,45,215.5,24.5,1.3,5.0,43.5,109.08,32.77
2018,11,24,17,0,78.0,11.0,1.2,4.8,12.0,30.92,0.0
2018,11,24,17,15,39.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,8.5,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,17.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,147.5,14.5,1.3,3.25,22.5,53.4,0.0
2018,11,25,7,30,278.0,26.0,1.3,3.4,43.0,132.55,50.93
2018,11,25,7,45,393.0,34.5,1.3,3.6,81.5,210.95,163.11
2018,11,25,8,0,508.0,43.0,1.3,3.8,120.0,294.14,240.59
2018,11,25,8,15,578.5,49.0,1.25,4.15,163.5,364.21,304.06
2018,11,25,8,30,649.0,55.0,1.2,4.5,207.0,440.37,370.25
2018,11,25,8,45,553.0,74.0,1.15,4.9,221.0,438.37,370.28
2018,11,25,9,0,457.0,93.0,1.1,5.3,235.0,420.88,356.47
2018,11,25,9,15,440.0,109.5,1.05,5.75,260.0,449.56,379.31
2018,11,25,9,30,423.0,126.0,1.0,6.2,285.0,475.43,398.53
2018,11,25,9,45,435.0,137.0,0.9,6.6,313.5,514.23,427.41
2018,11,25,10,0,447.0,148.0,0.8,7.0,342.0,552.47,454.76
2018,11,25,10,15,459.0,156.0,0.75,7.55,366.0,586.42,478.37
2018,11,25,10,30,471.0,164.0,0.7,8.1,390.0,619.38,500.7
2018,11,25,10,45,431.5,181.0,0.65,8.6,395.0,616.42,495.05
2018,11,25,11,0,392.0,198.0,0.6,9.1,400.0,592.72,475.01
2018,11,25,11,15,404.5,202.0,0.75,9.55,415.0,632.76,505.11
2018,11,25,11,30,417.0,206.0,0.9,10.0,430.0,654.29,521.1
2018,11,25,11,45,411.5,209.5,1.0,10.5,432.5,656.85,522.47
2018,11,25,12,0,406.0,213.0,1.1,11.0,435.0,639.72,510.13
2018,11,25,12,15,406.5,212.0,1.2,11.3,433.5,638.9,510.13
2018,11,25,12,30,407.0,211.0,1.3,11.6,432.0,636.45,508.76
2018,11,25,12,45,362.0,216.0,1.4,11.95,410.0,597.69,479.26
2018,11,25,13,0,317.0,221.0,1.5,12.3,388.0,558.46,449.34
2018,11,25,13,15,301.5,215.5,1.55,12.35,370.0,532.77,430.49
2018,11,25,13,30,286.0,210.0,1.6,12.4,352.0,506.54,410.92
2018,11,25,13,45,313.0,194.5,1.6,12.45,343.0,503.83,410.28
2018,11,25,14,0,340.0,179.0,1.6,12.5,334.0,498.67,407.5
2018,11,25,14,15,298.0,171.0,1.55,12.4,300.5,445.35,365.64
2018,11,25,14,30,256.0,163.0,1.5,12.3,267.0,393.92,324.95
2018,11,25,14,45,281.0,144.5,1.5,12.25,249.0,380.08,315.16
2018,11,25,15,0,306.0,126.0,1.5,12.2,231.0,363.49,302.48
2018,11,25,15,15,326.0,109.0,1.3,11.75,208.0,355.21,295.44
2018,11,25,15,30,346.0,92.0,1.1,11.3,185.0,331.25,275.11
2018,11,25,15,45,285.0,79.5,0.95,10.85,147.5,266.11,219.93
2018,11,25,16,0,224.0,67.0,0.8,10.4,110.0,196.93,160.75
2018,11,25,16,15,154.5,52.0,0.85,9.85,78.0,137.83,109.39
2018,11,25,16,30,85.0,37.0,0.9,9.3,46.0,86.27,63.24
2018,11,25,16,45,54.5,22.5,0.95,8.75,27.0,49.71,9.95
2018,11,25,17,0,24.0,8.0,1.0,8.2,8.0,13.73,0.0
2018,11,25,17,15,12.0,4.0,1.0,8.05,4.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,26,7,15,46.5,9.5,3.15,8.05,12.5,21.25,0.0
2018,11,26,7,30,93.0,19.0,3.1,8.2,25.0,63.07,15.44
2018,11,26,7,45,192.5,33.5,3.1,8.35,58.0,131.09,98.76
2018,11,26,8,0,292.0,48.0,3.1,8.5,91.0,202.27,163.82
2018,11,26,8,15,326.5,57.5,3.2,8.8,120.5,245.71,204.51
2018,11,26,8,30,361.0,67.0,3.3,9.1,150.0,292.52,247.01
2018,11,26,8,45,188.5,80.5,3.4,9.35,124.5,211.94,179.51
2018,11,26,9,0,16.0,94.0,3.5,9.6,99.0,98.35,80.02
2018,11,26,9,15,254.0,99.0,3.6,9.9,193.5,294.61,251.89
2018,11,26,9,30,492.0,104.0,3.7,10.2,288.0,498.1,421.97
2018,11,26,9,45,274.5,91.5,3.8,10.5,196.0,335.65,285.25
2018,11,26,10,0,57.0,79.0,3.9,10.8,104.0,129.93,107.68
2018,11,26,10,15,28.5,69.5,4.1,11.1,82.0,88.71,71.67
2018,11,26,10,30,0.0,60.0,4.3,11.4,60.0,53.02,39.89
2018,11,26,10,45,0.0,75.0,4.45,11.7,75.0,66.36,51.15
2018,11,26,11,0,0.0,90.0,4.6,12.0,90.0,79.93,62.52
2018,11,26,11,15,0.5,100.5,4.75,12.2,101.0,90.4,71.26
2018,11,26,11,30,1.0,111.0,4.9,12.4,112.0,101.01,80.1
2018,11,26,11,45,1.5,103.5,5.1,12.6,104.5,94.13,74.24
2018,11,26,12,0,2.0,96.0,5.3,12.8,97.0,87.38,68.52
2018,11,26,12,15,3.0,116.0,5.35,12.85,117.5,107.71,85.63
2018,11,26,12,30,4.0,136.0,5.4,12.9,138.0,128.63,103.17
2018,11,26,12,45,2.0,99.5,5.45,12.9,100.5,90.77,71.38
2018,11,26,13,0,0.0,63.0,5.5,12.9,63.0,55.71,41.76
2018,11,26,13,15,0.0,69.0,5.5,12.65,69.0,61.03,46.37
2018,11,26,13,30,0.0,75.0,5.5,12.4,75.0,66.36,51.01
2018,11,26,13,45,115.5,97.0,5.55,12.15,149.5,215.66,181.62
2018,11,26,14,0,231.0,119.0,5.6,11.9,224.0,334.79,284.11
2018,11,26,14,15,489.5,100.0,5.45,11.45,303.0,535.57,454.04
2018,11,26,14,30,748.0,81.0,5.3,11.0,382.0,686.61,576.35
2018,11,26,14,45,771.0,71.5,5.15,10.6,357.0,663.03,558.18
2018,11,26,15,0,794.0,62.0,5.0,10.2,332.0,635.08,537.0
2018,11,26,15,15,761.0,58.5,4.75,9.7,291.0,574.35,486.67
2018,11,26,15,30,728.0,55.0,4.5,9.2,250.0,514.38,435.42
2018,11,26,15,45,677.0,50.0,4.2,8.7,206.5,444.12,373.89
2018,11,26,16,0,626.0,45.0,3.9,8.2,163.0,377.18,313.28
2018,11,26,16,15,542.0,38.5,3.6,7.55,121.0,298.0,241.28
2018,11,26,16,30,458.0,32.0,3.3,6.9,79.0,232.16,175.65
2018,11,26,16,45,289.5,21.5,3.0,6.25,46.0,130.75,28.89
2018,11,26,17,0,121.0,11.0,2.7,5.6,13.0,42.67,0.0
2018,11,26,17,15,60.5,5.5,2.75,5.3,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,7,15,59.5,9.5,1.35,-2.05,13.0,24.71,0.0
2018,11,27,7,30,119.0,19.0,1.5,-1.3,26.0,71.08,10.7
2018,11,27,7,45,222.0,33.0,1.7,-0.6,60.0,141.76,109.46
2018,11,27,8,0,325.0,47.0,1.9,0.1,94.0,215.17,178.79
2018,11,27,8,15,497.5,51.0,2.1,0.65,150.5,324.87,276.64
2018,11,27,8,30,670.0,55.0,2.3,1.2,207.0,449.6,385.56
2018,11,27,8,45,723.0,58.5,2.55,1.75,252.0,514.97,443.17
2018,11,27,9,0,776.0,62.0,2.8,2.3,297.0,587.56,504.99
2018,11,27,9,15,805.5,65.0,2.8,2.65,337.0,646.03,552.77
2018,11,27,9,30,835.0,68.0,2.8,3.0,377.0,704.5,597.2
2018,11,27,9,45,854.5,70.0,2.85,3.4,411.5,753.78,633.56
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,801.59,668.15
2018,11,27,10,15,884.0,74.0,2.9,4.1,473.0,839.78,694.83
2018,11,27,10,30,894.0,76.0,2.9,4.4,500.0,875.37,719.3
2018,11,27,10,45,902.0,77.5,2.9,4.75,521.0,897.26,733.31
2018,11,27,11,0,910.0,79.0,2.9,5.1,542.0,924.19,751.13
2018,11,27,11,15,915.5,80.0,2.95,5.3,556.0,944.99,765.22
2018,11,27,11,30,921.0,81.0,3.0,5.5,570.0,962.35,776.96
2018,11,27,11,45,923.0,81.0,3.0,5.7,576.0,971.64,782.58
2018,11,27,12,0,925.0,81.0,3.0,5.9,582.0,977.25,785.79
2018,11,27,12,15,872.5,93.5,3.05,6.05,564.5,953.47,768.55
2018,11,27,12,30,820.0,106.0,3.1,6.2,547.0,915.95,741.61
2018,11,27,12,45,692.0,134.0,3.15,6.3,501.5,830.81,679.36
2018,11,27,13,0,564.0,162.0,3.2,6.4,456.0,730.36,604.45
2018,11,27,13,15,468.0,171.0,3.25,6.4,410.0,645.72,538.59
2018,11,27,13,30,372.0,180.0,3.3,6.4,364.0,544.81,458.37
2018,11,27,13,45,502.5,147.0,3.35,6.35,382.5,624.96,526.1
2018,11,27,14,0,633.0,114.0,3.4,6.3,401.0,686.47,576.03
2018,11,27,14,15,662.5,105.0,3.35,6.15,387.0,678.7,570.59
2018,11,27,14,30,692.0,96.0,3.3,6.0,373.0,666.63,562.24
2018,11,27,14,45,612.0,96.0,3.3,5.85,324.5,581.58,494.8
2018,11,27,15,0,532.0,96.0,3.3,5.7,276.0,500.36,428.26
2018,11,27,15,15,640.0,75.5,3.1,5.25,265.5,521.38,446.06
2018,11,27,15,30,748.0,55.0,2.9,4.8,255.0,526.47,448.56
2018,11,27,15,45,609.5,56.0,2.7,4.35,200.0,418.62,355.61
2018,11,27,16,0,471.0,57.0,2.5,3.9,145.0,318.58,267.85
2018,11,27,16,15,409.5,44.5,2.35,3.15,106.0,251.32,206.28
2018,11,27,16,30,348.0,32.0,2.2,2.4,67.0,190.51,145.8
2018,11,27,16,45,233.0,21.5,2.05,1.7,40.0,112.35,20.21
2018,11,27,17,0,118.0,11.0,1.9,1.0,13.0,41.99,0.0
2018,11,27,17,15,59.0,5.5,2.0,0.75,6.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,154.0,11.5,1.9,-4.6,20.0,51.86,0.0
2018,11,28,7,30,308.0,23.0,2.2,-4.1,40.0,136.06,5.77
2018,11,28,7,45,442.0,31.0,2.5,-3.55,80.0,224.27,173.89
2018,11,28,8,0,576.0,39.0,2.8,-3.0,120.0,311.84,261.0
2018,11,28,8,15,646.0,44.0,3.0,-2.6,165.0,384.51,330.55
2018,11,28,8,30,716.0,49.0,3.2,-2.2,210.0,462.54,402.58
2018,11,28,8,45,759.5,53.0,3.4,-1.8,254.0,528.98,462.65
2018,11,28,9,0,803.0,57.0,3.6,-1.4,298.0,597.48,522.42
2018,11,28,9,15,832.5,59.5,3.6,-1.05,338.5,656.31,571.47
2018,11,28,9,30,862.0,62.0,3.6,-0.7,379.0,715.09,617.21
2018,11,28,9,45,882.5,64.0,3.6,-0.3,414.5,759.36,650.21
2018,11,28,10,0,903.0,66.0,3.6,0.1,450.0,808.3,686.29
2018,11,28,10,15,918.0,67.0,3.6,0.5,479.0,849.69,715.87
2018,11,28,10,30,933.0,68.0,3.6,0.9,508.0,888.73,743.29
2018,11,28,10,45,943.5,68.5,3.55,1.25,530.0,920.55,764.78
2018,11,28,11,0,954.0,69.0,3.5,1.6,552.0,949.3,783.83
2018,11,28,11,15,960.0,69.0,3.5,1.95,566.0,970.02,797.24
2018,11,28,11,30,966.0,69.0,3.5,2.3,580.0,987.15,808.13
2018,11,28,11,45,969.0,69.5,3.45,2.6,586.5,998.45,814.61
2018,11,28,12,0,972.0,70.0,3.4,2.9,593.0,1005.91,818.48
2018,11,28,12,15,972.0,69.5,3.4,3.15,591.0,1005.37,817.29
2018,11,28,12,30,972.0,69.0,3.4,3.4,589.0,1000.94,813.52
2018,11,28,12,45,969.0,68.0,3.35,3.65,579.0,989.19,804.25
2018,11,28,13,0,966.0,67.0,3.3,3.9,569.0,973.67,792.46
2018,11,28,13,15,959.5,66.5,3.3,4.0,551.5,951.98,777.14
2018,11,28,13,30,953.0,66.0,3.3,4.1,534.0,926.83,759.39
2018,11,28,13,45,943.0,64.5,3.3,4.2,509.0,894.1,736.0
2018,11,28,14,0,933.0,63.0,3.3,4.3,484.0,858.43,710.36
2018,11,28,14,15,917.5,61.5,3.2,4.25,452.0,815.69,678.88
2018,11,28,14,30,902.0,60.0,3.1,4.2,420.0,770.85,645.51
2018,11,28,14,45,880.0,58.0,3.0,4.1,382.5,718.86,606.19
2018,11,28,15,0,858.0,56.0,2.9,4.0,345.0,665.9,565.39
2018,11,28,15,15,825.5,53.0,2.55,3.45,302.5,609.22,518.8
2018,11,28,15,30,793.0,50.0,2.2,2.9,260.0,547.54,465.87
2018,11,28,15,45,742.0,46.0,1.8,2.3,215.0,475.59,402.59
2018,11,28,16,0,691.0,42.0,1.4,1.7,170.0,406.8,339.81
2018,11,28,16,15,605.0,36.0,1.4,0.7,126.0,324.13,265.31
2018,11,28,16,30,519.0,30.0,1.4,-0.3,82.0,249.02,190.6
2018,11,28,16,45,332.5,20.5,1.35,-1.25,47.5,140.3,21.13
2018,11,28,17,0,146.0,11.0,1.3,-2.2,13.0,49.75,0.0
2018,11,28,17,15,73.0,5.5,1.3,-2.4,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,141.5,10.5,1.1,-2.4,17.5,47.39,0.0
2018,11,29,7,30,283.0,21.0,1.3,-1.7,35.0,125.25,0.0
2018,11,29,7,45,415.0,28.5,1.45,-1.0,73.5,210.83,159.66
2018,11,29,8,0,547.0,36.0,1.6,-0.3,112.0,295.58,243.47
2018,11,29,8,15,617.0,41.0,1.55,0.25,155.0,366.12,309.22
2018,11,29,8,30,687.0,46.0,1.5,0.8,198.0,442.31,377.13
2018,11,29,8,45,730.5,49.5,1.45,1.4,240.5,506.49,432.45
2018,11,29,9,0,774.0,53.0,1.4,2.0,283.0,572.85,487.04
2018,11,29,9,15,803.5,55.0,1.25,2.6,322.0,629.6,530.55
2018,11,29,9,30,833.0,57.0,1.1,3.2,361.0,680.25,565.6
2018,11,29,9,45,852.0,59.0,1.0,3.75,394.5,728.31,597.93
2018,11,29,10,0,871.0,61.0,0.9,4.3,428.0,775.02,628.08
2018,11,29,10,15,884.5,61.5,0.85,4.85,455.5,813.54,652.16
2018,11,29,10,30,898.0,62.0,0.8,5.4,483.0,849.74,674.15
2018,11,29,10,45,907.0,63.5,0.75,5.9,504.5,880.78,692.22
2018,11,29,11,0,916.0,65.0,0.7,6.4,526.0,908.81,708.01
2018,11,29,11,15,921.5,65.0,0.8,6.8,539.5,928.52,721.39
2018,11,29,11,30,927.0,65.0,0.9,7.2,553.0,944.78,732.64
2018,11,29,11,45,929.0,65.5,1.0,7.55,559.0,954.91,739.99
2018,11,29,12,0,931.0,66.0,1.1,7.9,565.0,961.35,745.03
2018,11,29,12,15,931.0,66.0,1.2,8.15,563.5,961.55,746.24
2018,11,29,12,30,931.0,66.0,1.3,8.4,562.0,958.02,745.08
2018,11,29,12,45,927.5,65.5,1.45,8.6,552.5,946.89,739.73
2018,11,29,13,0,924.0,65.0,1.6,8.8,543.0,932.16,731.87
2018,11,29,13,15,915.0,65.0,1.65,8.9,525.5,909.67,717.41
2018,11,29,13,30,906.0,65.0,1.7,9.0,508.0,883.98,700.76
2018,11,29,13,45,893.0,64.0,1.75,9.1,483.0,850.57,678.5
2018,11,29,14,0,880.0,63.0,1.8,9.2,458.0,814.56,654.19
2018,11,29,14,15,862.0,62.0,1.75,9.1,427.0,772.24,624.43
2018,11,29,14,30,844.0,61.0,1.7,9.0,396.0,728.16,593.03
2018,11,29,14,45,818.0,59.5,1.65,8.9,360.0,682.38,559.84
2018,11,29,15,0,792.0,58.0,1.6,8.8,324.0,629.27,520.33
2018,11,29,15,15,560.0,66.5,1.45,8.15,243.0,460.13,385.65
2018,11,29,15,30,328.0,75.0,1.3,7.5,162.0,300.88,254.05
2018,11,29,15,45,205.0,63.0,1.1,6.85,114.0,191.41,160.96
2018,11,29,16,0,82.0,51.0,0.9,6.2,66.0,98.39,79.93
2018,11,29,16,15,78.5,39.5,1.0,5.4,50.5,80.43,63.23
2018,11,29,16,30,75.0,28.0,1.1,4.6,35.0,69.73,50.55
2018,11,29,16,45,38.5,15.5,1.15,3.8,19.0,34.29,0.0
2018,11,29,17,0,2.0,3.0,1.2,3.0,3.0,3.28,0.0
2018,11,29,17,15,1.0,1.5,1.25,2.85,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
