Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,11.5,5.5,2.6,5.35,6.0,8.06,0.0
2018,11,30,7,30,23.0,11.0,2.9,5.9,12.0,19.33,0.0
2018,11,30,7,45,66.5,23.0,3.2,6.45,31.0,59.05,40.38
2018,11,30,8,0,110.0,35.0,3.5,7.0,50.0,95.21,74.95
2018,11,30,8,15,58.5,50.0,3.55,7.6,58.5,85.62,68.62
2018,11,30,8,30,7.0,65.0,3.6,8.2,67.0,64.6,50.7
2018,11,30,8,45,5.0,74.5,3.6,8.8,76.0,72.21,57.43
2018,11,30,9,0,3.0,84.0,3.6,9.4,85.0,79.81,63.91
2018,11,30,9,15,22.0,105.5,3.75,10.05,113.5,122.38,100.81
2018,11,30,9,30,41.0,127.0,3.9,10.7,142.0,160.81,133.65
2018,11,30,9,45,56.5,145.5,4.05,11.35,168.0,194.55,162.01
2018,11,30,10,0,72.0,164.0,4.2,12.0,194.0,229.49,190.99
2018,11,30,10,15,140.0,175.5,4.25,12.45,239.0,314.33,262.34
2018,11,30,10,30,208.0,187.0,4.3,12.9,284.0,388.95,323.93
2018,11,30,10,45,155.5,199.0,4.35,13.35,273.5,362.3,299.74
2018,11,30,11,0,103.0,211.0,4.4,13.8,263.0,316.46,260.39
2018,11,30,11,15,81.5,203.5,4.35,14.05,245.0,288.34,236.59
2018,11,30,11,30,60.0,196.0,4.3,14.3,227.0,259.82,212.36
2018,11,30,11,45,197.5,198.0,4.3,14.6,303.0,406.88,335.09
2018,11,30,12,0,335.0,200.0,4.3,14.9,379.0,556.31,454.82
2018,11,30,12,15,402.5,188.0,4.15,15.05,402.0,623.75,506.64
2018,11,30,12,30,470.0,176.0,4.0,15.2,425.0,670.57,542.96
2018,11,30,12,45,403.0,185.0,3.85,15.35,396.0,615.66,498.81
2018,11,30,13,0,336.0,194.0,3.7,15.5,367.0,542.29,441.1
2018,11,30,13,15,284.5,201.0,3.5,15.5,344.5,499.91,407.03
2018,11,30,13,30,233.0,208.0,3.3,15.5,322.0,441.73,360.5
2018,11,30,13,45,204.5,187.0,3.05,15.55,283.5,386.66,316.82
2018,11,30,14,0,176.0,166.0,2.8,15.6,245.0,332.58,273.41
2018,11,30,14,15,104.0,155.5,2.6,15.5,201.5,258.29,211.88
2018,11,30,14,30,32.0,145.0,2.4,15.4,158.0,175.36,142.3
2018,11,30,14,45,26.5,121.0,2.25,15.3,131.0,143.01,115.77
2018,11,30,15,0,21.0,97.0,2.1,15.2,104.0,111.48,89.49
2018,11,30,15,15,88.0,92.5,1.95,14.9,116.5,160.0,131.66
2018,11,30,15,30,155.0,88.0,1.8,14.6,129.0,202.71,167.46
2018,11,30,15,45,87.5,74.5,1.7,14.35,97.0,133.43,108.08
2018,11,30,16,0,20.0,61.0,1.6,14.1,65.0,73.64,56.7
2018,11,30,16,15,11.0,44.5,1.55,13.75,46.5,47.31,33.88
2018,11,30,16,30,2.0,28.0,1.5,13.4,28.0,26.55,15.39
2018,11,30,16,45,4.0,16.0,1.4,13.0,16.0,15.42,0.0
2018,11,30,17,0,6.0,4.0,1.3,12.6,4.0,5.28,0.0
2018,11,30,17,15,3.0,2.0,1.35,12.55,2.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,0.8,8.65,3.0,2.73,0.0
2018,12,1,7,30,0.0,6.0,0.8,9.0,6.0,5.26,0.0
2018,12,1,7,45,0.0,8.0,0.8,9.35,8.0,7.02,0.0
2018,12,1,8,0,0.0,10.0,0.8,9.7,10.0,8.77,1.79
2018,12,1,8,15,0.0,9.0,0.95,9.8,9.0,7.9,1.18
2018,12,1,8,30,0.0,8.0,1.1,9.9,8.0,7.02,0.47
2018,12,1,8,45,0.0,35.0,1.2,10.05,35.0,30.83,21.3
2018,12,1,9,0,0.0,62.0,1.3,10.2,62.0,55.03,42.3
2018,12,1,9,15,1.0,87.5,1.4,10.35,88.0,81.09,64.7
2018,12,1,9,30,2.0,113.0,1.5,10.5,114.0,107.92,87.47
2018,12,1,9,45,1.0,110.0,1.6,10.6,110.5,102.76,82.84
2018,12,1,10,0,0.0,107.0,1.7,10.7,107.0,98.06,78.65
2018,12,1,10,15,0.0,107.5,1.85,10.95,107.5,98.0,78.4
2018,12,1,10,30,0.0,108.0,2.0,11.2,108.0,98.09,78.28
2018,12,1,10,45,0.5,126.0,2.15,11.45,126.0,116.43,93.56
2018,12,1,11,0,1.0,144.0,2.3,11.7,144.0,135.13,108.99
2018,12,1,11,15,0.5,130.0,2.4,12.25,130.0,119.91,95.93
2018,12,1,11,30,0.0,116.0,2.5,12.8,116.0,105.21,83.4
2018,12,1,11,45,0.0,108.0,2.65,13.3,108.0,97.25,76.57
2018,12,1,12,0,0.0,100.0,2.8,13.8,100.0,89.44,69.89
2018,12,1,12,15,0.0,91.0,2.55,14.1,91.0,80.79,62.58
2018,12,1,12,30,0.0,82.0,2.3,14.4,82.0,72.6,55.67
2018,12,1,12,45,0.0,87.5,2.05,14.7,87.5,77.5,59.74
2018,12,1,13,0,0.0,93.0,1.8,15.0,93.0,82.81,64.12
2018,12,1,13,15,0.0,91.5,1.55,14.65,91.5,81.44,63.12
2018,12,1,13,30,0.0,90.0,1.3,14.3,90.0,80.11,62.16
2018,12,1,13,45,0.0,99.0,1.05,13.95,99.0,89.07,69.84
2018,12,1,14,0,0.0,108.0,0.8,13.6,108.0,98.42,77.84
2018,12,1,14,15,0.0,84.5,0.85,13.3,84.5,75.36,58.66
2018,12,1,14,30,0.0,61.0,0.9,13.0,61.0,53.89,40.65
2018,12,1,14,45,0.0,47.5,0.9,12.7,47.5,41.91,30.54
2018,12,1,15,0,0.0,34.0,0.9,12.4,34.0,29.95,20.33
2018,12,1,15,15,0.0,34.5,1.1,12.35,34.5,30.39,20.72
2018,12,1,15,30,0.0,35.0,1.3,12.3,35.0,30.83,21.07
2018,12,1,15,45,0.0,30.0,1.5,12.2,30.0,26.41,17.17
2018,12,1,16,0,0.0,25.0,1.7,12.1,25.0,22.0,13.21
2018,12,1,16,15,0.0,19.5,1.8,12.05,19.5,17.15,8.82
2018,12,1,16,30,0.0,14.0,1.9,12.0,14.0,12.3,4.14
2018,12,1,16,45,0.0,8.5,2.0,11.9,8.5,7.46,0.0
2018,12,1,17,0,0.0,3.0,2.1,11.8,3.0,2.73,0.0
2018,12,1,17,15,0.0,1.5,2.15,11.8,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.75,3.5,3.18,0.0
2018,12,2,7,30,0.0,7.0,3.0,14.0,7.0,6.37,0.0
2018,12,2,7,45,0.0,16.0,3.05,14.3,16.0,14.08,4.86
2018,12,2,8,0,0.0,25.0,3.1,14.6,25.0,22.02,12.6
2018,12,2,8,15,2.0,35.5,3.15,14.9,36.0,32.27,21.61
2018,12,2,8,30,4.0,46.0,3.2,15.2,47.0,42.73,30.76
2018,12,2,8,45,2.5,56.5,3.2,15.55,57.0,51.77,38.55
2018,12,2,9,0,1.0,67.0,3.2,15.9,67.0,60.8,46.19
2018,12,2,9,15,27.5,85.5,3.2,16.2,95.0,102.85,82.3
2018,12,2,9,30,54.0,104.0,3.2,16.5,123.0,142.82,116.27
2018,12,2,9,45,102.0,137.0,3.2,16.85,177.5,231.4,190.11
2018,12,2,10,0,150.0,170.0,3.2,17.2,232.0,312.57,256.13
2018,12,2,10,15,135.5,180.0,3.25,17.4,239.0,316.52,258.17
2018,12,2,10,30,121.0,190.0,3.3,17.6,246.0,319.37,259.5
2018,12,2,10,45,119.5,178.5,3.35,17.85,235.5,305.61,248.24
2018,12,2,11,0,118.0,167.0,3.4,18.1,225.0,292.0,237.18
2018,12,2,11,15,59.0,108.0,3.35,18.25,137.0,170.76,137.68
2018,12,2,11,30,0.0,49.0,3.3,18.4,49.0,43.28,30.48
2018,12,2,11,45,0.5,74.0,3.25,18.6,74.5,65.94,49.31
2018,12,2,12,0,1.0,99.0,3.2,18.8,100.0,89.42,68.6
2018,12,2,12,15,1.0,74.5,3.2,18.9,75.5,66.86,49.98
2018,12,2,12,30,1.0,50.0,3.2,19.0,51.0,45.1,31.98
2018,12,2,12,45,3.0,62.5,3.15,19.05,64.5,58.02,42.8
2018,12,2,13,0,5.0,75.0,3.1,19.1,78.0,70.9,53.56
2018,12,2,13,15,4.0,78.0,3.25,19.3,80.0,72.59,54.91
2018,12,2,13,30,3.0,81.0,3.4,19.5,82.0,74.31,56.3
2018,12,2,13,45,8.0,104.0,3.5,19.7,107.5,100.85,78.4
2018,12,2,14,0,13.0,127.0,3.6,19.9,133.0,128.8,101.52
2018,12,2,14,15,168.5,123.0,3.65,20.0,189.5,284.06,232.31
2018,12,2,14,30,324.0,119.0,3.7,20.1,246.0,408.27,333.84
2018,12,2,14,45,338.0,105.5,3.8,20.2,227.5,389.46,318.86
2018,12,2,15,0,352.0,92.0,3.9,20.3,209.0,368.48,302.25
2018,12,2,15,15,447.0,76.5,3.85,20.15,205.5,400.83,328.4
2018,12,2,15,30,542.0,61.0,3.8,20.0,202.0,417.25,340.29
2018,12,2,15,45,542.5,54.0,3.75,19.85,174.0,382.0,308.99
2018,12,2,16,0,543.0,47.0,3.7,19.7,146.0,345.51,275.15
2018,12,2,16,15,461.0,39.0,3.7,19.35,107.0,270.43,209.5
2018,12,2,16,30,379.0,31.0,3.7,19.0,68.0,203.54,145.35
2018,12,2,16,45,236.5,20.5,3.7,18.65,39.5,113.07,0.0
2018,12,2,17,0,94.0,10.0,3.7,18.3,11.0,35.07,0.0
2018,12,2,17,15,47.0,5.0,3.7,18.0,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,39.5,7.5,1.3,8.35,9.0,6.82,0.0
2018,12,3,7,30,79.0,15.0,1.4,8.8,18.0,38.5,0.0
2018,12,3,7,45,187.0,28.5,1.55,9.3,48.5,121.28,81.75
2018,12,3,8,0,295.0,42.0,1.7,9.8,79.0,194.0,153.16
2018,12,3,8,15,426.0,47.5,1.8,10.2,124.5,281.41,229.95
2018,12,3,8,30,557.0,53.0,1.9,10.6,170.0,380.28,314.9
2018,12,3,8,45,487.0,71.5,2.0,11.0,189.5,389.28,324.83
2018,12,3,9,0,417.0,90.0,2.1,11.4,209.0,386.83,324.1
2018,12,3,9,15,362.5,105.5,2.15,11.9,219.5,387.73,324.69
2018,12,3,9,30,308.0,121.0,2.2,12.4,230.0,368.42,308.36
2018,12,3,9,45,227.0,147.5,2.2,12.95,232.0,352.03,292.71
2018,12,3,10,0,146.0,174.0,2.2,13.5,234.0,314.66,259.79
2018,12,3,10,15,217.5,181.0,2.3,13.9,277.0,384.6,317.32
2018,12,3,10,30,289.0,188.0,2.4,14.3,320.0,474.23,388.3
2018,12,3,10,45,266.5,200.5,2.5,14.75,326.5,476.96,388.42
2018,12,3,11,0,244.0,213.0,2.6,15.2,333.0,477.79,387.54
2018,12,3,11,15,217.5,222.5,2.65,15.4,332.0,452.27,366.75
2018,12,3,11,30,191.0,232.0,2.7,15.6,331.0,442.28,357.83
2018,12,3,11,45,197.5,234.5,2.8,15.85,337.5,452.7,365.86
2018,12,3,12,0,204.0,237.0,2.9,16.1,344.0,462.62,373.42
2018,12,3,12,15,223.5,234.0,2.9,16.2,351.0,477.01,384.96
2018,12,3,12,30,243.0,231.0,2.9,16.3,358.0,508.53,409.31
2018,12,3,12,45,273.0,223.0,2.95,16.4,363.5,524.35,422.3
2018,12,3,13,0,303.0,215.0,3.0,16.5,369.0,538.57,434.17
2018,12,3,13,15,355.5,197.0,2.95,16.55,372.5,558.42,450.93
2018,12,3,13,30,408.0,179.0,2.9,16.6,376.0,592.34,477.8
2018,12,3,13,45,417.5,168.0,2.9,16.6,361.0,577.48,467.1
2018,12,3,14,0,427.0,157.0,2.9,16.6,346.0,560.52,455.0
2018,12,3,14,15,440.0,142.5,2.75,16.5,326.0,540.08,439.96
2018,12,3,14,30,453.0,128.0,2.6,16.4,306.0,517.22,422.79
2018,12,3,14,45,509.5,107.0,2.45,16.3,289.5,515.34,422.28
2018,12,3,15,0,566.0,86.0,2.3,16.2,273.0,513.84,421.12
2018,12,3,15,15,630.5,68.5,2.05,15.55,252.5,508.99,417.0
2018,12,3,15,30,695.0,51.0,1.8,14.9,232.0,492.9,402.74
2018,12,3,15,45,660.5,45.5,1.6,14.3,193.0,433.18,352.14
2018,12,3,16,0,626.0,40.0,1.4,13.7,154.0,375.28,301.27
2018,12,3,16,15,516.0,35.0,1.4,12.95,111.5,286.56,224.96
2018,12,3,16,30,406.0,30.0,1.4,12.2,69.0,213.58,155.24
2018,12,3,16,45,237.0,18.5,1.45,11.45,38.5,111.78,0.0
2018,12,3,17,0,68.0,7.0,1.5,10.7,8.0,25.25,0.0
2018,12,3,17,15,34.0,3.5,1.55,10.5,4.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.35,12.5,8.19,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.9,25.0,74.28,0.0
2018,12,4,7,45,319.5,28.5,1.45,3.45,60.0,169.5,114.4
2018,12,4,8,0,454.0,39.0,1.6,4.0,95.0,258.72,207.56
2018,12,4,8,15,539.5,45.5,1.85,4.5,138.0,332.53,276.05
2018,12,4,8,30,625.0,52.0,2.1,5.0,181.0,414.0,348.84
2018,12,4,8,45,675.0,56.5,2.3,5.5,223.5,475.54,403.45
2018,12,4,9,0,725.0,61.0,2.5,6.0,266.0,544.64,462.27
2018,12,4,9,15,759.5,64.0,2.55,6.3,305.5,604.07,511.22
2018,12,4,9,30,794.0,67.0,2.6,6.6,345.0,664.05,557.94
2018,12,4,9,45,753.0,79.5,2.6,6.9,364.0,683.49,571.19
2018,12,4,10,0,712.0,92.0,2.6,7.2,383.0,693.87,577.52
2018,12,4,10,15,620.0,113.0,2.5,7.45,378.5,667.33,554.95
2018,12,4,10,30,528.0,134.0,2.4,7.7,374.0,625.61,520.74
2018,12,4,10,45,311.0,164.5,2.3,7.9,307.5,470.24,393.51
2018,12,4,11,0,94.0,195.0,2.2,8.1,241.0,289.2,241.12
2018,12,4,11,15,63.5,188.0,2.1,8.25,219.5,253.78,211.28
2018,12,4,11,30,33.0,181.0,2.0,8.4,198.0,217.71,180.12
2018,12,4,11,45,20.0,175.5,1.9,8.55,186.0,185.52,152.77
2018,12,4,12,0,7.0,170.0,1.8,8.7,174.0,167.48,137.08
2018,12,4,12,15,13.0,180.5,1.7,8.8,187.5,184.37,151.35
2018,12,4,12,30,19.0,191.0,1.6,8.9,201.0,201.53,165.66
2018,12,4,12,45,32.5,200.0,1.55,9.0,216.5,240.22,197.9
2018,12,4,13,0,46.0,209.0,1.5,9.1,232.0,263.88,217.53
2018,12,4,13,15,46.5,202.0,1.5,9.1,225.0,255.84,211.1
2018,12,4,13,30,47.0,195.0,1.5,9.1,218.0,247.87,204.87
2018,12,4,13,45,43.0,185.0,1.45,9.1,205.0,232.38,192.26
2018,12,4,14,0,39.0,175.0,1.4,9.1,192.0,217.18,179.87
2018,12,4,14,15,33.0,161.5,1.4,9.0,175.5,196.36,162.78
2018,12,4,14,30,27.0,148.0,1.4,8.9,159.0,176.05,145.97
2018,12,4,14,45,21.0,133.0,1.4,8.75,141.0,144.04,119.13
2018,12,4,15,0,15.0,118.0,1.4,8.6,123.0,124.22,102.35
2018,12,4,15,15,9.5,101.5,1.25,8.3,104.5,103.58,84.67
2018,12,4,15,30,4.0,85.0,1.1,8.0,86.0,83.49,67.26
2018,12,4,15,45,2.0,68.0,0.95,7.7,68.5,65.28,51.34
2018,12,4,16,0,0.0,51.0,0.8,7.4,51.0,47.25,35.41
2018,12,4,16,15,0.0,36.5,0.8,6.95,36.5,33.09,22.74
2018,12,4,16,30,0.0,22.0,0.8,6.5,22.0,19.39,10.04
2018,12,4,16,45,4.5,12.5,0.75,6.1,12.5,12.71,0.0
2018,12,4,17,0,9.0,3.0,0.7,5.7,3.0,5.24,0.0
2018,12,4,17,15,4.5,1.5,0.7,5.55,1.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,13.5,6.5,1.65,0.1,7.0,0.0,0.0
2018,12,5,7,30,27.0,13.0,1.8,0.5,14.0,20.23,0.0
2018,12,5,7,45,73.0,29.0,2.0,0.9,36.5,71.0,44.9
2018,12,5,8,0,119.0,45.0,2.2,1.3,59.0,114.79,91.92
2018,12,5,8,15,244.5,55.5,2.35,1.85,100.5,200.9,169.1
2018,12,5,8,30,370.0,66.0,2.5,2.4,142.0,291.76,250.19
2018,12,5,8,45,408.0,76.5,2.65,2.95,177.0,344.4,297.53
2018,12,5,9,0,446.0,87.0,2.8,3.5,212.0,399.88,346.04
2018,12,5,9,15,625.5,76.5,2.95,3.85,279.0,532.63,458.8
2018,12,5,9,30,805.0,66.0,3.1,4.2,346.0,669.24,569.72
2018,12,5,9,45,831.5,67.5,3.25,4.6,381.5,722.0,609.32
2018,12,5,10,0,858.0,69.0,3.4,5.0,417.0,773.89,648.11
2018,12,5,10,15,873.0,71.0,3.45,5.15,446.0,815.87,678.8
2018,12,5,10,30,888.0,73.0,3.5,5.3,475.0,855.63,707.52
2018,12,5,10,45,862.0,81.0,3.55,5.45,486.0,865.15,713.3
2018,12,5,11,0,836.0,89.0,3.6,5.6,497.0,870.06,715.97
2018,12,5,11,15,827.5,93.5,3.6,5.6,507.0,882.15,724.29
2018,12,5,11,30,819.0,98.0,3.6,5.6,517.0,890.64,729.99
2018,12,5,11,45,670.5,125.5,3.65,5.65,471.5,800.72,661.9
2018,12,5,12,0,522.0,153.0,3.7,5.7,426.0,690.75,577.6
2018,12,5,12,15,409.0,182.5,3.7,5.75,396.0,622.03,521.36
2018,12,5,12,30,296.0,212.0,3.7,5.8,366.0,533.8,448.62
2018,12,5,12,45,185.0,208.5,3.7,5.85,304.0,407.77,344.47
2018,12,5,13,0,74.0,205.0,3.7,5.9,242.0,284.43,239.59
2018,12,5,13,15,41.5,180.5,3.65,5.85,201.0,225.11,189.29
2018,12,5,13,30,9.0,156.0,3.6,5.8,160.0,155.64,129.43
2018,12,5,13,45,78.5,153.0,3.6,5.8,187.5,223.66,190.38
2018,12,5,14,0,148.0,150.0,3.6,5.8,215.0,290.56,249.12
2018,12,5,14,15,441.0,119.0,3.5,5.65,294.5,512.78,440.02
2018,12,5,14,30,734.0,88.0,3.4,5.5,374.0,689.98,583.64
2018,12,5,14,45,571.5,99.0,3.3,5.4,309.5,557.23,475.59
2018,12,5,15,0,409.0,110.0,3.2,5.3,245.0,430.39,369.74
2018,12,5,15,15,236.5,103.5,2.95,4.95,179.5,281.48,242.6
2018,12,5,15,30,64.0,97.0,2.7,4.6,114.0,141.38,119.47
2018,12,5,15,45,37.0,78.5,2.45,4.25,88.0,103.42,85.78
2018,12,5,16,0,10.0,60.0,2.2,3.9,62.0,62.97,49.64
2018,12,5,16,15,5.0,43.5,2.1,3.3,44.5,43.79,32.29
2018,12,5,16,30,0.0,27.0,2.0,2.7,27.0,24.74,14.57
2018,12,5,16,45,16.0,16.5,1.9,2.1,16.5,21.4,0.0
2018,12,5,17,0,32.0,6.0,1.8,1.5,6.0,14.43,0.0
2018,12,5,17,15,16.0,3.0,1.8,1.25,3.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,75.5,8.0,0.9,-3.15,10.5,0.0,0.0
2018,12,6,7,30,151.0,16.0,1.0,-2.5,21.0,61.31,0.0
2018,12,6,7,45,324.0,26.0,1.1,-1.85,58.0,166.01,106.08
2018,12,6,8,0,497.0,36.0,1.2,-1.2,95.0,272.05,220.12
2018,12,6,8,15,503.5,45.0,1.2,-0.65,126.0,312.92,262.78
2018,12,6,8,30,510.0,54.0,1.2,-0.1,157.0,353.72,302.13
2018,12,6,8,45,597.0,58.5,1.25,0.45,205.0,435.04,373.32
2018,12,6,9,0,684.0,63.0,1.3,1.0,253.0,523.06,447.24
2018,12,6,9,15,747.0,62.5,1.3,1.45,297.5,591.31,502.83
2018,12,6,9,30,810.0,62.0,1.3,1.9,342.0,666.53,560.57
2018,12,6,9,45,843.5,62.0,1.25,2.35,379.0,722.65,600.42
2018,12,6,10,0,877.0,62.0,1.2,2.8,416.0,771.29,633.66
2018,12,6,10,15,829.5,76.0,1.35,3.15,429.0,785.6,643.71
2018,12,6,10,30,782.0,90.0,1.5,3.5,442.0,786.37,644.1
2018,12,6,10,45,851.0,79.0,1.6,3.9,478.5,852.0,691.7
2018,12,6,11,0,920.0,68.0,1.7,4.3,515.0,907.74,730.61
2018,12,6,11,15,838.0,89.5,1.8,4.5,505.5,885.75,714.1
2018,12,6,11,30,756.0,111.0,1.9,4.7,496.0,854.03,691.44
2018,12,6,11,45,678.0,131.5,2.05,4.95,480.5,814.04,662.96
2018,12,6,12,0,600.0,152.0,2.2,5.2,465.0,768.54,630.01
2018,12,6,12,15,637.5,142.0,2.3,5.35,473.5,792.86,649.08
2018,12,6,12,30,675.0,132.0,2.4,5.5,482.0,813.92,665.11
2018,12,6,12,45,768.5,107.5,2.45,5.65,500.0,864.8,702.88
2018,12,6,13,0,862.0,83.0,2.5,5.8,518.0,905.04,732.35
2018,12,6,13,15,701.0,116.0,2.6,5.85,462.5,794.54,651.52
2018,12,6,13,30,540.0,149.0,2.7,5.9,407.0,671.87,559.83
2018,12,6,13,45,481.5,152.5,2.75,5.9,374.5,613.74,514.96
2018,12,6,14,0,423.0,156.0,2.8,5.9,342.0,556.45,469.41
2018,12,6,14,15,411.5,146.0,2.75,5.8,317.0,522.19,442.68
2018,12,6,14,30,400.0,136.0,2.7,5.7,292.0,487.23,414.82
2018,12,6,14,45,391.5,124.0,2.65,5.6,265.0,451.57,386.0
2018,12,6,15,0,383.0,112.0,2.6,5.5,238.0,415.37,356.1
2018,12,6,15,15,348.5,101.0,2.3,5.0,204.5,363.35,311.96
2018,12,6,15,30,314.0,90.0,2.0,4.5,171.0,313.52,268.78
2018,12,6,15,45,264.0,77.5,1.7,4.0,137.5,255.98,218.04
2018,12,6,16,0,214.0,65.0,1.4,3.5,104.0,193.2,162.15
2018,12,6,16,15,145.0,50.5,1.4,2.85,73.5,135.15,109.94
2018,12,6,16,30,76.0,36.0,1.4,2.2,43.0,77.44,56.63
2018,12,6,16,45,52.0,21.5,1.35,1.5,25.0,48.48,0.0
2018,12,6,17,0,28.0,7.0,1.3,0.8,7.0,14.26,0.0
2018,12,6,17,15,14.0,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,30.5,6.0,1.1,-1.2,7.0,0.0,0.0
2018,12,7,7,30,61.0,12.0,1.2,-0.5,14.0,29.69,0.0
2018,12,7,7,45,128.0,26.0,1.25,0.2,38.5,92.91,54.86
2018,12,7,8,0,195.0,40.0,1.3,0.9,63.0,148.45,118.95
2018,12,7,8,15,256.5,53.5,1.4,1.4,96.5,203.46,170.48
2018,12,7,8,30,318.0,67.0,1.5,1.9,130.0,264.79,226.14
2018,12,7,8,45,387.5,75.0,1.65,2.4,169.5,329.57,283.84
2018,12,7,9,0,457.0,83.0,1.8,2.9,209.0,400.31,345.17
2018,12,7,9,15,377.0,104.0,1.75,3.5,218.0,393.35,338.34
2018,12,7,9,30,297.0,125.0,1.7,4.1,227.0,364.48,313.03
2018,12,7,9,45,238.5,146.5,1.7,4.7,233.5,358.67,306.44
2018,12,7,10,0,180.0,168.0,1.7,5.3,240.0,333.59,283.58
2018,12,7,10,15,168.0,181.0,1.65,5.8,252.0,344.47,291.37
2018,12,7,10,30,156.0,194.0,1.6,6.3,264.0,354.28,297.92
2018,12,7,10,45,209.0,197.5,1.55,6.8,296.0,406.82,340.81
2018,12,7,11,0,262.0,201.0,1.5,7.3,328.0,478.17,397.02
2018,12,7,11,15,281.0,207.5,1.4,7.4,347.0,507.53,418.83
2018,12,7,11,30,300.0,214.0,1.3,7.5,366.0,536.44,440.29
2018,12,7,11,45,305.5,216.0,1.15,7.65,372.5,546.6,446.5
2018,12,7,12,0,311.0,218.0,1.0,7.8,379.0,555.68,451.92
2018,12,7,12,15,335.0,213.0,0.9,7.9,386.5,571.94,463.78
2018,12,7,12,30,359.0,208.0,0.8,8.0,394.0,586.86,474.39
2018,12,7,12,45,356.0,204.5,0.75,8.1,386.5,577.33,466.57
2018,12,7,13,0,353.0,201.0,0.7,8.2,379.0,566.49,458.11
2018,12,7,13,15,339.5,197.0,0.7,8.2,363.5,544.44,441.71
2018,12,7,13,30,326.0,193.0,0.7,8.2,348.0,521.62,424.75
2018,12,7,13,45,307.0,185.5,0.75,8.25,326.0,489.16,400.59
2018,12,7,14,0,288.0,178.0,0.8,8.3,304.0,456.62,376.06
2018,12,7,14,15,254.0,168.5,0.75,8.2,274.0,409.85,339.25
2018,12,7,14,30,220.0,159.0,0.7,8.1,244.0,364.51,303.12
2018,12,7,14,45,158.5,140.0,0.65,7.95,198.5,275.68,230.85
2018,12,7,15,0,97.0,121.0,0.6,7.8,153.0,205.21,171.95
2018,12,7,15,15,85.5,109.0,0.5,7.6,134.5,180.8,151.44
2018,12,7,15,30,74.0,97.0,0.4,7.4,116.0,147.66,123.0
2018,12,7,15,45,66.5,81.5,0.3,7.2,96.5,123.92,102.16
2018,12,7,16,0,59.0,66.0,0.2,7.0,77.0,108.9,88.27
2018,12,7,16,15,74.5,50.0,0.25,6.75,60.0,95.28,75.1
2018,12,7,16,30,90.0,34.0,0.3,6.5,43.0,87.0,63.11
2018,12,7,16,45,74.0,21.5,0.35,6.25,26.5,56.03,0.0
2018,12,7,17,0,58.0,9.0,0.4,6.0,10.0,24.61,0.0
2018,12,7,17,15,29.0,4.5,0.45,5.75,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,2.0,-0.3,1.5,0.0,0.0
2018,12,8,7,30,0.0,3.0,2.1,-0.2,3.0,2.73,0.0
2018,12,8,7,45,0.0,16.0,2.2,-0.05,16.0,14.09,3.29
2018,12,8,8,0,0.0,29.0,2.3,0.1,29.0,25.89,16.57
2018,12,8,8,15,0.0,43.5,2.35,0.35,43.5,40.21,29.87
2018,12,8,8,30,0.0,58.0,2.4,0.6,58.0,54.34,42.84
2018,12,8,8,45,1.0,74.5,2.4,0.8,75.0,71.31,58.22
2018,12,8,9,0,2.0,91.0,2.4,1.0,92.0,88.39,73.51
2018,12,8,9,15,15.5,110.0,2.4,1.25,115.5,116.76,98.89
2018,12,8,9,30,29.0,129.0,2.4,1.5,139.0,156.67,134.06
2018,12,8,9,45,72.0,149.5,2.4,1.75,177.5,212.84,183.67
2018,12,8,10,0,115.0,170.0,2.4,2.0,216.0,285.88,246.62
2018,12,8,10,15,98.5,179.0,2.3,2.2,220.5,271.52,233.25
2018,12,8,10,30,82.0,188.0,2.2,2.4,225.0,269.84,230.78
2018,12,8,10,45,64.0,193.0,2.1,2.55,222.5,260.94,222.16
2018,12,8,11,0,46.0,198.0,2.0,2.7,220.0,251.32,212.96
2018,12,8,11,15,39.5,195.0,2.0,2.85,214.5,241.46,204.18
2018,12,8,11,30,33.0,192.0,2.0,3.0,209.0,231.64,195.47
2018,12,8,11,45,17.0,172.5,2.0,3.1,181.5,179.89,151.0
2018,12,8,12,0,1.0,153.0,2.0,3.2,154.0,144.18,119.87
2018,12,8,12,15,1.0,154.0,2.0,3.3,155.0,145.21,120.78
2018,12,8,12,30,1.0,155.0,2.0,3.4,156.0,146.33,121.72
2018,12,8,12,45,9.0,169.0,2.05,3.5,174.0,168.83,141.3
2018,12,8,13,0,17.0,183.0,2.1,3.6,192.0,191.75,161.09
2018,12,8,13,15,20.0,182.5,2.05,3.6,192.5,194.28,163.42
2018,12,8,13,30,23.0,182.0,2.0,3.6,193.0,196.89,165.89
2018,12,8,13,45,19.0,170.5,2.0,3.6,179.5,181.15,152.55
2018,12,8,14,0,15.0,159.0,2.0,3.6,166.0,165.73,139.48
2018,12,8,14,15,8.0,129.0,1.9,3.55,132.5,127.86,106.88
2018,12,8,14,30,1.0,99.0,1.8,3.5,99.0,91.39,75.15
2018,12,8,14,45,0.5,81.0,1.75,3.5,81.0,73.24,59.38
2018,12,8,15,0,0.0,63.0,1.7,3.5,63.0,55.67,43.94
2018,12,8,15,15,0.0,57.5,1.55,3.25,57.5,50.79,39.69
2018,12,8,15,30,0.0,52.0,1.4,3.0,52.0,45.91,35.36
2018,12,8,15,45,0.0,42.0,1.3,2.75,42.0,37.05,27.38
2018,12,8,16,0,0.0,32.0,1.2,2.5,32.0,28.2,19.34
2018,12,8,16,15,0.0,24.5,1.3,2.3,24.5,21.57,13.17
2018,12,8,16,30,0.0,17.0,1.4,2.1,17.0,14.96,6.61
2018,12,8,16,45,6.0,10.0,1.45,1.9,10.0,10.99,0.0
2018,12,8,17,0,12.0,3.0,1.5,1.7,3.0,6.14,0.0
2018,12,8,17,15,6.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-1.95,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.35,-2.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.4,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,1.0,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,2.0,4.0,4.6,-2.3,4.0,4.25,0.0
2018,12,9,7,45,1.0,8.5,4.7,-2.25,8.5,7.82,0.0
2018,12,9,8,0,0.0,13.0,4.8,-2.2,13.0,11.42,4.18
2018,12,9,8,15,0.0,15.0,4.9,-2.05,15.0,13.18,6.07
2018,12,9,8,30,0.0,17.0,5.0,-1.9,17.0,14.94,7.81
2018,12,9,8,45,0.0,20.5,5.1,-1.7,20.5,18.02,10.69
2018,12,9,9,0,0.0,24.0,5.2,-1.5,24.0,21.11,13.52
2018,12,9,9,15,5.5,59.5,5.3,-1.3,61.5,56.18,45.4
2018,12,9,9,30,11.0,95.0,5.4,-1.1,99.0,95.74,81.02
2018,12,9,9,45,9.0,80.0,5.5,-0.9,83.5,78.32,65.23
2018,12,9,10,0,7.0,65.0,5.6,-0.7,68.0,62.85,51.19
2018,12,9,10,15,5.0,64.0,5.75,-0.45,66.0,60.58,48.96
2018,12,9,10,30,3.0,63.0,5.9,-0.2,64.0,58.17,46.61
2018,12,9,10,45,3.0,65.0,6.05,0.0,66.0,60.03,48.16
2018,12,9,11,0,3.0,67.0,6.2,0.2,68.0,61.87,49.7
2018,12,9,11,15,3.0,79.5,6.2,0.4,81.0,73.04,59.5
2018,12,9,11,30,3.0,92.0,6.2,0.6,94.0,84.63,69.64
2018,12,9,11,45,1.5,90.5,6.25,0.85,91.5,81.8,66.95
2018,12,9,12,0,0.0,89.0,6.3,1.1,89.0,78.96,64.3
2018,12,9,12,15,3.5,79.5,5.95,1.15,81.5,73.6,59.74
2018,12,9,12,30,7.0,70.0,5.6,1.2,74.0,68.37,55.31
2018,12,9,12,45,6.5,89.0,5.25,1.25,92.5,84.94,69.88
2018,12,9,13,0,6.0,108.0,4.9,1.3,111.0,103.01,85.73
2018,12,9,13,15,3.5,99.5,5.05,1.25,101.0,92.45,76.41
2018,12,9,13,30,1.0,91.0,5.2,1.2,91.0,82.04,67.24
2018,12,9,13,45,2.0,90.5,5.35,1.15,91.0,82.55,67.85
2018,12,9,14,0,3.0,90.0,5.5,1.1,91.0,83.07,68.47
2018,12,9,14,15,4.5,87.5,5.65,1.05,89.0,82.02,67.72
2018,12,9,14,30,6.0,85.0,5.8,1.0,87.0,80.94,66.94
2018,12,9,14,45,3.0,67.5,6.0,0.9,68.5,61.84,49.92
2018,12,9,15,0,0.0,50.0,6.2,0.8,50.0,44.12,34.04
2018,12,9,15,15,140.5,54.5,6.2,0.7,90.5,158.11,139.27
2018,12,9,15,30,281.0,59.0,6.2,0.6,131.0,255.41,226.16
2018,12,9,15,45,340.5,64.0,6.2,0.45,136.0,282.24,247.52
2018,12,9,16,0,400.0,69.0,6.2,0.3,141.0,302.01,260.44
2018,12,9,16,15,311.5,56.0,6.2,0.2,102.5,226.5,189.53
2018,12,9,16,30,223.0,43.0,6.2,0.1,64.0,160.66,123.47
2018,12,9,16,45,128.5,26.5,6.15,-0.05,37.0,86.29,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.2,10.0,18.83,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.25,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,2.95,-1.2,4.0,0.0,0.0
2018,12,10,7,30,20.0,8.0,3.0,-1.1,8.0,13.33,0.0
2018,12,10,7,45,15.0,17.5,3.05,-0.95,18.0,21.9,6.14
2018,12,10,8,0,10.0,27.0,3.1,-0.8,28.0,30.23,20.11
2018,12,10,8,15,17.0,37.0,3.15,-0.65,40.0,43.8,33.12
